ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/05/2016 00:00,2,0.000,ALERT,214.19,304.48,59.970,1459828803,"201051344000645","219011344069620",0.00,-6.50,0,301.17,305.98,0.0,0.0,0.000,357394.7,357394.7,24848,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459828805,347804.00
04/05/2016 00:00,2,0.000,ALERT,213.29,302.37,59.981,1459828803,"274151322000085","219011344069620",0.00,-8.00,0,299.97,304.48,0.0,0.0,0.000,625692.8,625692.8,18462,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459828807,347805.00
04/05/2016 00:00,2,0.000,ALERT,214.41,304.48,59.996,1459828803,"201051344000633","219011344069620",0.00,-8.00,0,299.67,305.68,0.0,0.0,0.000,348370.6,348370.6,25301,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459828809,347806.00
04/05/2016 00:00,2,0.000,ALERT,213.74,304.18,59.959,1459828803,"201051344000469","219011344069620",0.00,-8.00,0,300.27,305.68,0.0,0.0,0.000,349535.6,349535.6,25255,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459828810,347807.00
04/05/2016 00:00,2,0.000,ALERT,213.29,302.98,59.970,1459828803,"201051344000646","219011344069620",0.00,-8.00,0,299.67,304.48,0.0,0.0,0.000,354100.7,354100.7,29810,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459828812,347808.00
04/05/2016 00:00,2,0.000,ALERT,212.83,303.28,59.959,1459828803,"274151322000052","219011344069620",0.00,-8.00,0,299.37,304.78,0.0,0.0,0.000,634372.2,634372.2,18682,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459828814,347809.00
04/05/2016 00:00,2,0.000,ALERT,213.51,302.98,59.922,1459828803,"201051344000585","219011344069620",0.00,-6.50,0,299.67,304.48,0.0,0.0,0.000,359725.0,359725.0,29820,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459828816,347810.00
04/05/2016 00:00,2,0.000,ALERT,213.29,302.98,59.959,1459828803,"201051344001230","219011344069620",0.00,-8.00,0,300.57,304.48,0.0,0.0,0.000,358011.5,358011.5,29607,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459828818,347811.00
04/05/2016 00:00,2,0.000,ALERT,213.96,303.58,59.912,1459828803,"201051344000582","219011344069620",0.00,-8.50,0,300.87,305.08,0.0,0.0,0.000,351626.1,351626.1,29786,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459828820,347812.00
04/05/2016 00:00,2,0.000,ALERT,213.06,302.68,59.912,1459828803,"201051344000955","219011344069620",0.00,-7.00,0,299.97,304.18,0.0,0.0,0.000,362817.9,362817.9,29722,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459828822,347813.00
04/05/2016 00:00,2,0.000,ALERT,213.29,301.77,59.965,1459828803,"274151322000094","219011344069620",0.00,-8.50,0,299.07,303.88,0.0,0.0,0.000,509121.2,509121.2,19488,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459828823,347814.00
04/05/2016 00:00,2,0.000,ALERT,213.74,305.08,59.965,1459828803,"201051344000579","219011344069620",0.00,-7.00,0,301.47,306.88,0.0,0.0,0.000,362876.9,362876.9,5328,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459828825,347815.00
04/05/2016 00:00,2,0.000,ALERT,213.06,302.98,59.970,1459828803,"201051344000890","219011344069620",0.00,-7.00,0,300.57,305.68,0.0,0.0,0.000,360114.8,360114.8,29749,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459828827,347816.00
04/05/2016 00:00,2,0.000,ALERT,213.51,302.98,59.965,1459828803,"201051344000438","219011344069620",0.00,-8.00,0,300.27,304.78,0.0,0.0,0.000,362282.4,362282.4,29746,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459828829,347817.00
04/05/2016 00:00,2,0.000,ALERT,213.74,302.37,59.959,1459828803,"201051344000417","219011344069620",0.00,-8.00,0,299.67,303.88,0.0,0.0,0.000,355626.5,355626.5,29899,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459828831,347818.00
04/05/2016 00:00,2,0.000,ALERT,213.29,302.98,59.944,1459828803,"274151322000083","219011344069620",0.00,-8.00,0,299.97,304.78,0.0,0.0,0.000,628770.5,628770.5,18731,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459828832,347819.00
04/05/2016 00:00,2,0.000,ALERT,213.74,302.07,59.970,1459828803,"274151322000076","219011344069620",0.00,-7.00,0,299.67,305.08,0.0,0.0,0.000,668986.2,668986.2,18740,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459828834,347820.00
04/05/2016 00:00,2,0.000,ALERT,213.74,305.38,59.944,1459828803,"201051344000868","219011344069620",0.00,-7.00,0,301.77,306.88,0.0,0.0,0.000,348818.7,348818.7,24988,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459828836,347821.00
04/05/2016 00:00,2,0.000,ALERT,213.29,303.28,60.012,1459828803,"274151322000095","219011344069620",0.00,-9.00,0,300.87,305.38,0.0,0.0,0.000,662117.5,662117.5,18635,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459828838,347822.00
04/05/2016 00:00,2,0.000,ALERT,213.51,304.18,59.975,1459828803,"201051344000988","219011344069620",0.00,-6.50,0,298.47,305.68,0.0,0.0,0.000,346117.1,346117.1,25278,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459828840,347823.00
04/05/2016 00:00,2,0.000,ALERT,213.29,302.07,59.970,1459828803,"201051344001025","219011344069620",0.00,-8.50,0,299.37,305.08,0.0,0.0,0.000,359788.1,359788.1,29799,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459828841,347824.00
04/05/2016 00:00,2,0.000,ALERT,213.74,304.78,59.981,1459828803,"201051344000458","219011344069620",0.00,-5.50,0,301.17,306.88,0.0,0.0,0.000,356565.3,356565.3,25203,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459828843,347825.00
04/05/2016 00:00,2,0.000,ALERT,214.19,304.18,59.944,1459828803,"201051344000853","219011344069620",0.00,-8.00,0,300.87,305.98,0.0,0.0,0.000,355020.5,355020.5,24797,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459828845,347826.00
04/05/2016 00:00,2,0.000,ALERT,213.74,302.98,59.975,1459828803,"201051344000685","219011344069620",0.00,-8.00,0,299.97,304.48,0.0,0.0,0.000,361886.0,361886.0,29618,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459828847,347827.00
04/05/2016 00:00,2,0.000,ALERT,213.74,302.68,60.007,1459828803,"201051344000917","219011344069620",0.00,-6.00,0,298.77,303.88,0.0,0.0,0.000,359095.4,359095.4,29624,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459828849,347828.00
04/05/2016 00:00,2,0.000,ALERT,213.74,303.28,59.970,1459828803,"201051344001145","219011344069620",0.00,-8.00,0,300.57,305.08,0.0,0.0,0.000,364118.2,364118.2,29481,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459828850,347829.00
04/05/2016 00:00,2,0.000,ALERT,213.51,302.37,59.981,1459828803,"201051344000651","219011344069620",0.00,-9.00,0,299.67,303.88,0.0,0.0,0.000,356107.3,356107.3,29849,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459828852,347830.00
04/05/2016 00:00,2,0.000,ALERT,212.83,301.77,59.970,1459828803,"274151322000088","219011344069620",0.00,-6.50,0,299.07,304.18,0.0,0.0,0.000,609173.9,609173.9,18425,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459828854,347831.00
04/05/2016 00:00,2,0.000,ALERT,213.74,301.47,59.954,1459828803,"274151322000068","219011344069620",0.00,-6.50,0,298.77,303.58,0.0,0.0,0.000,509078.3,509078.3,19684,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459828856,347832.00
04/05/2016 00:00,2,0.000,ALERT,213.06,302.98,60.012,1459828803,"201051344001135","219011344069620",0.00,-8.00,0,300.27,304.78,0.0,0.0,0.000,352454.9,352454.9,29810,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459828858,347833.00
04/05/2016 00:00,2,0.000,ALERT,213.51,305.08,59.981,1459828803,"201051344000594","219011344069620",0.00,-8.00,0,300.87,306.28,0.0,0.0,0.000,359687.1,359687.1,25230,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459828859,347834.00
04/05/2016 00:00,2,0.000,ALERT,213.51,302.37,59.975,1459828803,"201051344001203","219011344069620",0.00,-8.50,0,299.97,305.98,0.0,0.0,0.000,359031.3,359031.3,29803,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459828861,347835.00
04/05/2016 00:00,2,0.000,ALERT,212.83,302.37,59.986,1459828803,"274151322000054","219011344069620",0.00,-6.50,0,299.67,304.78,0.0,0.0,0.000,622802.4,622802.4,18451,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459828863,347836.00
04/05/2016 00:00,2,0.000,ALERT,213.96,304.18,59.975,1459828803,"201051344000867","219011344069620",0.00,-6.50,0,300.27,306.28,0.0,0.0,0.000,348160.8,348160.8,25234,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459828865,347837.00
04/05/2016 00:00,2,0.000,ALERT,213.29,302.68,59.981,1459828803,"201051344001093","219011344069620",0.00,-6.00,0,299.97,303.88,0.0,0.0,0.000,357985.2,357985.2,29679,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459828867,347838.00
04/05/2016 00:00,2,0.000,ALERT,213.51,304.48,59.986,1459828803,"201051344000900","219011344069620",0.00,-8.00,0,300.57,305.68,0.0,0.0,0.000,363395.8,363395.8,24634,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459828868,347839.00
04/05/2016 00:00,2,0.000,ALERT,213.74,303.88,59.981,1459828803,"201051344000648","219011344069620",0.00,-8.50,0,300.27,305.98,0.0,0.0,0.000,355918.9,355918.9,24933,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459828870,347840.00
04/05/2016 00:00,2,0.000,ALERT,213.51,304.78,59.981,1459828803,"201051344000569","219011344069620",0.00,-7.00,0,301.77,306.88,0.0,0.0,0.000,364708.8,364708.8,24568,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459828872,347841.00
04/05/2016 00:00,2,0.000,ALERT,213.51,304.48,59.981,1459828803,"201051344000983","219011344069620",0.00,-7.00,0,301.17,306.58,0.0,0.0,0.000,356288.7,356288.7,25038,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459828874,347842.00
04/05/2016 00:00,2,0.000,ALERT,213.96,304.48,59.981,1459828803,"201051344001158","219011344069620",0.00,-8.00,0,300.57,305.68,0.0,0.0,0.000,351385.4,351385.4,25289,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459828876,347843.00
04/05/2016 00:00,2,0.000,ALERT,214.19,305.08,59.954,1459828803,"201051344000576","219011344069620",0.00,-7.00,0,301.17,306.28,0.0,0.0,0.000,357877.6,357877.6,24706,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459828878,347844.00
04/05/2016 00:00,2,0.000,ALERT,213.29,301.47,59.975,1459828803,"274151322000087","219011344069620",0.00,-6.50,0,298.77,303.58,0.0,0.0,0.000,597123.5,597123.5,18520,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459828880,347845.00
04/05/2016 00:15,2,0.000,ALERT,213.96,304.18,59.970,1459829703,"201051344000645","219011344069620",0.00,-6.50,0,301.77,306.28,0.0,0.0,0.000,357394.7,357394.7,24850,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459829705,347846.00
04/05/2016 00:15,2,0.000,ALERT,213.06,302.07,59.944,1459829703,"274151322000085","219011344069620",0.00,-8.00,0,299.97,304.18,0.0,0.0,0.000,625692.8,625692.8,18464,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459829707,347847.00
04/05/2016 00:15,2,0.000,ALERT,214.19,303.88,59.965,1459829703,"201051344000633","219011344069620",0.00,-8.00,0,299.97,305.68,0.0,0.0,0.000,348370.6,348370.6,25303,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459829709,347848.00
04/05/2016 00:15,2,0.000,ALERT,213.51,304.18,59.991,1459829703,"201051344000469","219011344069620",0.00,-8.00,0,300.87,305.98,0.0,0.0,0.000,349535.6,349535.6,25257,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459829710,347849.00
04/05/2016 00:15,2,0.000,ALERT,212.61,302.07,59.991,1459829703,"201051344000646","219011344069620",0.00,-8.00,0,299.07,304.78,0.0,0.0,0.000,354100.7,354100.7,29812,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459829712,347850.00
04/05/2016 00:15,2,0.000,ALERT,212.61,303.28,59.954,1459829703,"274151322000052","219011344069620",0.00,-8.00,0,299.67,304.48,0.0,0.0,0.000,634372.2,634372.2,18684,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459829714,347851.00
04/05/2016 00:15,2,0.000,ALERT,213.06,302.68,60.034,1459829703,"201051344000585","219011344069620",0.00,-6.50,0,299.37,305.08,0.0,0.0,0.000,359725.0,359725.0,29822,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459829716,347852.00
04/05/2016 00:15,2,0.000,ALERT,212.83,302.37,59.986,1459829703,"201051344001230","219011344069620",0.00,-8.00,0,299.97,305.38,0.0,0.0,0.000,358011.5,358011.5,29609,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459829717,347853.00
04/05/2016 00:15,2,0.000,ALERT,213.51,303.58,59.991,1459829703,"201051344000582","219011344069620",0.00,-8.50,0,300.57,305.68,0.0,0.0,0.000,351626.1,351626.1,29788,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459829719,347854.00
04/05/2016 00:15,2,0.000,ALERT,212.61,302.37,59.996,1459829703,"201051344000955","219011344069620",0.00,-7.00,0,299.67,304.78,0.0,0.0,0.000,362817.9,362817.9,29724,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459829721,347855.00
04/05/2016 00:15,2,0.000,ALERT,213.06,302.37,59.991,1459829703,"274151322000094","219011344069620",0.00,-8.50,0,299.37,303.28,0.0,0.0,0.000,509121.2,509121.2,19490,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459829723,347856.00
04/05/2016 00:15,2,0.000,ALERT,213.51,304.78,59.954,1459829703,"201051344000579","219011344069620",0.00,-7.00,0,302.07,306.58,0.0,0.0,0.000,362876.9,362876.9,5330,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459829725,347857.00
04/05/2016 00:15,2,0.000,ALERT,212.83,302.68,59.959,1459829703,"201051344000890","219011344069620",0.00,-7.00,0,300.57,305.98,0.0,0.0,0.000,360114.8,360114.8,29751,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459829726,347858.00
04/05/2016 00:15,2,0.000,ALERT,213.06,302.37,59.986,1459829703,"201051344000438","219011344069620",0.00,-8.50,0,299.97,305.38,0.0,0.0,0.000,362282.4,362282.4,29748,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459829728,347859.00
04/05/2016 00:15,2,0.000,ALERT,213.29,302.07,60.002,1459829703,"201051344000417","219011344069620",0.00,-8.00,0,299.37,304.48,0.0,0.0,0.000,355626.5,355626.5,29901,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459829730,347860.00
04/05/2016 00:15,2,0.000,ALERT,213.29,303.58,59.991,1459829703,"274151322000083","219011344069620",0.00,-8.50,0,300.27,304.48,0.0,0.0,0.000,628770.5,628770.5,18733,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459829732,347861.00
04/05/2016 00:15,2,0.000,ALERT,213.74,302.98,59.965,1459829703,"274151322000076","219011344069620",0.00,-8.00,0,299.97,304.48,0.0,0.0,0.000,668986.2,668986.2,18742,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459829734,347862.00
04/05/2016 00:15,2,0.000,ALERT,213.74,305.08,59.996,1459829703,"201051344000868","219011344069620",0.00,-7.00,0,302.37,306.88,0.0,0.0,0.000,348818.7,348818.7,24990,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459829735,347863.00
04/05/2016 00:15,2,0.000,ALERT,213.06,303.88,59.991,1459829703,"274151322000095","219011344069620",0.00,-9.00,0,301.17,304.78,0.0,0.0,0.000,662117.5,662117.5,18637,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459829737,347864.00
04/05/2016 00:15,2,0.000,ALERT,213.51,304.48,60.002,1459829703,"201051344000988","219011344069620",0.00,-6.50,0,299.07,305.68,0.0,0.0,0.000,346117.1,346117.1,25280,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459829739,347865.00
04/05/2016 00:15,2,0.000,ALERT,212.83,301.77,59.986,1459829703,"201051344001025","219011344069620",0.00,-8.50,0,299.37,305.68,0.0,0.0,0.000,359788.1,359788.1,29801,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459829741,347866.00
04/05/2016 00:15,2,0.000,ALERT,213.51,304.78,59.981,1459829703,"201051344000458","219011344069620",0.00,-5.50,0,301.77,306.88,0.0,0.0,0.000,356565.3,356565.3,25205,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459829743,347867.00
04/05/2016 00:15,2,0.000,ALERT,214.19,304.18,59.981,1459829703,"201051344000853","219011344069620",0.00,-8.00,0,301.47,305.98,0.0,0.0,0.000,355020.5,355020.5,24799,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459829745,347868.00
04/05/2016 00:15,2,0.000,ALERT,213.29,302.68,59.991,1459829703,"201051344000685","219011344069620",0.00,-8.00,0,299.37,304.78,0.0,0.0,0.000,361886.0,361886.0,29620,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459829747,347869.00
04/05/2016 00:15,2,0.000,ALERT,213.29,302.07,59.991,1459829703,"201051344000917","219011344069620",0.00,-6.00,0,298.47,304.48,0.0,0.0,0.000,359095.4,359095.4,29626,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459829748,347870.00
04/05/2016 00:15,2,0.000,ALERT,213.51,302.68,60.002,1459829703,"201051344001145","219011344069620",0.00,-8.00,0,300.27,305.68,0.0,0.0,0.000,364118.2,364118.2,29483,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459829750,347871.00
04/05/2016 00:15,2,0.000,ALERT,213.06,301.77,59.965,1459829703,"201051344000651","219011344069620",0.00,-9.00,0,299.37,304.48,0.0,0.0,0.000,356107.3,356107.3,29851,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459829752,347872.00
04/05/2016 00:15,2,0.000,ALERT,212.83,302.37,59.996,1459829703,"274151322000088","219011344069620",0.00,-6.50,0,299.37,303.58,0.0,0.0,0.000,609173.9,609173.9,18427,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459829754,347873.00
04/05/2016 00:15,2,0.000,ALERT,213.96,302.37,59.996,1459829703,"274151322000068","219011344069620",0.00,-6.50,0,299.37,303.28,0.0,0.0,0.000,509078.3,509078.3,19686,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459829756,347874.00
04/05/2016 00:15,2,0.000,ALERT,212.61,302.68,60.007,1459829703,"201051344001135","219011344069620",0.00,-7.00,0,299.97,305.68,0.0,0.0,0.000,352454.9,352454.9,29812,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459829757,347875.00
04/05/2016 00:15,2,0.000,ALERT,213.29,305.08,60.002,1459829703,"201051344000594","219011344069620",0.00,-8.00,0,301.47,306.28,0.0,0.0,0.000,359687.1,359687.1,25232,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459829759,347876.00
04/05/2016 00:15,2,0.000,ALERT,213.06,302.37,60.007,1459829703,"201051344001203","219011344069620",0.00,-8.00,0,299.67,306.58,0.0,0.0,0.000,359031.3,359031.3,29805,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459829761,347877.00
04/05/2016 00:15,2,0.000,ALERT,213.06,302.68,59.991,1459829703,"274151322000054","219011344069620",0.00,-6.50,0,299.67,304.48,0.0,0.0,0.000,622802.4,622802.4,18453,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459829763,347878.00
04/05/2016 00:15,2,0.000,ALERT,213.96,304.18,60.002,1459829703,"201051344000867","219011344069620",0.00,-6.50,0,300.87,306.58,0.0,0.0,0.000,348160.8,348160.8,25236,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459829765,347879.00
04/05/2016 00:15,2,0.000,ALERT,213.06,302.68,60.002,1459829703,"201051344001093","219011344069620",0.00,-6.00,0,299.37,304.78,0.0,0.0,0.000,357985.2,357985.2,29681,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459829766,347880.00
04/05/2016 00:15,2,0.000,ALERT,213.29,304.18,59.996,1459829703,"201051344000900","219011344069620",0.00,-8.00,0,301.17,305.98,0.0,0.0,0.000,363395.8,363395.8,24636,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459829768,347881.00
04/05/2016 00:15,2,0.000,ALERT,213.74,303.58,60.007,1459829703,"201051344000648","219011344069620",0.00,-8.50,0,300.87,306.28,0.0,0.0,0.000,355918.9,355918.9,24935,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459829770,347882.00
04/05/2016 00:15,2,0.000,ALERT,213.74,305.08,60.002,1459829703,"201051344000569","219011344069620",0.00,-7.00,0,302.07,307.18,0.0,0.0,0.000,364708.8,364708.8,24570,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459829772,347883.00
04/05/2016 00:15,2,0.000,ALERT,213.51,304.48,60.002,1459829703,"201051344000983","219011344069620",0.00,-6.50,0,301.77,306.28,0.0,0.0,0.000,356288.7,356288.7,25040,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459829774,347884.00
04/05/2016 00:15,2,0.000,ALERT,213.74,304.18,60.039,1459829703,"201051344001158","219011344069620",0.00,-8.00,0,301.17,305.68,0.0,0.0,0.000,351385.4,351385.4,25291,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459829776,347885.00
04/05/2016 00:15,2,0.000,ALERT,213.96,304.78,59.991,1459829703,"201051344000576","219011344069620",0.00,-7.00,0,301.77,306.28,0.0,0.0,0.000,357877.6,357877.6,24708,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459829777,347886.00
04/05/2016 00:15,2,0.000,ALERT,213.29,302.07,59.975,1459829703,"274151322000087","219011344069620",0.00,-6.50,0,299.07,303.28,0.0,0.0,0.000,597123.5,597123.5,18522,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459829779,347887.00
04/05/2016 00:30,2,0.000,ALERT,213.29,302.98,59.975,1459830604,"201051344000645","219011344069620",0.00,-6.50,0,301.47,305.98,0.0,0.0,0.000,357394.7,357394.7,24852,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459830606,347888.00
04/05/2016 00:30,2,0.000,ALERT,212.61,302.07,59.975,1459830604,"274151322000085","219011344069620",0.00,-8.00,0,300.27,304.48,0.0,0.0,0.000,625692.8,625692.8,18466,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459830607,347889.00
04/05/2016 00:30,2,0.000,ALERT,213.51,302.98,60.018,1459830604,"201051344000633","219011344069620",0.00,-8.00,0,299.97,305.38,0.0,0.0,0.000,348370.6,348370.6,25305,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459830609,347890.00
04/05/2016 00:30,2,0.000,ALERT,213.06,303.28,59.975,1459830604,"201051344000469","219011344069620",0.00,-8.00,0,300.57,305.68,0.0,0.0,0.000,349535.6,349535.6,25259,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459830611,347891.00
04/05/2016 00:30,2,0.000,ALERT,211.93,301.17,59.975,1459830604,"201051344000646","219011344069620",0.00,-8.00,0,299.07,303.88,0.0,0.0,0.000,354100.7,354100.7,29814,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459830613,347892.00
04/05/2016 00:30,2,0.000,ALERT,212.38,301.47,59.965,1459830604,"274151322000052","219011344069620",0.00,-8.00,0,299.67,304.78,0.0,0.0,0.000,634372.2,634372.2,18686,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459830615,347893.00
04/05/2016 00:30,2,0.000,ALERT,212.38,301.47,59.975,1459830604,"201051344000585","219011344069620",0.00,-6.50,0,299.37,303.88,0.0,0.0,0.000,359725.0,359725.0,29824,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459830616,347894.00
04/05/2016 00:30,2,0.000,ALERT,212.16,301.77,59.975,1459830604,"201051344001230","219011344069620",0.00,-7.00,0,299.97,304.48,0.0,0.0,0.000,358011.5,358011.5,29611,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459830618,347895.00
04/05/2016 00:30,2,0.000,ALERT,212.61,302.07,59.970,1459830604,"201051344000582","219011344069620",0.00,-8.50,0,300.57,304.78,0.0,0.0,0.000,351626.1,351626.1,29790,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459830620,347896.00
04/05/2016 00:30,2,0.000,ALERT,211.70,300.87,59.970,1459830604,"201051344000955","219011344069620",0.00,-7.00,0,299.67,304.18,0.0,0.0,0.000,362817.9,362817.9,29726,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459830622,347897.00
04/05/2016 00:30,2,0.000,ALERT,212.61,301.47,60.012,1459830604,"274151322000094","219011344069620",0.00,-8.50,0,299.37,303.58,0.0,0.0,0.000,509121.2,509121.2,19492,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459830623,347898.00
04/05/2016 00:30,2,0.000,ALERT,212.83,303.88,59.965,1459830604,"201051344000579","219011344069620",0.00,-7.00,0,302.37,306.58,0.0,0.0,0.000,362876.9,362876.9,5332,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459830625,347899.00
04/05/2016 00:30,2,0.000,ALERT,211.93,301.47,59.928,1459830604,"201051344000890","219011344069620",0.00,-7.00,0,300.57,305.08,0.0,0.0,0.000,360114.8,360114.8,29753,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459830627,347900.00
04/05/2016 00:30,2,0.000,ALERT,212.16,300.87,59.959,1459830604,"201051344000438","219011344069620",0.00,-8.00,0,299.97,304.18,0.0,0.0,0.000,362282.4,362282.4,29750,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459830629,347901.00
04/05/2016 00:30,2,0.000,ALERT,212.38,300.57,59.933,1459830604,"201051344000417","219011344069620",0.00,-8.00,0,299.07,303.28,0.0,0.0,0.000,355626.5,355626.5,29903,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459830631,347902.00
04/05/2016 00:30,2,0.000,ALERT,212.38,302.68,59.954,1459830604,"274151322000083","219011344069620",0.00,-8.50,0,300.27,304.78,0.0,0.0,0.000,628770.5,628770.5,18735,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459830633,347903.00
04/05/2016 00:30,2,0.000,ALERT,213.29,301.77,59.981,1459830604,"274151322000076","219011344069620",0.00,-7.00,0,299.97,304.78,0.0,0.0,0.000,668986.2,668986.2,18744,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459830634,347904.00
04/05/2016 00:30,2,0.000,ALERT,212.83,303.88,59.933,1459830604,"201051344000868","219011344069620",0.00,-7.00,0,302.37,306.58,0.0,0.0,0.000,348818.7,348818.7,24992,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459830636,347905.00
04/05/2016 00:30,2,0.000,ALERT,212.38,302.98,59.954,1459830604,"274151322000095","219011344069620",0.00,-9.00,0,301.17,305.38,0.0,0.0,0.000,662117.5,662117.5,18639,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459830638,347906.00
04/05/2016 00:30,2,0.000,ALERT,212.83,302.98,59.975,1459830604,"201051344000988","219011344069620",0.00,-6.50,0,299.07,306.28,0.0,0.0,0.000,346117.1,346117.1,25282,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459830640,347907.00
04/05/2016 00:30,2,0.000,ALERT,211.93,300.57,59.965,1459830604,"201051344001025","219011344069620",0.00,-8.00,0,299.37,304.78,0.0,0.0,0.000,359788.1,359788.1,29803,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459830642,347908.00
04/05/2016 00:30,2,0.000,ALERT,212.61,303.28,59.965,1459830604,"201051344000458","219011344069620",0.00,-5.50,0,301.77,306.88,0.0,0.0,0.000,356565.3,356565.3,25207,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459830643,347909.00
04/05/2016 00:30,2,0.000,ALERT,213.51,303.58,59.975,1459830604,"201051344000853","219011344069620",0.00,-7.00,0,301.47,305.98,0.0,0.0,0.000,355020.5,355020.5,24801,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459830645,347910.00
04/05/2016 00:30,2,0.000,ALERT,212.61,301.17,59.970,1459830604,"201051344000685","219011344069620",0.00,-7.00,0,299.67,304.18,0.0,0.0,0.000,361886.0,361886.0,29622,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459830647,347911.00
04/05/2016 00:30,2,0.000,ALERT,212.38,300.87,59.975,1459830604,"201051344000917","219011344069620",0.00,-6.00,0,298.47,303.58,0.0,0.0,0.000,359095.4,359095.4,29628,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459830649,347912.00
04/05/2016 00:30,2,0.000,ALERT,212.61,301.77,59.933,1459830604,"201051344001145","219011344069620",0.00,-7.00,0,300.27,304.78,0.0,0.0,0.000,364118.2,364118.2,29485,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459830651,347913.00
04/05/2016 00:30,2,0.000,ALERT,212.16,300.57,59.965,1459830604,"201051344000651","219011344069620",0.00,-9.00,0,299.07,303.58,0.0,0.0,0.000,356107.3,356107.3,29853,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459830652,347914.00
04/05/2016 00:30,2,0.000,ALERT,212.16,301.77,59.965,1459830604,"274151322000088","219011344069620",0.00,-7.00,0,299.37,304.18,0.0,0.0,0.000,609173.9,609173.9,18429,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459830654,347915.00
04/05/2016 00:30,2,0.000,ALERT,213.29,301.17,59.954,1459830604,"274151322000068","219011344069620",0.00,-6.50,0,299.37,303.58,0.0,0.0,0.000,509078.3,509078.3,19688,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459830656,347916.00
04/05/2016 00:30,2,0.000,ALERT,211.70,301.17,59.970,1459830604,"201051344001135","219011344069620",0.00,-7.00,0,299.97,304.78,0.0,0.0,0.000,352454.9,352454.9,29814,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459830658,347917.00
04/05/2016 00:30,2,0.000,ALERT,212.61,303.58,59.975,1459830604,"201051344000594","219011344069620",0.00,-8.00,0,301.17,306.28,0.0,0.0,0.000,359687.1,359687.1,25234,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459830660,347918.00
04/05/2016 00:30,2,0.000,ALERT,212.16,300.87,59.949,1459830604,"201051344001203","219011344069620",0.00,-8.00,0,299.67,305.98,0.0,0.0,0.000,359031.3,359031.3,29807,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459830662,347919.00
04/05/2016 00:30,2,0.000,ALERT,212.38,302.68,59.970,1459830604,"274151322000054","219011344069620",0.00,-6.50,0,300.27,304.48,0.0,0.0,0.000,622802.4,622802.4,18455,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459830664,347920.00
04/05/2016 00:30,2,0.000,ALERT,213.06,302.37,59.991,1459830604,"201051344000867","219011344069620",0.00,-6.50,0,300.87,306.28,0.0,0.0,0.000,348160.8,348160.8,25238,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459830666,347921.00
04/05/2016 00:30,2,0.000,ALERT,212.16,301.17,59.975,1459830604,"201051344001093","219011344069620",0.00,-6.00,0,299.37,303.88,0.0,0.0,0.000,357985.2,357985.2,29683,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459830668,347922.00
04/05/2016 00:30,2,0.000,ALERT,212.83,302.98,59.970,1459830604,"201051344000900","219011344069620",0.00,-7.00,0,301.17,306.28,0.0,0.0,0.000,363395.8,363395.8,24638,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459830669,347923.00
04/05/2016 00:30,2,0.000,ALERT,213.06,302.37,59.970,1459830604,"201051344000648","219011344069620",0.00,-8.50,0,300.87,305.98,0.0,0.0,0.000,355918.9,355918.9,24937,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459830671,347924.00
04/05/2016 00:30,2,0.000,ALERT,213.06,303.88,59.981,1459830604,"201051344000569","219011344069620",0.00,-7.00,0,302.07,306.88,0.0,0.0,0.000,364708.8,364708.8,24572,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459830673,347925.00
04/05/2016 00:30,2,0.000,ALERT,212.83,303.28,59.959,1459830604,"201051344000983","219011344069620",0.00,-6.50,0,301.77,306.58,0.0,0.0,0.000,356288.7,356288.7,25042,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459830675,347926.00
04/05/2016 00:30,2,0.000,ALERT,213.06,303.28,59.975,1459830604,"201051344001158","219011344069620",0.00,-8.00,0,301.17,305.98,0.0,0.0,0.000,351385.4,351385.4,25293,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459830676,347927.00
04/05/2016 00:30,2,0.000,ALERT,213.51,303.88,59.975,1459830604,"201051344000576","219011344069620",0.00,-7.00,0,301.77,306.28,0.0,0.0,0.000,357877.6,357877.6,24710,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459830678,347928.00
04/05/2016 00:30,2,0.000,ALERT,212.38,300.87,59.965,1459830604,"274151322000087","219011344069620",0.00,-7.00,0,299.07,303.88,0.0,0.0,0.000,597123.5,597123.5,18524,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459830680,347929.00
04/05/2016 00:45,2,0.000,ALERT,212.61,301.77,59.975,1459831504,"201051344000645","219011344069620",0.00,-6.50,0,300.87,304.78,0.0,0.0,0.000,357394.7,357394.7,24854,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459831506,347930.00
04/05/2016 00:45,2,0.000,ALERT,211.70,300.27,59.975,1459831504,"274151322000085","219011344069620",0.00,-8.00,0,298.77,303.58,0.0,0.0,0.000,625692.8,625692.8,18468,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459831507,347931.00
04/05/2016 00:45,2,0.000,ALERT,212.83,301.77,59.981,1459831504,"201051344000633","219011344069620",0.00,-8.00,0,299.37,304.48,0.0,0.0,0.000,348370.6,348370.6,25307,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459831509,347932.00
04/05/2016 00:45,2,0.000,ALERT,212.38,302.07,59.981,1459831504,"201051344000469","219011344069620",0.00,-8.00,0,300.27,304.78,0.0,0.0,0.000,349535.6,349535.6,25261,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459831511,347933.00
04/05/2016 00:45,2,0.000,ALERT,210.80,300.27,59.996,1459831504,"201051344000646","219011344069620",0.00,-8.00,0,298.17,302.68,0.0,0.0,0.000,354100.7,354100.7,29816,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459831513,347934.00
04/05/2016 00:45,2,0.000,ALERT,211.48,300.27,59.986,1459831504,"274151322000052","219011344069620",0.00,-8.00,0,298.47,303.88,0.0,0.0,0.000,634372.2,634372.2,18688,0,0,0,L,1151911521,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459831515,347935.00
04/05/2016 00:45,2,0.000,ALERT,211.25,300.57,59.944,1459831504,"201051344000585","219011344069620",0.00,-6.50,0,298.17,302.68,0.0,0.0,0.000,359725.0,359725.0,29826,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459831516,347936.00
04/05/2016 00:45,2,0.000,ALERT,211.03,300.57,59.975,1459831504,"201051344001230","219011344069620",0.00,-8.00,0,299.07,303.28,0.0,0.0,0.000,358011.5,358011.5,29613,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459831518,347937.00
04/05/2016 00:45,2,0.000,ALERT,211.70,301.17,60.012,1459831504,"201051344000582","219011344069620",0.00,-8.50,0,299.67,303.58,0.0,0.0,0.000,351626.1,351626.1,29792,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459831520,347938.00
04/05/2016 00:45,2,0.000,ALERT,210.80,299.97,59.975,1459831504,"201051344000955","219011344069620",0.00,-7.00,0,298.77,302.98,0.0,0.0,0.000,362817.9,362817.9,29728,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459831522,347939.00
04/05/2016 00:45,2,0.000,ALERT,211.70,299.37,60.028,1459831504,"274151322000094","219011344069620",0.00,-9.00,0,298.17,302.98,0.0,0.0,0.000,509121.2,509121.2,19494,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459831524,347940.00
04/05/2016 00:45,2,0.000,ALERT,212.16,302.68,59.970,1459831504,"201051344000579","219011344069620",0.00,-7.00,0,301.47,305.68,0.0,0.0,0.000,362876.9,362876.9,5334,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459831526,347941.00
04/05/2016 00:45,2,0.000,ALERT,211.03,300.57,59.986,1459831504,"201051344000890","219011344069620",0.00,-7.00,0,299.37,303.88,0.0,0.0,0.000,360114.8,360114.8,29755,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459831527,347942.00
04/05/2016 00:45,2,0.000,ALERT,211.25,300.27,59.970,1459831504,"201051344000438","219011344069620",0.00,-8.50,0,298.77,302.98,0.0,0.0,0.000,362282.4,362282.4,29752,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459831529,347943.00
04/05/2016 00:45,2,0.000,ALERT,211.25,299.37,59.970,1459831504,"201051344000417","219011344069620",0.00,-8.00,0,298.17,302.07,0.0,0.0,0.000,355626.5,355626.5,29905,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459831531,347944.00
04/05/2016 00:45,2,0.000,ALERT,211.70,300.87,59.981,1459831504,"274151322000083","219011344069620",0.00,-8.50,0,299.07,303.88,0.0,0.0,0.000,628770.5,628770.5,18737,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459831533,347945.00
04/05/2016 00:45,2,0.000,ALERT,212.38,299.97,59.970,1459831504,"274151322000076","219011344069620",0.00,-8.00,0,298.77,303.88,0.0,0.0,0.000,668986.2,668986.2,18746,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459831535,347946.00
04/05/2016 00:45,2,0.000,ALERT,212.38,302.68,59.981,1459831504,"201051344000868","219011344069620",0.00,-7.00,0,301.77,305.68,0.0,0.0,0.000,348818.7,348818.7,24994,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459831536,347947.00
04/05/2016 00:45,2,0.000,ALERT,211.70,301.17,59.975,1459831504,"274151322000095","219011344069620",0.00,-10.00,0,299.97,304.48,0.0,0.0,0.000,662117.5,662117.5,18641,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459831538,347948.00
