ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/05/2016 00:45,2,0.000,ALERT,212.16,302.07,59.970,1459831504,"201051344000988","219011344069620",0.00,-6.50,0,298.47,304.48,0.0,0.0,0.000,346117.1,346117.1,25284,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459831540,347949.00
04/05/2016 00:45,2,0.000,ALERT,211.03,299.67,59.970,1459831504,"201051344001025","219011344069620",0.00,-8.50,0,298.17,303.58,0.0,0.0,0.000,359788.1,359788.1,29805,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459831542,347950.00
04/05/2016 00:45,2,0.000,ALERT,212.16,302.07,59.970,1459831504,"201051344000458","219011344069620",0.00,-5.50,0,300.87,305.68,0.0,0.0,0.000,356565.3,356565.3,25209,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459831544,347951.00
04/05/2016 00:45,2,0.000,ALERT,212.83,302.07,59.970,1459831504,"201051344000853","219011344069620",0.00,-7.00,0,300.87,305.08,0.0,0.0,0.000,355020.5,355020.5,24803,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459831545,347952.00
04/05/2016 00:45,2,0.000,ALERT,211.48,299.97,59.965,1459831504,"201051344000685","219011344069620",0.00,-7.00,0,298.47,302.68,0.0,0.0,0.000,361886.0,361886.0,29624,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459831547,347953.00
04/05/2016 00:45,2,0.000,ALERT,211.25,299.67,60.002,1459831504,"201051344000917","219011344069620",0.00,-6.00,0,297.57,302.37,0.0,0.0,0.000,359095.4,359095.4,29630,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459831549,347954.00
04/05/2016 00:45,2,0.000,ALERT,211.48,300.57,59.970,1459831504,"201051344001145","219011344069620",0.00,-8.00,0,299.37,303.58,0.0,0.0,0.000,364118.2,364118.2,29487,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459831551,347955.00
04/05/2016 00:45,2,0.000,ALERT,211.25,299.67,59.970,1459831504,"201051344000651","219011344069620",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,356107.3,356107.3,29855,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459831553,347956.00
04/05/2016 00:45,2,0.000,ALERT,211.25,299.37,59.970,1459831504,"274151322000088","219011344069620",0.00,-7.00,0,298.17,302.98,0.0,0.0,0.000,609173.9,609173.9,18431,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459831554,347957.00
04/05/2016 00:45,2,0.000,ALERT,212.61,299.37,59.959,1459831504,"274151322000068","219011344069620",0.00,-6.50,0,298.17,302.68,0.0,0.0,0.000,509078.3,509078.3,19690,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459831556,347958.00
04/05/2016 00:45,2,0.000,ALERT,210.80,299.97,59.970,1459831504,"201051344001135","219011344069620",0.00,-7.00,0,298.77,303.58,0.0,0.0,0.000,352454.9,352454.9,29816,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459831558,347959.00
04/05/2016 00:45,2,0.000,ALERT,211.70,302.07,59.965,1459831504,"201051344000594","219011344069620",0.00,-8.00,0,300.57,305.08,0.0,0.0,0.000,359687.1,359687.1,25236,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459831560,347960.00
04/05/2016 00:45,2,0.000,ALERT,211.25,299.97,59.965,1459831504,"201051344001203","219011344069620",0.00,-8.00,0,298.47,304.48,0.0,0.0,0.000,359031.3,359031.3,29809,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459831562,347961.00
04/05/2016 00:45,2,0.000,ALERT,211.48,299.97,59.959,1459831504,"274151322000054","219011344069620",0.00,-6.50,0,298.77,303.58,0.0,0.0,0.000,622802.4,622802.4,18457,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459831563,347962.00
04/05/2016 00:45,2,0.000,ALERT,212.38,301.47,59.986,1459831504,"201051344000867","219011344069620",0.00,-6.50,0,300.27,305.08,0.0,0.0,0.000,348160.8,348160.8,25240,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459831565,347963.00
04/05/2016 00:45,2,0.000,ALERT,211.25,300.27,59.970,1459831504,"201051344001093","219011344069620",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,357985.2,357985.2,29685,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459831567,347964.00
04/05/2016 00:45,2,0.000,ALERT,211.93,301.77,59.986,1459831504,"201051344000900","219011344069620",0.00,-8.00,0,300.57,304.48,0.0,0.0,0.000,363395.8,363395.8,24640,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459831569,347965.00
04/05/2016 00:45,2,0.000,ALERT,212.38,301.17,59.959,1459831504,"201051344000648","219011344069620",0.00,-8.50,0,300.27,304.78,0.0,0.0,0.000,355918.9,355918.9,24939,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459831571,347966.00
04/05/2016 00:45,2,0.000,ALERT,212.16,302.37,59.981,1459831504,"201051344000569","219011344069620",0.00,-7.00,0,301.47,305.68,0.0,0.0,0.000,364708.8,364708.8,24574,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459831572,347967.00
04/05/2016 00:45,2,0.000,ALERT,212.16,302.07,59.965,1459831504,"201051344000983","219011344069620",0.00,-7.00,0,301.17,305.08,0.0,0.0,0.000,356288.7,356288.7,25044,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459831574,347968.00
04/05/2016 00:45,2,0.000,ALERT,212.38,301.77,59.965,1459831504,"201051344001158","219011344069620",0.00,-8.50,0,300.57,304.78,0.0,0.0,0.000,351385.4,351385.4,25295,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459831576,347969.00
04/05/2016 00:45,2,0.000,ALERT,212.83,302.37,59.981,1459831504,"201051344000576","219011344069620",0.00,-7.00,0,301.17,305.08,0.0,0.0,0.000,357877.6,357877.6,24712,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459831578,347970.00
04/05/2016 00:45,2,0.000,ALERT,211.70,299.37,59.970,1459831504,"274151322000087","219011344069620",0.00,-6.50,0,297.57,302.68,0.0,0.0,0.000,597123.5,597123.5,18526,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459831580,347971.00
04/05/2016 01:00,2,0.000,ALERT,212.38,302.07,59.986,1459832404,"201051344000645","219011344069620",0.00,-6.50,0,299.97,307.18,0.0,0.0,0.000,357394.7,357394.7,24856,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459832406,347972.00
04/05/2016 01:00,2,0.000,ALERT,211.70,300.27,59.986,1459832404,"274151322000085","219011344069620",0.00,-8.00,0,298.47,307.78,0.0,0.0,0.000,625692.8,625692.8,18470,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459832407,347973.00
04/05/2016 01:00,2,0.000,ALERT,212.61,301.77,60.012,1459832404,"201051344000633","219011344069620",0.00,-8.00,0,298.17,307.18,0.0,0.0,0.000,348370.6,348370.6,25309,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459832409,347974.00
04/05/2016 01:00,2,0.000,ALERT,212.16,302.37,59.981,1459832404,"201051344000469","219011344069620",0.00,-8.50,0,299.07,307.18,0.0,0.0,0.000,349535.6,349535.6,25263,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459832411,347975.00
04/05/2016 01:00,2,0.000,ALERT,211.03,300.57,59.986,1459832404,"201051344000646","219011344069620",0.00,-8.00,0,297.57,302.07,0.0,0.0,0.000,354100.7,354100.7,29818,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459832413,347976.00
04/05/2016 01:00,2,0.000,ALERT,211.25,300.27,59.938,1459832404,"274151322000052","219011344069620",0.00,-8.00,0,298.47,307.78,0.0,0.0,0.000,634372.2,634372.2,18690,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459832415,347977.00
04/05/2016 01:00,2,0.000,ALERT,211.48,300.87,60.012,1459832404,"201051344000585","219011344069620",0.00,-6.50,0,297.57,302.07,0.0,0.0,0.000,359725.0,359725.0,29828,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459832416,347978.00
04/05/2016 01:00,2,0.000,ALERT,211.25,300.57,60.012,1459832404,"201051344001230","219011344069620",0.00,-8.00,0,298.17,302.07,0.0,0.0,0.000,358011.5,358011.5,29615,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459832418,347979.00
04/05/2016 01:00,2,0.000,ALERT,211.70,301.47,59.938,1459832404,"201051344000582","219011344069620",0.00,-8.50,0,298.77,302.68,0.0,0.0,0.000,351626.1,351626.1,29794,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459832420,347980.00
04/05/2016 01:00,2,0.000,ALERT,210.80,300.27,59.975,1459832404,"201051344000955","219011344069620",0.00,-8.00,0,297.87,301.77,0.0,0.0,0.000,362817.9,362817.9,29730,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459832422,347981.00
04/05/2016 01:00,2,0.000,ALERT,211.03,298.77,59.975,1459832404,"274151322000094","219011344069620",0.00,-9.00,0,297.57,307.18,0.0,0.0,0.000,509121.2,509121.2,19496,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459832423,347982.00
04/05/2016 01:00,2,0.000,ALERT,211.93,302.37,59.986,1459832404,"201051344000579","219011344069620",0.00,-7.00,0,300.27,307.48,0.0,0.0,0.000,362876.9,362876.9,5336,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459832425,347983.00
04/05/2016 01:00,2,0.000,ALERT,211.25,300.87,60.012,1459832404,"201051344000890","219011344069620",0.00,-7.00,0,298.77,302.98,0.0,0.0,0.000,360114.8,360114.8,29757,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459832427,347984.00
04/05/2016 01:00,2,0.000,ALERT,211.25,300.27,59.949,1459832404,"201051344000438","219011344069620",0.00,-8.00,0,298.47,302.37,0.0,0.0,0.000,362282.4,362282.4,29754,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459832429,347985.00
04/05/2016 01:00,2,0.000,ALERT,211.48,299.97,59.981,1459832404,"201051344000417","219011344069620",0.00,-8.00,0,297.57,301.17,0.0,0.0,0.000,355626.5,355626.5,29907,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459832431,347986.00
04/05/2016 01:00,2,0.000,ALERT,211.70,300.87,59.991,1459832404,"274151322000083","219011344069620",0.00,-8.50,0,298.77,308.39,0.0,0.0,0.000,628770.5,628770.5,18739,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459832432,347987.00
04/05/2016 01:00,2,0.000,ALERT,212.16,299.67,60.002,1459832404,"274151322000076","219011344069620",0.00,-8.00,0,298.17,307.78,0.0,0.0,0.000,668986.2,668986.2,18748,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459832434,347988.00
04/05/2016 01:00,2,0.000,ALERT,211.70,302.37,59.986,1459832404,"201051344000868","219011344069620",0.00,-7.00,0,300.57,308.09,0.0,0.0,0.000,348818.7,348818.7,24996,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459832436,347989.00
04/05/2016 01:00,2,0.000,ALERT,211.70,301.17,59.981,1459832404,"274151322000095","219011344069620",0.00,-9.00,0,299.37,308.69,0.0,0.0,0.000,662117.5,662117.5,18643,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459832438,347990.00
04/05/2016 01:00,2,0.000,ALERT,211.70,301.47,59.991,1459832404,"201051344000988","219011344069620",0.00,-7.00,0,297.26,306.58,0.0,0.0,0.000,346117.1,346117.1,25286,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459832440,347991.00
04/05/2016 01:00,2,0.000,ALERT,211.03,299.97,59.991,1459832404,"201051344001025","219011344069620",0.00,-8.50,0,297.87,302.37,0.0,0.0,0.000,359788.1,359788.1,29807,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459832442,347992.00
04/05/2016 01:00,2,0.000,ALERT,211.93,302.07,59.970,1459832404,"201051344000458","219011344069620",0.00,-5.50,0,299.97,307.18,0.0,0.0,0.000,356565.3,356565.3,25211,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459832443,347993.00
04/05/2016 01:00,2,0.000,ALERT,212.38,301.47,59.986,1459832404,"201051344000853","219011344069620",0.00,-8.00,0,299.97,306.88,0.0,0.0,0.000,355020.5,355020.5,24805,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459832445,347994.00
04/05/2016 01:00,2,0.000,ALERT,211.70,300.87,59.991,1459832404,"201051344000685","219011344069620",0.00,-7.00,0,297.87,301.77,0.0,0.0,0.000,361886.0,361886.0,29626,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459832447,347995.00
04/05/2016 01:00,2,0.000,ALERT,211.48,300.27,59.991,1459832404,"201051344000917","219011344069620",0.00,-6.00,0,296.66,301.17,0.0,0.0,0.000,359095.4,359095.4,29632,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459832449,347996.00
04/05/2016 01:00,2,0.000,ALERT,211.48,300.87,59.996,1459832404,"201051344001145","219011344069620",0.00,-7.00,0,298.47,302.68,0.0,0.0,0.000,364118.2,364118.2,29489,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459832451,347997.00
04/05/2016 01:00,2,0.000,ALERT,211.25,299.97,59.996,1459832404,"201051344000651","219011344069620",0.00,-9.00,0,297.57,301.47,0.0,0.0,0.000,356107.3,356107.3,29857,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459832452,347998.00
04/05/2016 01:00,2,0.000,ALERT,211.25,299.97,59.996,1459832404,"274151322000088","219011344069620",0.00,-6.50,0,297.87,307.18,0.0,0.0,0.000,609173.9,609173.9,18433,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459832454,347999.00
04/05/2016 01:00,2,0.000,ALERT,212.38,299.67,60.002,1459832404,"274151322000068","219011344069620",0.00,-6.50,0,297.57,306.58,0.0,0.0,0.000,509078.3,509078.3,19692,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459832456,348000.00
04/05/2016 01:00,2,0.000,ALERT,210.80,300.27,60.002,1459832404,"201051344001135","219011344069620",0.00,-8.00,0,298.47,302.37,0.0,0.0,0.000,352454.9,352454.9,29818,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459832458,348001.00
04/05/2016 01:00,2,0.000,ALERT,211.48,302.37,59.996,1459832404,"201051344000594","219011344069620",0.00,-8.00,0,299.67,307.78,0.0,0.0,0.000,359687.1,359687.1,25238,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459832460,348002.00
04/05/2016 01:00,2,0.000,ALERT,211.25,299.97,59.965,1459832404,"201051344001203","219011344069620",0.00,-8.00,0,297.87,303.58,0.0,0.0,0.000,359031.3,359031.3,29811,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459832461,348003.00
04/05/2016 01:00,2,0.000,ALERT,211.48,299.97,59.954,1459832404,"274151322000054","219011344069620",0.00,-6.50,0,298.17,307.78,0.0,0.0,0.000,622802.4,622802.4,18459,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459832463,348004.00
04/05/2016 01:00,2,0.000,ALERT,212.16,301.47,59.991,1459832404,"201051344000867","219011344069620",0.00,-6.50,0,299.07,307.18,0.0,0.0,0.000,348160.8,348160.8,25242,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459832465,348005.00
04/05/2016 01:00,2,0.000,ALERT,211.25,300.57,59.996,1459832404,"201051344001093","219011344069620",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,357985.2,357985.2,29687,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459832467,348006.00
04/05/2016 01:00,2,0.000,ALERT,211.70,302.07,60.023,1459832404,"201051344000900","219011344069620",0.00,-8.00,0,299.37,307.18,0.0,0.0,0.000,363395.8,363395.8,24642,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459832469,348007.00
04/05/2016 01:00,2,0.000,ALERT,212.16,301.17,60.002,1459832404,"201051344000648","219011344069620",0.00,-8.50,0,299.07,306.58,0.0,0.0,0.000,355918.9,355918.9,24941,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459832471,348008.00
04/05/2016 01:00,2,0.000,ALERT,212.16,302.68,60.007,1459832404,"201051344000569","219011344069620",0.00,-7.00,0,300.27,307.48,0.0,0.0,0.000,364708.8,364708.8,24576,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459832472,348009.00
04/05/2016 01:00,2,0.000,ALERT,211.93,302.07,59.970,1459832404,"201051344000983","219011344069620",0.00,-7.00,0,299.97,307.18,0.0,0.0,0.000,356288.7,356288.7,25046,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459832474,348010.00
04/05/2016 01:00,2,0.000,ALERT,212.16,301.77,60.018,1459832404,"201051344001158","219011344069620",0.00,-8.50,0,299.37,306.88,0.0,0.0,0.000,351385.4,351385.4,25297,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459832476,348011.00
04/05/2016 01:00,2,0.000,ALERT,212.61,302.68,60.018,1459832404,"201051344000576","219011344069620",0.00,-7.00,0,299.97,307.78,0.0,0.0,0.000,357877.6,357877.6,24714,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459832478,348012.00
04/05/2016 01:00,2,0.000,ALERT,211.70,299.97,59.970,1459832404,"274151322000087","219011344069620",0.00,-7.00,0,297.26,306.88,0.0,0.0,0.000,597123.5,597123.5,18528,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459832480,348013.00
04/05/2016 01:15,2,0.000,ALERT,212.61,302.07,59.975,1459833303,"201051344000645","219011344069620",0.00,-6.50,0,300.27,304.18,0.0,0.0,0.000,357394.7,357394.7,24858,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459833305,348014.00
04/05/2016 01:15,2,0.000,ALERT,211.93,300.87,59.975,1459833303,"274151322000085","219011344069620",0.00,-8.00,0,298.17,302.37,0.0,0.0,0.000,625692.8,625692.8,18472,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459833307,348015.00
04/05/2016 01:15,2,0.000,ALERT,212.83,302.07,59.996,1459833303,"201051344000633","219011344069620",0.00,-8.00,0,298.47,303.58,0.0,0.0,0.000,348370.6,348370.6,25311,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459833309,348016.00
04/05/2016 01:15,2,0.000,ALERT,212.16,302.07,59.981,1459833303,"201051344000469","219011344069620",0.00,-8.00,0,299.07,303.88,0.0,0.0,0.000,349535.6,349535.6,25265,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459833311,348017.00
04/05/2016 01:15,2,0.000,ALERT,211.03,300.27,59.981,1459833303,"201051344000646","219011344069620",0.00,-8.00,0,298.17,302.37,0.0,0.0,0.000,354100.7,354100.7,29820,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459833312,348018.00
04/05/2016 01:15,2,0.000,ALERT,211.48,301.17,59.965,1459833303,"274151322000052","219011344069620",0.00,-8.00,0,297.87,302.68,0.0,0.0,0.000,634372.2,634372.2,18692,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459833314,348019.00
04/05/2016 01:15,2,0.000,ALERT,211.25,300.27,59.928,1459833303,"201051344000585","219011344069620",0.00,-6.50,0,297.87,302.68,0.0,0.0,0.000,359725.0,359725.0,29830,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459833316,348020.00
04/05/2016 01:15,2,0.000,ALERT,211.03,300.57,59.991,1459833303,"201051344001230","219011344069620",0.00,-7.00,0,298.77,302.68,0.0,0.0,0.000,358011.5,358011.5,29617,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459833318,348021.00
04/05/2016 01:15,2,0.000,ALERT,211.70,301.17,59.975,1459833303,"201051344000582","219011344069620",0.00,-8.50,0,299.67,303.28,0.0,0.0,0.000,351626.1,351626.1,29796,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459833320,348022.00
04/05/2016 01:15,2,0.000,ALERT,210.80,300.27,59.975,1459833303,"201051344000955","219011344069620",0.00,-7.00,0,298.17,302.37,0.0,0.0,0.000,362817.9,362817.9,29732,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459833321,348023.00
04/05/2016 01:15,2,0.000,ALERT,211.70,300.27,59.949,1459833303,"274151322000094","219011344069620",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,509121.2,509121.2,19498,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459833323,348024.00
04/05/2016 01:15,2,0.000,ALERT,212.16,302.68,59.954,1459833303,"201051344000579","219011344069620",0.00,-7.00,0,300.57,304.78,0.0,0.0,0.000,362876.9,362876.9,5338,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459833325,348025.00
04/05/2016 01:15,2,0.000,ALERT,211.03,300.87,60.007,1459833303,"201051344000890","219011344069620",0.00,-7.00,0,298.77,303.58,0.0,0.0,0.000,360114.8,360114.8,29759,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459833327,348026.00
04/05/2016 01:15,2,0.000,ALERT,211.25,300.27,60.012,1459833303,"201051344000438","219011344069620",0.00,-8.00,0,298.47,302.98,0.0,0.0,0.000,362282.4,362282.4,29756,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459833329,348027.00
04/05/2016 01:15,2,0.000,ALERT,211.48,299.67,59.970,1459833303,"201051344000417","219011344069620",0.00,-8.00,0,297.87,301.77,0.0,0.0,0.000,355626.5,355626.5,29909,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459833330,348028.00
04/05/2016 01:15,2,0.000,ALERT,212.16,301.77,59.970,1459833303,"274151322000083","219011344069620",0.00,-8.50,0,298.47,302.68,0.0,0.0,0.000,628770.5,628770.5,18741,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459833332,348029.00
04/05/2016 01:15,2,0.000,ALERT,212.38,300.57,59.975,1459833303,"274151322000076","219011344069620",0.00,-8.00,0,297.87,302.98,0.0,0.0,0.000,668986.2,668986.2,18750,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459833334,348030.00
04/05/2016 01:15,2,0.000,ALERT,212.16,302.98,59.975,1459833303,"201051344000868","219011344069620",0.00,-7.00,0,300.27,304.78,0.0,0.0,0.000,348818.7,348818.7,24998,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459833336,348031.00
04/05/2016 01:15,2,0.000,ALERT,211.93,301.47,59.975,1459833303,"274151322000095","219011344069620",0.00,-9.00,0,298.77,303.28,0.0,0.0,0.000,662117.5,662117.5,18645,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459833338,348032.00
04/05/2016 01:15,2,0.000,ALERT,211.93,302.07,59.970,1459833303,"201051344000988","219011344069620",0.00,-6.50,0,297.26,303.58,0.0,0.0,0.000,346117.1,346117.1,25288,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459833339,348033.00
04/05/2016 01:15,2,0.000,ALERT,211.03,299.67,59.975,1459833303,"201051344001025","219011344069620",0.00,-8.50,0,298.47,302.98,0.0,0.0,0.000,359788.1,359788.1,29809,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459833341,348034.00
04/05/2016 01:15,2,0.000,ALERT,212.16,302.37,59.975,1459833303,"201051344000458","219011344069620",0.00,-5.50,0,299.97,304.78,0.0,0.0,0.000,356565.3,356565.3,25213,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459833343,348035.00
04/05/2016 01:15,2,0.000,ALERT,212.61,302.07,59.949,1459833303,"201051344000853","219011344069620",0.00,-8.00,0,299.97,304.18,0.0,0.0,0.000,355020.5,355020.5,24807,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459833345,348036.00
04/05/2016 01:15,2,0.000,ALERT,211.70,300.27,59.970,1459833303,"201051344000685","219011344069620",0.00,-7.00,0,298.17,302.68,0.0,0.0,0.000,361886.0,361886.0,29628,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459833347,348037.00
04/05/2016 01:15,2,0.000,ALERT,211.48,299.97,59.975,1459833303,"201051344000917","219011344069620",0.00,-6.00,0,297.26,301.77,0.0,0.0,0.000,359095.4,359095.4,29634,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459833348,348038.00
04/05/2016 01:15,2,0.000,ALERT,211.48,300.57,60.007,1459833303,"201051344001145","219011344069620",0.00,-8.00,0,299.07,303.28,0.0,0.0,0.000,364118.2,364118.2,29491,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459833350,348039.00
04/05/2016 01:15,2,0.000,ALERT,211.25,299.67,59.970,1459833303,"201051344000651","219011344069620",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,356107.3,356107.3,29859,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459833352,348040.00
04/05/2016 01:15,2,0.000,ALERT,211.48,299.97,59.965,1459833303,"274151322000088","219011344069620",0.00,-6.50,0,297.57,302.07,0.0,0.0,0.000,609173.9,609173.9,18435,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459833354,348041.00
04/05/2016 01:15,2,0.000,ALERT,212.38,299.97,59.954,1459833303,"274151322000068","219011344069620",0.00,-6.50,0,297.26,301.47,0.0,0.0,0.000,509078.3,509078.3,19694,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459833356,348042.00
04/05/2016 01:15,2,0.000,ALERT,210.80,300.27,59.944,1459833303,"201051344001135","219011344069620",0.00,-7.00,0,298.77,302.98,0.0,0.0,0.000,352454.9,352454.9,29820,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459833358,348043.00
04/05/2016 01:15,2,0.000,ALERT,211.93,302.98,59.965,1459833303,"201051344000594","219011344069620",0.00,-8.00,0,299.67,304.18,0.0,0.0,0.000,359687.1,359687.1,25240,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459833359,348044.00
04/05/2016 01:15,2,0.000,ALERT,211.25,299.97,59.970,1459833303,"201051344001203","219011344069620",0.00,-8.00,0,298.47,304.18,0.0,0.0,0.000,359031.3,359031.3,29813,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459833361,348045.00
04/05/2016 01:15,2,0.000,ALERT,211.70,300.87,59.954,1459833303,"274151322000054","219011344069620",0.00,-6.50,0,298.17,302.68,0.0,0.0,0.000,622802.4,622802.4,18461,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459833363,348046.00
04/05/2016 01:15,2,0.000,ALERT,212.38,301.77,59.912,1459833303,"201051344000867","219011344069620",0.00,-6.50,0,299.37,304.18,0.0,0.0,0.000,348160.8,348160.8,25244,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459833365,348047.00
04/05/2016 01:15,2,0.000,ALERT,211.25,300.57,59.938,1459833303,"201051344001093","219011344069620",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,357985.2,357985.2,29689,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459833367,348048.00
04/05/2016 01:15,2,0.000,ALERT,211.93,302.37,59.949,1459833303,"201051344000900","219011344069620",0.00,-8.00,0,299.67,303.88,0.0,0.0,0.000,363395.8,363395.8,24644,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459833369,348049.00
04/05/2016 01:15,2,0.000,ALERT,212.38,301.47,59.970,1459833303,"201051344000648","219011344069620",0.00,-8.50,0,299.37,303.88,0.0,0.0,0.000,355918.9,355918.9,24943,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459833370,348050.00
04/05/2016 01:15,2,0.000,ALERT,212.16,302.98,60.007,1459833303,"201051344000569","219011344069620",0.00,-7.00,0,300.57,305.08,0.0,0.0,0.000,364708.8,364708.8,24578,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459833372,348051.00
04/05/2016 01:15,2,0.000,ALERT,212.16,302.37,59.965,1459833303,"201051344000983","219011344069620",0.00,-6.50,0,300.27,304.48,0.0,0.0,0.000,356288.7,356288.7,25048,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459833374,348052.00
04/05/2016 01:15,2,0.000,ALERT,212.38,302.07,59.965,1459833303,"201051344001158","219011344069620",0.00,-8.00,0,299.67,303.88,0.0,0.0,0.000,351385.4,351385.4,25299,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459833376,348053.00
04/05/2016 01:15,2,0.000,ALERT,212.61,302.68,59.975,1459833303,"201051344000576","219011344069620",0.00,-7.00,0,300.57,304.18,0.0,0.0,0.000,357877.6,357877.6,24716,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459833377,348054.00
04/05/2016 01:15,2,0.000,ALERT,211.93,299.97,59.954,1459833303,"274151322000087","219011344069620",0.00,-6.50,0,296.96,301.47,0.0,0.0,0.000,597123.5,597123.5,18530,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459833379,348055.00
04/05/2016 01:30,2,0.000,ALERT,212.83,302.68,59.975,1459834203,"201051344000645","219011344069620",0.00,-6.50,0,300.27,304.48,0.0,0.0,0.000,357394.7,357394.7,24860,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459834205,348056.00
04/05/2016 01:30,2,0.000,ALERT,211.93,300.57,59.965,1459834203,"274151322000085","219011344069620",0.00,-8.00,0,299.07,303.28,0.0,0.0,0.000,625692.8,625692.8,18474,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459834207,348057.00
04/05/2016 01:30,2,0.000,ALERT,213.06,302.68,59.965,1459834203,"201051344000633","219011344069620",0.00,-8.00,0,298.77,303.88,0.0,0.0,0.000,348370.6,348370.6,25313,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459834209,348058.00
04/05/2016 01:30,2,0.000,ALERT,212.38,302.68,59.981,1459834203,"201051344000469","219011344069620",0.00,-8.00,0,299.37,304.18,0.0,0.0,0.000,349535.6,349535.6,25267,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459834210,348059.00
04/05/2016 01:30,2,0.000,ALERT,211.48,301.47,59.975,1459834203,"201051344000646","219011344069620",0.00,-8.00,0,297.87,302.68,0.0,0.0,0.000,354100.7,354100.7,29822,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459834212,348060.00
04/05/2016 01:30,2,0.000,ALERT,211.93,300.87,59.981,1459834203,"274151322000052","219011344069620",0.00,-8.00,0,299.07,303.58,0.0,0.0,0.000,634372.2,634372.2,18694,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459834214,348061.00
04/05/2016 01:30,2,0.000,ALERT,211.70,301.17,59.986,1459834203,"201051344000585","219011344069620",0.00,-6.50,0,297.87,302.98,0.0,0.0,0.000,359725.0,359725.0,29832,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459834216,348062.00
04/05/2016 01:30,2,0.000,ALERT,211.70,301.47,59.975,1459834203,"201051344001230","219011344069620",0.00,-7.00,0,298.47,302.98,0.0,0.0,0.000,358011.5,358011.5,29619,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459834218,348063.00
04/05/2016 01:30,2,0.000,ALERT,212.16,302.07,59.981,1459834203,"201051344000582","219011344069620",0.00,-8.50,0,299.37,303.58,0.0,0.0,0.000,351626.1,351626.1,29798,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459834219,348064.00
04/05/2016 01:30,2,0.000,ALERT,211.25,301.17,59.949,1459834203,"201051344000955","219011344069620",0.00,-7.00,0,298.17,302.68,0.0,0.0,0.000,362817.9,362817.9,29734,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459834221,348065.00
04/05/2016 01:30,2,0.000,ALERT,211.93,300.87,59.970,1459834203,"274151322000094","219011344069620",0.00,-9.00,0,299.07,302.37,0.0,0.0,0.000,509121.2,509121.2,19500,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459834223,348066.00
04/05/2016 01:30,2,0.000,ALERT,212.38,303.58,59.986,1459834203,"201051344000579","219011344069620",0.00,-6.50,0,300.87,305.08,0.0,0.0,0.000,362876.9,362876.9,5340,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459834225,348067.00
04/05/2016 01:30,2,0.000,ALERT,211.48,301.77,60.028,1459834203,"201051344000890","219011344069620",0.00,-7.00,0,298.47,303.88,0.0,0.0,0.000,360114.8,360114.8,29761,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459834227,348068.00
04/05/2016 01:30,2,0.000,ALERT,211.93,301.47,59.970,1459834203,"201051344000438","219011344069620",0.00,-8.00,0,298.47,303.28,0.0,0.0,0.000,362282.4,362282.4,29758,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459834228,348069.00
04/05/2016 01:30,2,0.000,ALERT,211.93,300.87,59.981,1459834203,"201051344000417","219011344069620",0.00,-8.00,0,297.87,302.07,0.0,0.0,0.000,355626.5,355626.5,29911,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459834230,348070.00
04/05/2016 01:30,2,0.000,ALERT,212.16,301.47,59.959,1459834203,"274151322000083","219011344069620",0.00,-8.50,0,299.67,303.58,0.0,0.0,0.000,628770.5,628770.5,18743,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459834232,348071.00
04/05/2016 01:30,2,0.000,ALERT,212.83,301.17,59.970,1459834203,"274151322000076","219011344069620",0.00,-7.00,0,299.37,303.58,0.0,0.0,0.000,668986.2,668986.2,18752,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459834234,348072.00
04/05/2016 01:30,2,0.000,ALERT,212.61,303.88,59.981,1459834203,"201051344000868","219011344069620",0.00,-7.00,0,301.47,305.08,0.0,0.0,0.000,348818.7,348818.7,25000,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459834236,348073.00
04/05/2016 01:30,2,0.000,ALERT,212.38,302.37,59.996,1459834203,"274151322000095","219011344069620",0.00,-9.00,0,300.57,303.88,0.0,0.0,0.000,662117.5,662117.5,18647,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459834238,348074.00
04/05/2016 01:30,2,0.000,ALERT,212.38,302.98,59.938,1459834203,"201051344000988","219011344069620",0.00,-6.50,0,297.57,303.88,0.0,0.0,0.000,346117.1,346117.1,25290,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459834239,348075.00
04/05/2016 01:30,2,0.000,ALERT,211.70,300.57,60.002,1459834203,"201051344001025","219011344069620",0.00,-8.50,0,297.87,303.28,0.0,0.0,0.000,359788.1,359788.1,29811,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459834241,348076.00
04/05/2016 01:30,2,0.000,ALERT,212.38,302.98,59.975,1459834203,"201051344000458","219011344069620",0.00,-5.50,0,300.27,305.08,0.0,0.0,0.000,356565.3,356565.3,25215,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459834243,348077.00
04/05/2016 01:30,2,0.000,ALERT,213.06,302.98,59.986,1459834203,"201051344000853","219011344069620",0.00,-7.00,0,300.27,304.48,0.0,0.0,0.000,355020.5,355020.5,24809,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459834245,348078.00
04/05/2016 01:30,2,0.000,ALERT,212.16,301.17,59.975,1459834203,"201051344000685","219011344069620",0.00,-7.00,0,298.17,302.68,0.0,0.0,0.000,361886.0,361886.0,29630,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459834247,348079.00
04/05/2016 01:30,2,0.000,ALERT,211.93,300.87,59.981,1459834203,"201051344000917","219011344069620",0.00,-6.00,0,297.57,302.07,0.0,0.0,0.000,359095.4,359095.4,29636,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459834248,348080.00
04/05/2016 01:30,2,0.000,ALERT,211.93,301.47,59.970,1459834203,"201051344001145","219011344069620",0.00,-7.00,0,298.77,303.58,0.0,0.0,0.000,364118.2,364118.2,29493,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459834250,348081.00
04/05/2016 01:30,2,0.000,ALERT,211.48,300.27,59.965,1459834203,"201051344000651","219011344069620",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,356107.3,356107.3,29861,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459834252,348082.00
04/05/2016 01:30,2,0.000,ALERT,211.70,300.87,59.975,1459834203,"274151322000088","219011344069620",0.00,-6.50,0,298.77,302.68,0.0,0.0,0.000,609173.9,609173.9,18437,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459834254,348083.00
04/05/2016 01:30,2,0.000,ALERT,212.83,300.27,59.970,1459834203,"274151322000068","219011344069620",0.00,-6.50,0,299.07,302.37,0.0,0.0,0.000,509078.3,509078.3,19696,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459834256,348084.00
04/05/2016 01:30,2,0.000,ALERT,211.25,300.87,59.996,1459834203,"201051344001135","219011344069620",0.00,-7.00,0,298.77,303.28,0.0,0.0,0.000,352454.9,352454.9,29822,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459834257,348085.00
04/05/2016 01:30,2,0.000,ALERT,212.16,303.28,59.965,1459834203,"201051344000594","219011344069620",0.00,-8.00,0,300.27,304.48,0.0,0.0,0.000,359687.1,359687.1,25242,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459834259,348086.00
04/05/2016 01:30,2,0.000,ALERT,211.70,300.87,59.970,1459834203,"201051344001203","219011344069620",0.00,-8.00,0,298.47,304.48,0.0,0.0,0.000,359031.3,359031.3,29815,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459834261,348087.00
04/05/2016 01:30,2,0.000,ALERT,211.93,301.47,59.954,1459834203,"274151322000054","219011344069620",0.00,-6.50,0,299.37,303.28,0.0,0.0,0.000,622802.4,622802.4,18463,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459834263,348088.00
04/05/2016 01:30,2,0.000,ALERT,212.83,302.37,59.996,1459834203,"201051344000867","219011344069620",0.00,-6.00,0,299.37,304.48,0.0,0.0,0.000,348160.8,348160.8,25246,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459834265,348089.00
04/05/2016 01:30,2,0.000,ALERT,211.48,301.17,59.959,1459834203,"201051344001093","219011344069620",0.00,-6.00,0,298.17,302.68,0.0,0.0,0.000,357985.2,357985.2,29691,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459834266,348090.00
04/05/2016 01:30,2,0.000,ALERT,212.16,302.68,59.970,1459834203,"201051344000900","219011344069620",0.00,-8.00,0,299.97,304.18,0.0,0.0,0.000,363395.8,363395.8,24646,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459834268,348091.00
04/05/2016 01:30,2,0.000,ALERT,212.61,302.07,59.965,1459834203,"201051344000648","219011344069620",0.00,-8.50,0,299.67,304.18,0.0,0.0,0.000,355918.9,355918.9,24945,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459834270,348092.00
04/05/2016 01:30,2,0.000,ALERT,212.61,303.28,59.959,1459834203,"201051344000569","219011344069620",0.00,-7.00,0,301.17,305.08,0.0,0.0,0.000,364708.8,364708.8,24580,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459834272,348093.00
