ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/05/2016 01:30,2,0.000,ALERT,212.38,302.98,59.944,1459834203,"201051344000983","219011344069620",0.00,-6.50,0,300.27,304.78,0.0,0.0,0.000,356288.7,356288.7,25050,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459834274,348094.00
04/05/2016 01:30,2,0.000,ALERT,212.61,302.68,59.970,1459834203,"201051344001158","219011344069620",0.00,-8.00,0,299.97,304.18,0.0,0.0,0.000,351385.4,351385.4,25301,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459834276,348095.00
04/05/2016 01:30,2,0.000,ALERT,212.83,302.68,59.949,1459834203,"201051344000576","219011344069620",0.00,-7.00,0,300.57,304.48,0.0,0.0,0.000,357877.6,357877.6,24718,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459834277,348096.00
04/05/2016 01:30,2,0.000,ALERT,212.16,300.57,59.970,1459834203,"274151322000087","219011344069620",0.00,-7.00,0,298.47,302.07,0.0,0.0,0.000,597123.5,597123.5,18532,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459834279,348097.00
04/05/2016 01:45,2,0.000,ALERT,212.83,302.98,59.959,1459835104,"201051344000645","219011344069620",0.00,-6.50,0,300.87,304.48,0.0,0.0,0.000,357394.7,357394.7,24862,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459835106,348098.00
04/05/2016 01:45,2,0.000,ALERT,212.38,301.47,59.949,1459835104,"274151322000085","219011344069620",0.00,-8.00,0,299.37,303.58,0.0,0.0,0.000,625692.8,625692.8,18476,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459835107,348099.00
04/05/2016 01:45,2,0.000,ALERT,213.29,302.98,59.965,1459835104,"201051344000633","219011344069620",0.00,-8.00,0,299.07,304.18,0.0,0.0,0.000,348370.6,348370.6,25315,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459835109,348100.00
04/05/2016 01:45,2,0.000,ALERT,212.61,302.98,59.970,1459835104,"201051344000469","219011344069620",0.00,-8.00,0,299.37,304.48,0.0,0.0,0.000,349535.6,349535.6,25269,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459835111,348101.00
04/05/2016 01:45,2,0.000,ALERT,211.25,300.57,59.975,1459835104,"201051344000646","219011344069620",0.00,-8.00,0,298.77,302.68,0.0,0.0,0.000,354100.7,354100.7,29824,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459835113,348102.00
04/05/2016 01:45,2,0.000,ALERT,212.16,302.37,59.970,1459835104,"274151322000052","219011344069620",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,634372.2,634372.2,18696,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459835114,348103.00
04/05/2016 01:45,2,0.000,ALERT,211.48,300.87,59.959,1459835104,"201051344000585","219011344069620",0.00,-6.50,0,298.77,302.98,0.0,0.0,0.000,359725.0,359725.0,29834,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459835116,348104.00
04/05/2016 01:45,2,0.000,ALERT,211.48,300.87,60.007,1459835104,"201051344001230","219011344069620",0.00,-7.00,0,299.67,303.28,0.0,0.0,0.000,358011.5,358011.5,29621,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459835118,348105.00
04/05/2016 01:45,2,0.000,ALERT,211.93,301.47,60.018,1459835104,"201051344000582","219011344069620",0.00,-8.00,0,299.97,303.58,0.0,0.0,0.000,351626.1,351626.1,29800,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459835120,348106.00
04/05/2016 01:45,2,0.000,ALERT,211.25,300.87,59.965,1459835104,"201051344000955","219011344069620",0.00,-7.00,0,299.07,302.68,0.0,0.0,0.000,362817.9,362817.9,29736,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459835122,348107.00
04/05/2016 01:45,2,0.000,ALERT,212.16,300.87,59.965,1459835104,"274151322000094","219011344069620",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,509121.2,509121.2,19502,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459835124,348108.00
04/05/2016 01:45,2,0.000,ALERT,212.38,303.58,59.975,1459835104,"201051344000579","219011344069620",0.00,-6.50,0,301.17,305.38,0.0,0.0,0.000,362876.9,362876.9,5342,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459835125,348109.00
04/05/2016 01:45,2,0.000,ALERT,211.48,301.17,59.965,1459835104,"201051344000890","219011344069620",0.00,-7.00,0,299.67,304.18,0.0,0.0,0.000,360114.8,360114.8,29763,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459835127,348110.00
04/05/2016 01:45,2,0.000,ALERT,211.93,300.87,60.002,1459835104,"201051344000438","219011344069620",0.00,-8.00,0,299.37,303.28,0.0,0.0,0.000,362282.4,362282.4,29760,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459835129,348111.00
04/05/2016 01:45,2,0.000,ALERT,211.93,300.57,59.970,1459835104,"201051344000417","219011344069620",0.00,-8.00,0,298.77,302.68,0.0,0.0,0.000,355626.5,355626.5,29913,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459835131,348112.00
04/05/2016 01:45,2,0.000,ALERT,212.38,301.77,59.933,1459835104,"274151322000083","219011344069620",0.00,-8.50,0,299.97,303.88,0.0,0.0,0.000,628770.5,628770.5,18745,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459835132,348113.00
04/05/2016 01:45,2,0.000,ALERT,213.06,301.77,59.970,1459835104,"274151322000076","219011344069620",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,668986.2,668986.2,18754,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459835134,348114.00
04/05/2016 01:45,2,0.000,ALERT,212.61,303.88,59.965,1459835104,"201051344000868","219011344069620",0.00,-7.00,0,301.47,305.68,0.0,0.0,0.000,348818.7,348818.7,25002,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459835136,348115.00
04/05/2016 01:45,2,0.000,ALERT,212.38,302.68,59.970,1459835104,"274151322000095","219011344069620",0.00,-9.00,0,300.57,304.48,0.0,0.0,0.000,662117.5,662117.5,18649,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459835138,348116.00
04/05/2016 01:45,2,0.000,ALERT,212.38,302.98,59.965,1459835104,"201051344000988","219011344069620",0.00,-6.50,0,298.17,304.18,0.0,0.0,0.000,346117.1,346117.1,25292,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459835140,348117.00
04/05/2016 01:45,2,0.000,ALERT,211.48,300.57,59.970,1459835104,"201051344001025","219011344069620",0.00,-8.00,0,298.77,303.58,0.0,0.0,0.000,359788.1,359788.1,29813,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459835142,348118.00
04/05/2016 01:45,2,0.000,ALERT,212.61,303.58,59.975,1459835104,"201051344000458","219011344069620",0.00,-5.50,0,300.87,305.38,0.0,0.0,0.000,356565.3,356565.3,25217,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459835143,348119.00
04/05/2016 01:45,2,0.000,ALERT,213.29,303.28,59.965,1459835104,"201051344000853","219011344069620",0.00,-7.00,0,300.57,304.78,0.0,0.0,0.000,355020.5,355020.5,24811,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459835145,348120.00
04/05/2016 01:45,2,0.000,ALERT,212.16,301.17,59.965,1459835104,"201051344000685","219011344069620",0.00,-7.00,0,299.07,302.68,0.0,0.0,0.000,361886.0,361886.0,29632,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459835147,348121.00
04/05/2016 01:45,2,0.000,ALERT,211.93,300.87,59.986,1459835104,"201051344000917","219011344069620",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,359095.4,359095.4,29638,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459835149,348122.00
04/05/2016 01:45,2,0.000,ALERT,212.16,301.77,59.981,1459835104,"201051344001145","219011344069620",0.00,-7.00,0,299.37,303.58,0.0,0.0,0.000,364118.2,364118.2,29495,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459835150,348123.00
04/05/2016 01:45,2,0.000,ALERT,211.93,300.57,59.965,1459835104,"201051344000651","219011344069620",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,356107.3,356107.3,29863,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459835152,348124.00
04/05/2016 01:45,2,0.000,ALERT,211.93,301.47,59.996,1459835104,"274151322000088","219011344069620",0.00,-6.50,0,298.77,302.98,0.0,0.0,0.000,609173.9,609173.9,18439,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459835154,348125.00
04/05/2016 01:45,2,0.000,ALERT,213.06,300.87,59.970,1459835104,"274151322000068","219011344069620",0.00,-6.50,0,298.77,302.37,0.0,0.0,0.000,509078.3,509078.3,19698,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459835156,348126.00
04/05/2016 01:45,2,0.000,ALERT,211.48,301.17,59.970,1459835104,"201051344001135","219011344069620",0.00,-7.00,0,299.07,303.28,0.0,0.0,0.000,352454.9,352454.9,29824,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459835158,348127.00
04/05/2016 01:45,2,0.000,ALERT,212.16,303.88,60.002,1459835104,"201051344000594","219011344069620",0.00,-8.00,0,300.27,304.78,0.0,0.0,0.000,359687.1,359687.1,25244,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459835159,348128.00
04/05/2016 01:45,2,0.000,ALERT,211.93,300.87,59.933,1459835104,"201051344001203","219011344069620",0.00,-8.00,0,298.77,304.48,0.0,0.0,0.000,359031.3,359031.3,29817,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459835161,348129.00
04/05/2016 01:45,2,0.000,ALERT,212.16,301.77,59.975,1459835104,"274151322000054","219011344069620",0.00,-6.50,0,299.37,303.58,0.0,0.0,0.000,622802.4,622802.4,18465,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459835163,348130.00
04/05/2016 01:45,2,0.000,ALERT,213.06,302.98,59.996,1459835104,"201051344000867","219011344069620",0.00,-6.50,0,299.67,304.78,0.0,0.0,0.000,348160.8,348160.8,25248,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459835165,348131.00
04/05/2016 01:45,2,0.000,ALERT,211.93,301.47,59.970,1459835104,"201051344001093","219011344069620",0.00,-6.00,0,298.77,302.68,0.0,0.0,0.000,357985.2,357985.2,29693,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459835167,348132.00
04/05/2016 01:45,2,0.000,ALERT,212.61,303.28,59.965,1459835104,"201051344000900","219011344069620",0.00,-8.00,0,300.27,304.48,0.0,0.0,0.000,363395.8,363395.8,24648,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459835168,348133.00
04/05/2016 01:45,2,0.000,ALERT,212.83,302.68,59.970,1459835104,"201051344000648","219011344069620",0.00,-8.50,0,299.97,304.48,0.0,0.0,0.000,355918.9,355918.9,24947,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459835170,348134.00
04/05/2016 01:45,2,0.000,ALERT,212.38,303.28,60.012,1459835104,"201051344000569","219011344069620",0.00,-7.00,0,301.17,305.68,0.0,0.0,0.000,364708.8,364708.8,24582,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459835172,348135.00
04/05/2016 01:45,2,0.000,ALERT,212.61,303.58,59.965,1459835104,"201051344000983","219011344069620",0.00,-7.00,0,300.87,305.08,0.0,0.0,0.000,356288.7,356288.7,25052,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459835174,348136.00
04/05/2016 01:45,2,0.000,ALERT,212.83,303.28,59.970,1459835104,"201051344001158","219011344069620",0.00,-8.00,0,300.27,304.48,0.0,0.0,0.000,351385.4,351385.4,25303,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459835176,348137.00
04/05/2016 01:45,2,0.000,ALERT,213.29,303.88,59.965,1459835104,"201051344000576","219011344069620",0.00,-7.00,0,300.57,304.78,0.0,0.0,0.000,357877.6,357877.6,24720,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459835177,348138.00
04/05/2016 01:45,2,0.000,ALERT,212.61,300.87,59.970,1459835104,"274151322000087","219011344069620",0.00,-7.00,0,298.47,302.68,0.0,0.0,0.000,597123.5,597123.5,18534,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459835179,348139.00
04/05/2016 02:00,2,0.000,ALERT,213.29,303.88,59.938,1459836004,"201051344000645","219011344069620",0.00,-6.50,0,301.17,305.38,0.0,0.0,0.000,357394.7,357394.7,24864,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459836006,348140.00
04/05/2016 02:00,2,0.000,ALERT,212.83,302.98,59.975,1459836004,"274151322000085","219011344069620",0.00,-8.00,0,299.97,303.58,0.0,0.0,0.000,625692.8,625692.8,18478,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459836008,348141.00
04/05/2016 02:00,2,0.000,ALERT,213.51,303.58,59.975,1459836004,"201051344000633","219011344069620",0.00,-8.00,0,299.37,305.08,0.0,0.0,0.000,348370.6,348370.6,25317,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459836010,348142.00
04/05/2016 02:00,2,0.000,ALERT,213.06,304.18,59.981,1459836004,"201051344000469","219011344069620",0.00,-8.00,0,300.27,305.08,0.0,0.0,0.000,349535.6,349535.6,25271,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459836012,348143.00
04/05/2016 02:00,2,0.000,ALERT,212.16,301.77,59.975,1459836004,"201051344000646","219011344069620",0.00,-8.00,0,298.17,302.68,0.0,0.0,0.000,354100.7,354100.7,29826,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459836013,348144.00
04/05/2016 02:00,2,0.000,ALERT,212.38,302.07,59.975,1459836004,"274151322000052","219011344069620",0.00,-8.50,0,299.67,303.88,0.0,0.0,0.000,634372.2,634372.2,18698,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459836015,348145.00
04/05/2016 02:00,2,0.000,ALERT,212.38,301.77,59.981,1459836004,"201051344000585","219011344069620",0.00,-6.50,0,298.47,302.98,0.0,0.0,0.000,359725.0,359725.0,29836,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459836017,348146.00
04/05/2016 02:00,2,0.000,ALERT,212.16,301.77,59.975,1459836004,"201051344001230","219011344069620",0.00,-8.00,0,298.77,302.98,0.0,0.0,0.000,358011.5,358011.5,29623,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459836019,348147.00
04/05/2016 02:00,2,0.000,ALERT,212.83,302.37,59.975,1459836004,"201051344000582","219011344069620",0.00,-8.50,0,299.67,303.88,0.0,0.0,0.000,351626.1,351626.1,29802,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459836020,348148.00
04/05/2016 02:00,2,0.000,ALERT,211.93,301.47,59.959,1459836004,"201051344000955","219011344069620",0.00,-7.00,0,299.07,302.68,0.0,0.0,0.000,362817.9,362817.9,29738,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459836022,348149.00
04/05/2016 02:00,2,0.000,ALERT,212.38,301.77,59.917,1459836004,"274151322000094","219011344069620",0.00,-9.00,0,299.37,302.98,0.0,0.0,0.000,509121.2,509121.2,19504,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459836024,348150.00
04/05/2016 02:00,2,0.000,ALERT,212.83,304.48,59.965,1459836004,"201051344000579","219011344069620",0.00,-6.50,0,301.77,306.28,0.0,0.0,0.000,362876.9,362876.9,5344,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459836026,348151.00
04/05/2016 02:00,2,0.000,ALERT,212.16,302.07,59.970,1459836004,"201051344000890","219011344069620",0.00,-7.00,0,299.67,303.88,0.0,0.0,0.000,360114.8,360114.8,29765,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459836028,348152.00
04/05/2016 02:00,2,0.000,ALERT,212.38,301.77,59.970,1459836004,"201051344000438","219011344069620",0.00,-8.00,0,299.37,303.28,0.0,0.0,0.000,362282.4,362282.4,29762,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459836029,348153.00
04/05/2016 02:00,2,0.000,ALERT,212.61,301.17,60.018,1459836004,"201051344000417","219011344069620",0.00,-8.00,0,298.77,302.37,0.0,0.0,0.000,355626.5,355626.5,29915,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459836031,348154.00
04/05/2016 02:00,2,0.000,ALERT,212.61,302.68,59.975,1459836004,"274151322000083","219011344069620",0.00,-8.00,0,300.27,304.18,0.0,0.0,0.000,628770.5,628770.5,18747,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459836033,348155.00
04/05/2016 02:00,2,0.000,ALERT,213.06,302.98,59.970,1459836004,"274151322000076","219011344069620",0.00,-8.00,0,299.67,304.18,0.0,0.0,0.000,668986.2,668986.2,18756,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459836035,348156.00
04/05/2016 02:00,2,0.000,ALERT,212.83,304.78,59.970,1459836004,"201051344000868","219011344069620",0.00,-7.00,0,301.77,306.28,0.0,0.0,0.000,348818.7,348818.7,25004,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459836037,348157.00
04/05/2016 02:00,2,0.000,ALERT,212.38,303.28,59.975,1459836004,"274151322000095","219011344069620",0.00,-9.00,0,300.87,304.78,0.0,0.0,0.000,662117.5,662117.5,18651,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459836039,348158.00
04/05/2016 02:00,2,0.000,ALERT,212.61,303.88,59.970,1459836004,"201051344000988","219011344069620",0.00,-6.50,0,298.47,305.08,0.0,0.0,0.000,346117.1,346117.1,25294,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459836041,348159.00
04/05/2016 02:00,2,0.000,ALERT,212.16,300.87,59.949,1459836004,"201051344001025","219011344069620",0.00,-8.00,0,298.77,303.58,0.0,0.0,0.000,359788.1,359788.1,29815,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459836042,348160.00
04/05/2016 02:00,2,0.000,ALERT,212.83,304.18,59.975,1459836004,"201051344000458","219011344069620",0.00,-5.50,0,301.47,306.28,0.0,0.0,0.000,356565.3,356565.3,25219,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459836044,348161.00
04/05/2016 02:00,2,0.000,ALERT,213.51,303.88,59.991,1459836004,"201051344000853","219011344069620",0.00,-8.00,0,301.17,305.68,0.0,0.0,0.000,355020.5,355020.5,24813,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459836046,348162.00
04/05/2016 02:00,2,0.000,ALERT,212.61,301.47,60.007,1459836004,"201051344000685","219011344069620",0.00,-7.00,0,299.07,302.98,0.0,0.0,0.000,361886.0,361886.0,29634,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459836048,348163.00
04/05/2016 02:00,2,0.000,ALERT,212.61,301.17,59.975,1459836004,"201051344000917","219011344069620",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,359095.4,359095.4,29640,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459836049,348164.00
04/05/2016 02:00,2,0.000,ALERT,212.61,301.77,59.986,1459836004,"201051344001145","219011344069620",0.00,-7.00,0,299.97,303.88,0.0,0.0,0.000,364118.2,364118.2,29497,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459836051,348165.00
04/05/2016 02:00,2,0.000,ALERT,212.38,300.87,59.986,1459836004,"201051344000651","219011344069620",0.00,-8.50,0,299.07,302.37,0.0,0.0,0.000,356107.3,356107.3,29865,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459836053,348166.00
04/05/2016 02:00,2,0.000,ALERT,212.16,302.37,59.975,1459836004,"274151322000088","219011344069620",0.00,-6.50,0,299.07,303.28,0.0,0.0,0.000,609173.9,609173.9,18441,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459836055,348167.00
04/05/2016 02:00,2,0.000,ALERT,213.29,301.77,59.975,1459836004,"274151322000068","219011344069620",0.00,-6.50,0,299.07,302.68,0.0,0.0,0.000,509078.3,509078.3,19700,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459836057,348168.00
04/05/2016 02:00,2,0.000,ALERT,211.93,301.47,59.981,1459836004,"201051344001135","219011344069620",0.00,-8.00,0,299.67,303.58,0.0,0.0,0.000,352454.9,352454.9,29826,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459836058,348169.00
04/05/2016 02:00,2,0.000,ALERT,212.61,304.48,60.007,1459836004,"201051344000594","219011344069620",0.00,-8.00,0,301.17,305.68,0.0,0.0,0.000,359687.1,359687.1,25246,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459836060,348170.00
04/05/2016 02:00,2,0.000,ALERT,212.16,300.87,59.970,1459836004,"201051344001203","219011344069620",0.00,-8.00,0,299.37,304.48,0.0,0.0,0.000,359031.3,359031.3,29819,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459836062,348171.00
04/05/2016 02:00,2,0.000,ALERT,212.38,302.68,59.959,1459836004,"274151322000054","219011344069620",0.00,-6.50,0,299.67,304.18,0.0,0.0,0.000,622802.4,622802.4,18467,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459836064,348172.00
04/05/2016 02:00,2,0.000,ALERT,213.06,303.58,59.965,1459836004,"201051344000867","219011344069620",0.00,-6.00,0,300.87,305.68,0.0,0.0,0.000,348160.8,348160.8,25250,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459836066,348173.00
04/05/2016 02:00,2,0.000,ALERT,212.38,301.47,59.975,1459836004,"201051344001093","219011344069620",0.00,-5.50,0,299.07,302.68,0.0,0.0,0.000,357985.2,357985.2,29695,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459836068,348174.00
04/05/2016 02:00,2,0.000,ALERT,212.83,304.18,59.970,1459836004,"201051344000900","219011344069620",0.00,-8.00,0,301.17,305.08,0.0,0.0,0.000,363395.8,363395.8,24650,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459836070,348175.00
04/05/2016 02:00,2,0.000,ALERT,213.06,303.58,59.986,1459836004,"201051344000648","219011344069620",0.00,-8.50,0,300.87,305.38,0.0,0.0,0.000,355918.9,355918.9,24949,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459836071,348176.00
04/05/2016 02:00,2,0.000,ALERT,213.06,304.78,59.986,1459836004,"201051344000569","219011344069620",0.00,-7.00,0,302.07,306.28,0.0,0.0,0.000,364708.8,364708.8,24584,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459836073,348177.00
04/05/2016 02:00,2,0.000,ALERT,212.83,304.48,59.970,1459836004,"201051344000983","219011344069620",0.00,-7.00,0,301.77,305.68,0.0,0.0,0.000,356288.7,356288.7,25054,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459836075,348178.00
04/05/2016 02:00,2,0.000,ALERT,213.06,303.88,59.981,1459836004,"201051344001158","219011344069620",0.00,-8.00,0,301.17,305.08,0.0,0.0,0.000,351385.4,351385.4,25305,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459836077,348179.00
04/05/2016 02:00,2,0.000,ALERT,213.51,304.78,59.981,1459836004,"201051344000576","219011344069620",0.00,-7.00,0,301.47,305.68,0.0,0.0,0.000,357877.6,357877.6,24722,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459836079,348180.00
04/05/2016 02:00,2,0.000,ALERT,212.61,301.17,59.981,1459836004,"274151322000087","219011344069620",0.00,-6.50,0,298.77,302.68,0.0,0.0,0.000,597123.5,597123.5,18536,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459836080,348181.00
04/05/2016 02:15,2,0.000,ALERT,213.74,304.48,59.986,1459836903,"201051344000645","219011344069620",0.00,-6.50,0,302.07,305.98,0.0,0.0,0.000,357394.7,357394.7,24866,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459836905,348182.00
04/05/2016 02:15,2,0.000,ALERT,212.83,302.68,59.991,1459836903,"274151322000085","219011344069620",0.00,-8.50,0,299.67,304.18,0.0,0.0,0.000,625692.8,625692.8,18480,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459836906,348183.00
04/05/2016 02:15,2,0.000,ALERT,213.96,304.48,60.028,1459836903,"201051344000633","219011344069620",0.00,-8.00,0,300.57,305.68,0.0,0.0,0.000,348370.6,348370.6,25319,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459836908,348184.00
04/05/2016 02:15,2,0.000,ALERT,213.29,304.48,59.986,1459836903,"201051344000469","219011344069620",0.00,-8.00,0,300.87,305.68,0.0,0.0,0.000,349535.6,349535.6,25273,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459836910,348185.00
04/05/2016 02:15,2,0.000,ALERT,212.38,302.07,59.991,1459836903,"201051344000646","219011344069620",0.00,-8.00,0,299.37,302.98,0.0,0.0,0.000,354100.7,354100.7,29828,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459836912,348186.00
04/05/2016 02:15,2,0.000,ALERT,212.38,302.98,59.991,1459836903,"274151322000052","219011344069620",0.00,-8.50,0,299.67,304.18,0.0,0.0,0.000,634372.2,634372.2,18700,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459836914,348187.00
04/05/2016 02:15,2,0.000,ALERT,212.61,302.07,59.991,1459836903,"201051344000585","219011344069620",0.00,-6.50,0,299.37,303.28,0.0,0.0,0.000,359725.0,359725.0,29838,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459836915,348188.00
04/05/2016 02:15,2,0.000,ALERT,212.61,302.07,59.981,1459836903,"201051344001230","219011344069620",0.00,-7.00,0,299.97,303.58,0.0,0.0,0.000,358011.5,358011.5,29625,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459836917,348189.00
04/05/2016 02:15,2,0.000,ALERT,213.06,302.98,59.975,1459836903,"201051344000582","219011344069620",0.00,-8.50,0,300.27,304.18,0.0,0.0,0.000,351626.1,351626.1,29804,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459836919,348190.00
04/05/2016 02:15,2,0.000,ALERT,211.93,301.77,59.975,1459836903,"201051344000955","219011344069620",0.00,-7.00,0,299.67,303.28,0.0,0.0,0.000,362817.9,362817.9,29740,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459836921,348191.00
04/05/2016 02:15,2,0.000,ALERT,212.83,301.47,59.970,1459836903,"274151322000094","219011344069620",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,509121.2,509121.2,19506,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459836923,348192.00
04/05/2016 02:15,2,0.000,ALERT,213.29,305.08,59.970,1459836903,"201051344000579","219011344069620",0.00,-6.50,0,302.37,306.58,0.0,0.0,0.000,362876.9,362876.9,5346,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459836925,348193.00
04/05/2016 02:15,2,0.000,ALERT,212.38,302.07,59.986,1459836903,"201051344000890","219011344069620",0.00,-7.00,0,299.97,304.18,0.0,0.0,0.000,360114.8,360114.8,29767,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459836926,348194.00
04/05/2016 02:15,2,0.000,ALERT,212.61,301.77,59.970,1459836903,"201051344000438","219011344069620",0.00,-8.00,0,299.97,303.58,0.0,0.0,0.000,362282.4,362282.4,29764,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459836928,348195.00
04/05/2016 02:15,2,0.000,ALERT,212.83,301.17,59.970,1459836903,"201051344000417","219011344069620",0.00,-8.00,0,299.07,302.98,0.0,0.0,0.000,355626.5,355626.5,29917,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459836930,348196.00
04/05/2016 02:15,2,0.000,ALERT,212.83,303.28,59.965,1459836903,"274151322000083","219011344069620",0.00,-8.50,0,300.27,304.48,0.0,0.0,0.000,628770.5,628770.5,18749,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459836932,348197.00
04/05/2016 02:15,2,0.000,ALERT,213.29,302.98,59.965,1459836903,"274151322000076","219011344069620",0.00,-8.00,0,299.37,304.48,0.0,0.0,0.000,668986.2,668986.2,18758,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459836934,348198.00
04/05/2016 02:15,2,0.000,ALERT,213.29,305.38,59.970,1459836903,"201051344000868","219011344069620",0.00,-7.00,0,302.68,306.88,0.0,0.0,0.000,348818.7,348818.7,25006,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459836935,348199.00
04/05/2016 02:15,2,0.000,ALERT,212.61,303.58,59.954,1459836903,"274151322000095","219011344069620",0.00,-10.00,0,300.87,304.78,0.0,0.0,0.000,662117.5,662117.5,18653,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459836937,348200.00
04/05/2016 02:15,2,0.000,ALERT,213.06,304.48,59.996,1459836903,"201051344000988","219011344069620",0.00,-6.50,0,299.67,305.68,0.0,0.0,0.000,346117.1,346117.1,25296,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459836939,348201.00
04/05/2016 02:15,2,0.000,ALERT,212.38,301.47,59.949,1459836903,"201051344001025","219011344069620",0.00,-8.50,0,299.07,303.58,0.0,0.0,0.000,359788.1,359788.1,29817,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459836941,348202.00
04/05/2016 02:15,2,0.000,ALERT,213.29,304.78,60.007,1459836903,"201051344000458","219011344069620",0.00,-5.50,0,302.07,306.88,0.0,0.0,0.000,356565.3,356565.3,25221,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459836943,348203.00
04/05/2016 02:15,2,0.000,ALERT,213.96,304.48,59.954,1459836903,"201051344000853","219011344069620",0.00,-7.00,0,302.37,305.98,0.0,0.0,0.000,355020.5,355020.5,24815,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459836944,348204.00
04/05/2016 02:15,2,0.000,ALERT,212.83,301.77,59.949,1459836903,"201051344000685","219011344069620",0.00,-7.00,0,299.37,302.98,0.0,0.0,0.000,361886.0,361886.0,29636,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459836946,348205.00
04/05/2016 02:15,2,0.000,ALERT,212.83,301.47,59.975,1459836903,"201051344000917","219011344069620",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,359095.4,359095.4,29642,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459836948,348206.00
04/05/2016 02:15,2,0.000,ALERT,213.06,302.37,59.949,1459836903,"201051344001145","219011344069620",0.00,-7.00,0,299.67,303.58,0.0,0.0,0.000,364118.2,364118.2,29499,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459836950,348207.00
04/05/2016 02:15,2,0.000,ALERT,212.83,301.47,59.949,1459836903,"201051344000651","219011344069620",0.00,-9.00,0,299.07,302.68,0.0,0.0,0.000,356107.3,356107.3,29867,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459836952,348208.00
04/05/2016 02:15,2,0.000,ALERT,212.38,302.68,60.007,1459836903,"274151322000088","219011344069620",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,609173.9,609173.9,18443,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459836953,348209.00
04/05/2016 02:15,2,0.000,ALERT,213.51,301.77,59.970,1459836903,"274151322000068","219011344069620",0.00,-6.50,0,299.07,302.98,0.0,0.0,0.000,509078.3,509078.3,19702,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459836955,348210.00
04/05/2016 02:15,2,0.000,ALERT,204.70,290.65,59.991,1459836903,"201051344001135","219011344069620",0.00,-8.00,0,288.85,303.88,0.0,0.0,0.000,352454.9,352454.9,29828,0,0,0,L,1122011218,0,117.49,117.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459836957,348211.00
04/05/2016 02:15,2,0.000,ALERT,211.93,303.58,59.986,1459836903,"201051344000594","219011344069620",0.00,-8.00,0,290.65,306.28,0.0,0.0,0.000,359687.1,359687.1,25248,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459836959,348212.00
04/05/2016 02:15,2,0.000,ALERT,211.48,299.97,59.970,1459836903,"201051344001203","219011344069620",0.00,-8.00,0,288.55,304.78,0.0,0.0,0.000,359031.3,359031.3,29821,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459836961,348213.00
04/05/2016 02:15,2,0.000,ALERT,211.25,301.17,59.959,1459836903,"274151322000054","219011344069620",0.00,-6.50,0,289.45,304.18,0.0,0.0,0.000,622802.4,622802.4,18469,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459836962,348214.00
04/05/2016 02:15,2,0.000,ALERT,212.61,302.68,60.012,1459836903,"201051344000867","219011344069620",0.00,-6.00,0,290.05,306.28,0.0,0.0,0.000,348160.8,348160.8,25252,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459836964,348215.00
04/05/2016 02:15,2,0.000,ALERT,211.48,300.27,59.975,1459836903,"201051344001093","219011344069620",0.00,-6.00,0,288.85,302.98,0.0,0.0,0.000,357985.2,357985.2,29697,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459836966,348216.00
04/05/2016 02:15,2,0.000,ALERT,211.93,302.68,59.975,1459836903,"201051344000900","219011344069620",0.00,-8.00,0,290.35,305.68,0.0,0.0,0.000,363395.8,363395.8,24652,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459836968,348217.00
04/05/2016 02:15,2,0.000,ALERT,212.38,302.07,59.981,1459836903,"201051344000648","219011344069620",0.00,-8.50,0,290.05,305.98,0.0,0.0,0.000,355918.9,355918.9,24951,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459836970,348218.00
04/05/2016 02:15,2,0.000,ALERT,212.38,303.58,59.986,1459836903,"201051344000569","219011344069620",0.00,-7.00,0,291.55,306.88,0.0,0.0,0.000,364708.8,364708.8,24586,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459836972,348219.00
04/05/2016 02:15,2,0.000,ALERT,212.16,302.98,59.975,1459836903,"201051344000983","219011344069620",0.00,-6.50,0,291.25,306.28,0.0,0.0,0.000,356288.7,356288.7,25056,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459836974,348220.00
04/05/2016 02:15,2,0.000,ALERT,212.16,302.68,59.975,1459836903,"201051344001158","219011344069620",0.00,-8.00,0,290.35,305.68,0.0,0.0,0.000,351385.4,351385.4,25307,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459836975,348221.00
04/05/2016 02:15,2,0.000,ALERT,212.61,303.58,59.975,1459836903,"201051344000576","219011344069620",0.00,-7.00,0,290.95,306.28,0.0,0.0,0.000,357877.6,357877.6,24724,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459836977,348222.00
04/05/2016 02:15,2,0.000,ALERT,211.70,300.27,59.970,1459836903,"274151322000087","219011344069620",0.00,-7.00,0,288.25,302.98,0.0,0.0,0.000,597123.5,597123.5,18538,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459836979,348223.00
04/05/2016 02:30,2,0.000,ALERT,213.74,304.78,59.996,1459837804,"201051344000645","219011344069620",0.00,-7.00,0,290.95,306.58,0.0,0.0,0.000,357394.7,357394.7,24868,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459837806,348224.00
04/05/2016 02:30,2,0.000,ALERT,212.83,302.07,59.933,1459837804,"274151322000085","219011344069620",0.00,-8.00,0,289.45,304.48,0.0,0.0,0.000,625692.8,625692.8,18482,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459837807,348225.00
04/05/2016 02:30,2,0.000,ALERT,213.96,304.18,59.970,1459837804,"201051344000633","219011344069620",0.00,-8.00,0,289.15,305.98,0.0,0.0,0.000,348370.6,348370.6,25321,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459837809,348226.00
04/05/2016 02:30,2,0.000,ALERT,213.29,304.48,59.959,1459837804,"201051344000469","219011344069620",0.00,-8.50,0,290.05,305.98,0.0,0.0,0.000,349535.6,349535.6,25275,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459837811,348227.00
04/05/2016 02:30,2,0.000,ALERT,212.38,301.77,59.965,1459837804,"201051344000646","219011344069620",0.00,-8.00,0,288.25,303.58,0.0,0.0,0.000,354100.7,354100.7,29830,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459837813,348228.00
04/05/2016 02:30,2,0.000,ALERT,212.38,302.68,59.970,1459837804,"274151322000052","219011344069620",0.00,-8.50,0,289.15,305.38,0.0,0.0,0.000,634372.2,634372.2,18702,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459837814,348229.00
04/05/2016 02:30,2,0.000,ALERT,212.83,302.07,59.965,1459837804,"201051344000585","219011344069620",0.00,-7.00,0,288.55,303.58,0.0,0.0,0.000,359725.0,359725.0,29840,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459837816,348230.00
04/05/2016 02:30,2,0.000,ALERT,212.61,302.37,59.944,1459837804,"201051344001230","219011344069620",0.00,-8.00,0,289.15,303.58,0.0,0.0,0.000,358011.5,358011.5,29627,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459837818,348231.00
04/05/2016 02:30,2,0.000,ALERT,213.06,302.98,59.981,1459837804,"201051344000582","219011344069620",0.00,-8.50,0,289.75,304.18,0.0,0.0,0.000,351626.1,351626.1,29806,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459837820,348232.00
04/05/2016 02:30,2,0.000,ALERT,212.16,302.07,59.970,1459837804,"201051344000955","219011344069620",0.00,-7.00,0,288.85,303.28,0.0,0.0,0.000,362817.9,362817.9,29742,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459837822,348233.00
04/05/2016 02:30,2,0.000,ALERT,212.61,301.47,59.944,1459837804,"274151322000094","219011344069620",0.00,-9.00,0,288.85,304.18,0.0,0.0,0.000,509121.2,509121.2,19508,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459837823,348234.00
04/05/2016 02:30,2,0.000,ALERT,213.29,305.08,59.970,1459837804,"201051344000579","219011344069620",0.00,-6.50,0,291.55,307.18,0.0,0.0,0.000,362876.9,362876.9,5348,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459837825,348235.00
04/05/2016 02:30,2,0.000,ALERT,212.38,302.37,59.970,1459837804,"201051344000890","219011344069620",0.00,-7.00,0,289.45,304.48,0.0,0.0,0.000,360114.8,360114.8,29769,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459837827,348236.00
04/05/2016 02:30,2,0.000,ALERT,212.61,302.07,59.965,1459837804,"201051344000438","219011344069620",0.00,-8.50,0,289.15,303.88,0.0,0.0,0.000,362282.4,362282.4,29766,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459837829,348237.00
04/05/2016 02:30,2,0.000,ALERT,212.83,301.77,59.970,1459837804,"201051344000417","219011344069620",0.00,-8.00,0,288.25,303.28,0.0,0.0,0.000,355626.5,355626.5,29919,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459837831,348238.00
