ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/05/2016 02:30,2,0.000,ALERT,212.83,303.28,59.981,1459837804,"274151322000083","219011344069620",0.00,-8.50,0,289.45,305.38,0.0,0.0,0.000,628770.5,628770.5,18751,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459837833,348239.00
04/05/2016 02:30,2,0.000,ALERT,213.29,302.07,59.975,1459837804,"274151322000076","219011344069620",0.00,-8.00,0,289.45,305.08,0.0,0.0,0.000,668986.2,668986.2,18760,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459837834,348240.00
04/05/2016 02:30,2,0.000,ALERT,213.29,305.38,60.002,1459837804,"201051344000868","219011344069620",0.00,-7.00,0,291.55,307.18,0.0,0.0,0.000,348818.7,348818.7,25008,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459837836,348241.00
04/05/2016 02:30,2,0.000,ALERT,212.61,303.58,59.986,1459837804,"274151322000095","219011344069620",0.00,-10.00,0,290.35,305.98,0.0,0.0,0.000,662117.5,662117.5,18655,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459837838,348242.00
04/05/2016 02:30,2,0.000,ALERT,213.06,304.18,59.986,1459837804,"201051344000988","219011344069620",0.00,-6.50,0,288.25,305.98,0.0,0.0,0.000,346117.1,346117.1,25298,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459837840,348243.00
04/05/2016 02:30,2,0.000,ALERT,212.61,301.47,60.007,1459837804,"201051344001025","219011344069620",0.00,-8.50,0,288.25,304.18,0.0,0.0,0.000,359788.1,359788.1,29819,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459837842,348244.00
04/05/2016 02:30,2,0.000,ALERT,213.06,304.48,60.002,1459837804,"201051344000458","219011344069620",0.00,-5.50,0,290.95,306.88,0.0,0.0,0.000,356565.3,356565.3,25223,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459837844,348245.00
04/05/2016 02:30,2,0.000,ALERT,213.74,304.48,59.996,1459837804,"201051344000853","219011344069620",0.00,-8.00,0,290.95,306.58,0.0,0.0,0.000,355020.5,355020.5,24817,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459837845,348246.00
04/05/2016 02:30,2,0.000,ALERT,213.06,302.07,59.986,1459837804,"201051344000685","219011344069620",0.00,-7.00,0,288.85,303.28,0.0,0.0,0.000,361886.0,361886.0,29638,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459837847,348247.00
04/05/2016 02:30,2,0.000,ALERT,212.61,301.47,59.986,1459837804,"201051344000917","219011344069620",0.00,-6.00,0,287.65,302.98,0.0,0.0,0.000,359095.4,359095.4,29644,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459837849,348248.00
04/05/2016 02:30,2,0.000,ALERT,212.83,302.37,59.991,1459837804,"201051344001145","219011344069620",0.00,-8.00,0,289.15,304.18,0.0,0.0,0.000,364118.2,364118.2,29501,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459837851,348249.00
04/05/2016 02:30,2,0.000,ALERT,212.61,301.47,60.039,1459837804,"201051344000651","219011344069620",0.00,-9.00,0,288.25,302.98,0.0,0.0,0.000,356107.3,356107.3,29869,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459837853,348250.00
04/05/2016 02:30,2,0.000,ALERT,212.38,302.68,59.986,1459837804,"274151322000088","219011344069620",0.00,-7.00,0,288.85,304.48,0.0,0.0,0.000,609173.9,609173.9,18445,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459837855,348251.00
04/05/2016 02:30,2,0.000,ALERT,213.74,301.77,59.991,1459837804,"274151322000068","219011344069620",0.00,-6.50,0,288.55,304.18,0.0,0.0,0.000,509078.3,509078.3,19704,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459837856,348252.00
04/05/2016 02:30,2,0.000,ALERT,212.16,302.07,59.965,1459837804,"201051344001135","219011344069620",0.00,-8.00,0,290.95,304.18,0.0,0.0,0.000,352454.9,352454.9,29830,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459837858,348253.00
04/05/2016 02:30,2,0.000,ALERT,212.83,305.08,59.986,1459837804,"201051344000594","219011344069620",0.00,-8.00,0,300.57,306.28,0.0,0.0,0.000,359687.1,359687.1,25250,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459837860,348254.00
04/05/2016 02:30,2,0.000,ALERT,212.83,301.77,59.991,1459837804,"201051344001203","219011344069620",0.00,-8.00,0,298.17,305.08,0.0,0.0,0.000,359031.3,359031.3,29823,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459837862,348255.00
04/05/2016 02:30,2,0.000,ALERT,212.61,302.37,59.986,1459837804,"274151322000054","219011344069620",0.00,-7.00,0,299.37,305.38,0.0,0.0,0.000,622802.4,622802.4,18471,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459837864,348256.00
04/05/2016 02:30,2,0.000,ALERT,213.51,304.18,59.996,1459837804,"201051344000867","219011344069620",0.00,-6.50,0,300.27,306.28,0.0,0.0,0.000,348160.8,348160.8,25254,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459837865,348257.00
04/05/2016 02:30,2,0.000,ALERT,212.61,302.07,60.034,1459837804,"201051344001093","219011344069620",0.00,-6.00,0,298.17,303.28,0.0,0.0,0.000,357985.2,357985.2,29699,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459837867,348258.00
04/05/2016 02:30,2,0.000,ALERT,213.06,304.48,59.991,1459837804,"201051344000900","219011344069620",0.00,-8.00,0,300.87,305.98,0.0,0.0,0.000,363395.8,363395.8,24654,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459837869,348259.00
04/05/2016 02:30,2,0.000,ALERT,213.29,303.58,60.002,1459837804,"201051344000648","219011344069620",0.00,-8.50,0,300.27,305.98,0.0,0.0,0.000,355918.9,355918.9,24953,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459837871,348260.00
04/05/2016 02:30,2,0.000,ALERT,213.29,305.08,59.965,1459837804,"201051344000569","219011344069620",0.00,-7.00,0,301.77,307.18,0.0,0.0,0.000,364708.8,364708.8,24588,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459837872,348261.00
04/05/2016 02:30,2,0.000,ALERT,213.06,304.48,59.991,1459837804,"201051344000983","219011344069620",0.00,-7.00,0,301.17,306.58,0.0,0.0,0.000,356288.7,356288.7,25058,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459837874,348262.00
04/05/2016 02:30,2,0.000,ALERT,213.29,304.48,60.039,1459837804,"201051344001158","219011344069620",0.00,-8.00,0,300.27,305.68,0.0,0.0,0.000,351385.4,351385.4,25309,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459837876,348263.00
04/05/2016 02:30,2,0.000,ALERT,213.74,305.08,60.023,1459837804,"201051344000576","219011344069620",0.00,-8.00,0,301.17,306.28,0.0,0.0,0.000,357877.6,357877.6,24726,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459837878,348264.00
04/05/2016 02:30,2,0.000,ALERT,212.83,301.17,59.975,1459837804,"274151322000087","219011344069620",0.00,-7.00,0,298.47,304.18,0.0,0.0,0.000,597123.5,597123.5,18540,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459837880,348265.00
04/05/2016 02:45,2,0.000,ALERT,213.74,304.78,59.986,1459838703,"201051344000645","219011344069620",0.00,-7.00,0,302.68,306.28,0.0,0.0,0.000,357394.7,357394.7,24870,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459838705,348266.00
04/05/2016 02:45,2,0.000,ALERT,213.06,302.98,59.991,1459838703,"274151322000085","219011344069620",0.00,-8.50,0,299.97,304.48,0.0,0.0,0.000,625692.8,625692.8,18484,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459838707,348267.00
04/05/2016 02:45,2,0.000,ALERT,214.19,305.08,59.970,1459838703,"201051344000633","219011344069620",0.00,-8.00,0,300.87,305.68,0.0,0.0,0.000,348370.6,348370.6,25323,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459838709,348268.00
04/05/2016 02:45,2,0.000,ALERT,213.29,304.78,59.981,1459838703,"201051344000469","219011344069620",0.00,-8.50,0,301.47,305.98,0.0,0.0,0.000,349535.6,349535.6,25277,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459838710,348269.00
04/05/2016 02:45,2,0.000,ALERT,212.38,302.68,59.986,1459838703,"201051344000646","219011344069620",0.00,-8.50,0,299.67,303.58,0.0,0.0,0.000,354100.7,354100.7,29832,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459838712,348270.00
04/05/2016 02:45,2,0.000,ALERT,212.61,303.28,59.986,1459838703,"274151322000052","219011344069620",0.00,-8.50,0,299.37,304.48,0.0,0.0,0.000,634372.2,634372.2,18704,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459838714,348271.00
04/05/2016 02:45,2,0.000,ALERT,212.83,302.37,59.986,1459838703,"201051344000585","219011344069620",0.00,-7.00,0,299.97,303.88,0.0,0.0,0.000,359725.0,359725.0,29842,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459838716,348272.00
04/05/2016 02:45,2,0.000,ALERT,212.61,302.98,59.991,1459838703,"201051344001230","219011344069620",0.00,-8.00,0,300.27,303.88,0.0,0.0,0.000,358011.5,358011.5,29629,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459838718,348273.00
04/05/2016 02:45,2,0.000,ALERT,213.06,303.28,59.991,1459838703,"201051344000582","219011344069620",0.00,-8.50,0,301.17,304.48,0.0,0.0,0.000,351626.1,351626.1,29808,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459838719,348274.00
04/05/2016 02:45,2,0.000,ALERT,212.16,302.07,60.034,1459838703,"201051344000955","219011344069620",0.00,-8.00,0,300.27,303.58,0.0,0.0,0.000,362817.9,362817.9,29744,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459838721,348275.00
04/05/2016 02:45,2,0.000,ALERT,212.83,302.68,59.996,1459838703,"274151322000094","219011344069620",0.00,-9.00,0,299.07,303.58,0.0,0.0,0.000,509121.2,509121.2,19510,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459838723,348276.00
04/05/2016 02:45,2,0.000,ALERT,213.29,305.68,59.954,1459838703,"201051344000579","219011344069620",0.00,-7.00,0,302.98,306.88,0.0,0.0,0.000,362876.9,362876.9,5350,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459838725,348277.00
04/05/2016 02:45,2,0.000,ALERT,212.38,302.68,60.012,1459838703,"201051344000890","219011344069620",0.00,-7.00,0,300.27,304.78,0.0,0.0,0.000,360114.8,360114.8,29771,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459838727,348278.00
04/05/2016 02:45,2,0.000,ALERT,212.61,302.37,59.986,1459838703,"201051344000438","219011344069620",0.00,-8.50,0,300.27,304.18,0.0,0.0,0.000,362282.4,362282.4,29768,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459838728,348279.00
04/05/2016 02:45,2,0.000,ALERT,212.83,301.77,59.991,1459838703,"201051344000417","219011344069620",0.00,-8.00,0,299.67,302.98,0.0,0.0,0.000,355626.5,355626.5,29921,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459838730,348280.00
04/05/2016 02:45,2,0.000,ALERT,212.83,303.58,59.986,1459838703,"274151322000083","219011344069620",0.00,-8.50,0,299.97,304.78,0.0,0.0,0.000,628770.5,628770.5,18753,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459838732,348281.00
04/05/2016 02:45,2,0.000,ALERT,213.51,302.98,59.981,1459838703,"274151322000076","219011344069620",0.00,-8.00,0,299.67,304.78,0.0,0.0,0.000,668986.2,668986.2,18762,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459838734,348282.00
04/05/2016 02:45,2,0.000,ALERT,213.29,305.68,59.944,1459838703,"201051344000868","219011344069620",0.00,-8.00,0,303.28,306.88,0.0,0.0,0.000,348818.7,348818.7,25010,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459838736,348283.00
04/05/2016 02:45,2,0.000,ALERT,212.83,304.18,59.981,1459838703,"274151322000095","219011344069620",0.00,-10.00,0,300.87,305.08,0.0,0.0,0.000,662117.5,662117.5,18657,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459838738,348284.00
04/05/2016 02:45,2,0.000,ALERT,213.06,304.78,59.986,1459838703,"201051344000988","219011344069620",0.00,-7.00,0,299.97,305.98,0.0,0.0,0.000,346117.1,346117.1,25300,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459838739,348285.00
04/05/2016 02:45,2,0.000,ALERT,212.38,301.47,60.012,1459838703,"201051344001025","219011344069620",0.00,-8.50,0,299.67,304.18,0.0,0.0,0.000,359788.1,359788.1,29821,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459838741,348286.00
04/05/2016 02:45,2,0.000,ALERT,213.29,305.08,59.981,1459838703,"201051344000458","219011344069620",0.00,-5.50,0,302.68,306.88,0.0,0.0,0.000,356565.3,356565.3,25225,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459838743,348287.00
04/05/2016 02:45,2,0.000,ALERT,213.96,305.08,60.002,1459838703,"201051344000853","219011344069620",0.00,-8.00,0,302.37,306.28,0.0,0.0,0.000,355020.5,355020.5,24819,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459838745,348288.00
04/05/2016 02:45,2,0.000,ALERT,213.06,302.37,59.981,1459838703,"201051344000685","219011344069620",0.00,-8.00,0,299.97,303.58,0.0,0.0,0.000,361886.0,361886.0,29640,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459838747,348289.00
04/05/2016 02:45,2,0.000,ALERT,212.83,302.07,60.034,1459838703,"201051344000917","219011344069620",0.00,-6.00,0,299.07,303.28,0.0,0.0,0.000,359095.4,359095.4,29646,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459838748,348290.00
04/05/2016 02:45,2,0.000,ALERT,212.83,302.37,59.991,1459838703,"201051344001145","219011344069620",0.00,-8.00,0,300.57,304.18,0.0,0.0,0.000,364118.2,364118.2,29503,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459838750,348291.00
04/05/2016 02:45,2,0.000,ALERT,212.83,301.77,59.986,1459838703,"201051344000651","219011344069620",0.00,-10.00,0,299.67,302.98,0.0,0.0,0.000,356107.3,356107.3,29871,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459838752,348292.00
04/05/2016 02:45,2,0.000,ALERT,212.61,302.98,59.933,1459838703,"274151322000088","219011344069620",0.00,-7.00,0,299.07,303.88,0.0,0.0,0.000,609173.9,609173.9,18447,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459838754,348293.00
04/05/2016 02:45,2,0.000,ALERT,213.51,302.37,59.975,1459838703,"274151322000068","219011344069620",0.00,-7.00,0,299.07,303.58,0.0,0.0,0.000,509078.3,509078.3,19706,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459838756,348294.00
04/05/2016 02:45,2,0.000,ALERT,212.16,302.37,60.002,1459838703,"201051344001135","219011344069620",0.00,-8.00,0,300.57,304.48,0.0,0.0,0.000,352454.9,352454.9,29832,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459838757,348295.00
04/05/2016 02:45,2,0.000,ALERT,212.83,305.38,59.991,1459838703,"201051344000594","219011344069620",0.00,-8.00,0,302.07,306.58,0.0,0.0,0.000,359687.1,359687.1,25252,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459838759,348296.00
04/05/2016 02:45,2,0.000,ALERT,212.61,302.07,59.986,1459838703,"201051344001203","219011344069620",0.00,-8.00,0,300.27,305.38,0.0,0.0,0.000,359031.3,359031.3,29825,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459838761,348297.00
04/05/2016 02:45,2,0.000,ALERT,212.61,303.58,59.986,1459838703,"274151322000054","219011344069620",0.00,-7.00,0,299.67,304.48,0.0,0.0,0.000,622802.4,622802.4,18473,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459838763,348298.00
04/05/2016 02:45,2,0.000,ALERT,213.51,304.78,59.981,1459838703,"201051344000867","219011344069620",0.00,-6.50,0,301.77,306.58,0.0,0.0,0.000,348160.8,348160.8,25256,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459838765,348299.00
04/05/2016 02:45,2,0.000,ALERT,212.61,302.37,59.986,1459838703,"201051344001093","219011344069620",0.00,-6.00,0,299.97,303.28,0.0,0.0,0.000,357985.2,357985.2,29701,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459838766,348300.00
04/05/2016 02:45,2,0.000,ALERT,213.29,305.08,59.970,1459838703,"201051344000900","219011344069620",0.00,-8.00,0,302.07,305.98,0.0,0.0,0.000,363395.8,363395.8,24656,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459838768,348301.00
04/05/2016 02:45,2,0.000,ALERT,213.51,304.48,60.023,1459838703,"201051344000648","219011344069620",0.00,-8.50,0,301.77,306.28,0.0,0.0,0.000,355918.9,355918.9,24955,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459838770,348302.00
04/05/2016 02:45,2,0.000,ALERT,213.51,305.68,59.986,1459838703,"201051344000569","219011344069620",0.00,-8.00,0,303.28,307.18,0.0,0.0,0.000,364708.8,364708.8,24590,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459838772,348303.00
04/05/2016 02:45,2,0.000,ALERT,213.29,305.08,59.986,1459838703,"201051344000983","219011344069620",0.00,-7.00,0,302.68,306.58,0.0,0.0,0.000,356288.7,356288.7,25060,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459838774,348304.00
04/05/2016 02:45,2,0.000,ALERT,213.51,305.08,59.975,1459838703,"201051344001158","219011344069620",0.00,-8.50,0,302.07,305.98,0.0,0.0,0.000,351385.4,351385.4,25311,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459838775,348305.00
04/05/2016 02:45,2,0.000,ALERT,213.74,305.68,59.975,1459838703,"201051344000576","219011344069620",0.00,-7.00,0,302.68,306.58,0.0,0.0,0.000,357877.6,357877.6,24728,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459838777,348306.00
04/05/2016 02:45,2,0.000,ALERT,212.83,302.07,59.949,1459838703,"274151322000087","219011344069620",0.00,-7.00,0,298.47,303.58,0.0,0.0,0.000,597123.5,597123.5,18542,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459838779,348307.00
04/05/2016 03:00,2,0.000,ALERT,213.96,304.48,60.039,1459839603,"201051344000645","219011344069620",0.00,-7.00,0,303.28,306.88,0.0,0.0,0.000,357394.7,357394.7,24872,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459839605,348308.00
04/05/2016 03:00,2,0.000,ALERT,212.61,302.68,59.986,1459839603,"274151322000085","219011344069620",0.00,-8.50,0,301.17,304.78,0.0,0.0,0.000,625692.8,625692.8,18486,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459839607,348309.00
04/05/2016 03:00,2,0.000,ALERT,214.19,304.78,59.991,1459839603,"201051344000633","219011344069620",0.00,-8.00,0,301.47,306.28,0.0,0.0,0.000,348370.6,348370.6,25325,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459839609,348310.00
04/05/2016 03:00,2,0.000,ALERT,213.51,305.08,59.986,1459839603,"201051344000469","219011344069620",0.00,-8.50,0,302.07,306.58,0.0,0.0,0.000,349535.6,349535.6,25279,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459839611,348311.00
04/05/2016 03:00,2,0.000,ALERT,212.61,302.68,59.986,1459839603,"201051344000646","219011344069620",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,354100.7,354100.7,29834,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459839613,348312.00
04/05/2016 03:00,2,0.000,ALERT,212.61,302.07,59.996,1459839603,"274151322000052","219011344069620",0.00,-8.50,0,300.57,304.78,0.0,0.0,0.000,634372.2,634372.2,18706,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459839614,348313.00
04/05/2016 03:00,2,0.000,ALERT,212.61,302.68,59.986,1459839603,"201051344000585","219011344069620",0.00,-6.50,0,300.27,303.88,0.0,0.0,0.000,359725.0,359725.0,29844,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459839616,348314.00
04/05/2016 03:00,2,0.000,ALERT,212.61,302.68,60.023,1459839603,"201051344001230","219011344069620",0.00,-8.00,0,300.57,304.18,0.0,0.0,0.000,358011.5,358011.5,29631,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459839618,348315.00
04/05/2016 03:00,2,0.000,ALERT,213.29,303.58,60.023,1459839603,"201051344000582","219011344069620",0.00,-9.00,0,301.17,304.78,0.0,0.0,0.000,351626.1,351626.1,29810,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459839620,348316.00
04/05/2016 03:00,2,0.000,ALERT,212.38,302.37,59.996,1459839603,"201051344000955","219011344069620",0.00,-8.00,0,300.27,303.88,0.0,0.0,0.000,362817.9,362817.9,29746,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459839622,348317.00
04/05/2016 03:00,2,0.000,ALERT,212.83,301.77,59.996,1459839603,"274151322000094","219011344069620",0.00,-9.00,0,300.27,304.18,0.0,0.0,0.000,509121.2,509121.2,19512,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459839623,348318.00
04/05/2016 03:00,2,0.000,ALERT,213.51,305.38,59.991,1459839603,"201051344000579","219011344069620",0.00,-7.00,0,303.58,307.18,0.0,0.0,0.000,362876.9,362876.9,5352,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459839625,348319.00
04/05/2016 03:00,2,0.000,ALERT,212.61,302.68,60.007,1459839603,"201051344000890","219011344069620",0.00,-7.00,0,300.87,305.08,0.0,0.0,0.000,360114.8,360114.8,29773,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459839627,348320.00
04/05/2016 03:00,2,0.000,ALERT,212.83,302.37,59.975,1459839603,"201051344000438","219011344069620",0.00,-8.50,0,300.57,304.18,0.0,0.0,0.000,362282.4,362282.4,29770,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459839629,348321.00
04/05/2016 03:00,2,0.000,ALERT,212.83,302.07,59.981,1459839603,"201051344000417","219011344069620",0.00,-8.00,0,299.97,303.28,0.0,0.0,0.000,355626.5,355626.5,29923,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459839630,348322.00
04/05/2016 03:00,2,0.000,ALERT,212.83,303.28,59.986,1459839603,"274151322000083","219011344069620",0.00,-8.50,0,301.17,305.08,0.0,0.0,0.000,628770.5,628770.5,18755,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459839632,348323.00
04/05/2016 03:00,2,0.000,ALERT,213.51,302.68,59.986,1459839603,"274151322000076","219011344069620",0.00,-8.00,0,300.87,305.08,0.0,0.0,0.000,668986.2,668986.2,18764,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459839634,348324.00
04/05/2016 03:00,2,0.000,ALERT,213.29,305.38,59.986,1459839603,"201051344000868","219011344069620",0.00,-8.00,0,303.88,307.78,0.0,0.0,0.000,348818.7,348818.7,25012,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459839636,348325.00
04/05/2016 03:00,2,0.000,ALERT,212.61,303.28,59.981,1459839603,"274151322000095","219011344069620",0.00,-10.00,0,302.07,305.38,0.0,0.0,0.000,662117.5,662117.5,18659,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459839638,348326.00
04/05/2016 03:00,2,0.000,ALERT,213.29,304.48,59.944,1459839603,"201051344000988","219011344069620",0.00,-7.00,0,300.57,306.28,0.0,0.0,0.000,346117.1,346117.1,25302,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459839639,348327.00
04/05/2016 03:00,2,0.000,ALERT,212.38,301.47,59.975,1459839603,"201051344001025","219011344069620",0.00,-8.50,0,299.97,305.08,0.0,0.0,0.000,359788.1,359788.1,29823,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459839641,348328.00
04/05/2016 03:00,2,0.000,ALERT,213.29,304.78,59.975,1459839603,"201051344000458","219011344069620",0.00,-6.00,0,303.28,307.48,0.0,0.0,0.000,356565.3,356565.3,25227,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459839643,348329.00
04/05/2016 03:00,2,0.000,ALERT,213.96,304.78,60.034,1459839603,"201051344000853","219011344069620",0.00,-8.00,0,302.98,306.88,0.0,0.0,0.000,355020.5,355020.5,24821,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459839645,348330.00
04/05/2016 03:00,2,0.000,ALERT,213.06,302.37,59.975,1459839603,"201051344000685","219011344069620",0.00,-8.00,0,300.27,304.18,0.0,0.0,0.000,361886.0,361886.0,29642,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459839647,348331.00
04/05/2016 03:00,2,0.000,ALERT,212.83,301.77,59.981,1459839603,"201051344000917","219011344069620",0.00,-6.50,0,299.37,303.58,0.0,0.0,0.000,359095.4,359095.4,29648,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459839648,348332.00
04/05/2016 03:00,2,0.000,ALERT,212.83,302.68,60.012,1459839603,"201051344001145","219011344069620",0.00,-8.00,0,300.87,304.48,0.0,0.0,0.000,364118.2,364118.2,29505,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459839650,348333.00
04/05/2016 03:00,2,0.000,ALERT,212.61,301.47,59.981,1459839603,"201051344000651","219011344069620",0.00,-10.00,0,299.97,303.58,0.0,0.0,0.000,356107.3,356107.3,29873,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459839652,348334.00
04/05/2016 03:00,2,0.000,ALERT,212.38,302.37,59.981,1459839603,"274151322000088","219011344069620",0.00,-8.00,0,300.27,304.18,0.0,0.0,0.000,609173.9,609173.9,18449,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459839654,348335.00
04/05/2016 03:00,2,0.000,ALERT,213.51,302.07,59.981,1459839603,"274151322000068","219011344069620",0.00,-7.00,0,300.27,303.58,0.0,0.0,0.000,509078.3,509078.3,19708,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459839656,348336.00
04/05/2016 03:00,2,0.000,ALERT,212.16,302.07,59.981,1459839603,"201051344001135","219011344069620",0.00,-8.00,0,300.87,304.48,0.0,0.0,0.000,352454.9,352454.9,29834,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459839657,348337.00
04/05/2016 03:00,2,0.000,ALERT,212.83,304.78,59.981,1459839603,"201051344000594","219011344069620",0.00,-8.00,0,302.68,306.88,0.0,0.0,0.000,359687.1,359687.1,25254,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459839659,348338.00
04/05/2016 03:00,2,0.000,ALERT,212.61,301.77,59.981,1459839603,"201051344001203","219011344069620",0.00,-8.50,0,300.27,305.38,0.0,0.0,0.000,359031.3,359031.3,29827,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459839661,348339.00
04/05/2016 03:00,2,0.000,ALERT,212.61,302.37,59.975,1459839603,"274151322000054","219011344069620",0.00,-7.00,0,300.87,304.48,0.0,0.0,0.000,622802.4,622802.4,18475,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459839663,348340.00
04/05/2016 03:00,2,0.000,ALERT,213.51,303.88,59.981,1459839603,"201051344000867","219011344069620",0.00,-6.50,0,302.07,306.88,0.0,0.0,0.000,348160.8,348160.8,25258,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459839665,348341.00
04/05/2016 03:00,2,0.000,ALERT,212.61,302.07,59.970,1459839603,"201051344001093","219011344069620",0.00,-6.00,0,300.27,303.58,0.0,0.0,0.000,357985.2,357985.2,29703,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459839666,348342.00
04/05/2016 03:00,2,0.000,ALERT,213.06,304.18,59.965,1459839603,"201051344000900","219011344069620",0.00,-8.50,0,302.68,306.28,0.0,0.0,0.000,363395.8,363395.8,24658,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459839668,348343.00
04/05/2016 03:00,2,0.000,ALERT,213.51,303.58,59.970,1459839603,"201051344000648","219011344069620",0.00,-9.00,0,302.68,306.58,0.0,0.0,0.000,355918.9,355918.9,24957,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459839670,348344.00
04/05/2016 03:00,2,0.000,ALERT,213.51,305.08,59.975,1459839603,"201051344000569","219011344069620",0.00,-8.00,0,303.88,307.78,0.0,0.0,0.000,364708.8,364708.8,24592,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459839672,348345.00
04/05/2016 03:00,2,0.000,ALERT,213.29,304.48,60.018,1459839603,"201051344000983","219011344069620",0.00,-7.00,0,303.28,307.18,0.0,0.0,0.000,356288.7,356288.7,25062,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459839674,348346.00
04/05/2016 03:00,2,0.000,ALERT,213.51,304.48,59.975,1459839603,"201051344001158","219011344069620",0.00,-8.50,0,302.68,306.58,0.0,0.0,0.000,351385.4,351385.4,25313,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459839675,348347.00
04/05/2016 03:00,2,0.000,ALERT,213.74,305.08,59.970,1459839603,"201051344000576","219011344069620",0.00,-8.00,0,302.68,306.88,0.0,0.0,0.000,357877.6,357877.6,24730,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459839677,348348.00
04/05/2016 03:00,2,0.000,ALERT,212.83,301.47,59.975,1459839603,"274151322000087","219011344069620",0.00,-7.00,0,299.97,303.58,0.0,0.0,0.000,597123.5,597123.5,18544,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459839679,348349.00
04/05/2016 03:15,2,0.000,ALERT,213.74,304.48,59.970,1459840504,"201051344000645","219011344069620",0.00,-7.00,0,302.68,306.28,0.0,0.0,0.000,357394.7,357394.7,24874,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459840506,348350.00
04/05/2016 03:15,2,0.000,ALERT,212.61,302.37,59.975,1459840504,"274151322000085","219011344069620",0.00,-8.50,0,300.57,304.18,0.0,0.0,0.000,625692.8,625692.8,18488,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459840507,348351.00
04/05/2016 03:15,2,0.000,ALERT,213.96,304.18,59.954,1459840504,"201051344000633","219011344069620",0.00,-8.50,0,301.17,306.28,0.0,0.0,0.000,348370.6,348370.6,25327,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459840509,348352.00
04/05/2016 03:15,2,0.000,ALERT,213.29,304.18,59.970,1459840504,"201051344000469","219011344069620",0.00,-8.50,0,301.77,306.58,0.0,0.0,0.000,349535.6,349535.6,25281,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459840511,348353.00
04/05/2016 03:15,2,0.000,ALERT,212.38,302.07,59.965,1459840504,"201051344000646","219011344069620",0.00,-8.50,0,299.97,303.88,0.0,0.0,0.000,354100.7,354100.7,29836,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459840513,348354.00
04/05/2016 03:15,2,0.000,ALERT,212.16,302.98,59.981,1459840504,"274151322000052","219011344069620",0.00,-8.50,0,300.57,304.48,0.0,0.0,0.000,634372.2,634372.2,18708,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459840515,348355.00
04/05/2016 03:15,2,0.000,ALERT,212.61,302.37,59.986,1459840504,"201051344000585","219011344069620",0.00,-7.00,0,300.27,304.18,0.0,0.0,0.000,359725.0,359725.0,29846,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459840516,348356.00
04/05/2016 03:15,2,0.000,ALERT,212.38,302.37,59.954,1459840504,"201051344001230","219011344069620",0.00,-8.00,0,300.87,304.18,0.0,0.0,0.000,358011.5,358011.5,29633,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459840518,348357.00
04/05/2016 03:15,2,0.000,ALERT,213.06,302.98,59.970,1459840504,"201051344000582","219011344069620",0.00,-9.00,0,301.17,304.78,0.0,0.0,0.000,351626.1,351626.1,29812,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459840520,348358.00
04/05/2016 03:15,2,0.000,ALERT,212.16,302.07,59.965,1459840504,"201051344000955","219011344069620",0.00,-8.00,0,300.57,303.88,0.0,0.0,0.000,362817.9,362817.9,29748,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459840522,348359.00
04/05/2016 03:15,2,0.000,ALERT,212.61,301.47,59.959,1459840504,"274151322000094","219011344069620",0.00,-10.00,0,300.27,303.58,0.0,0.0,0.000,509121.2,509121.2,19514,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459840524,348360.00
04/05/2016 03:15,2,0.000,ALERT,213.51,305.08,59.975,1459840504,"201051344000579","219011344069620",0.00,-7.00,0,303.28,306.88,0.0,0.0,0.000,362876.9,362876.9,5354,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459840525,348361.00
04/05/2016 03:15,2,0.000,ALERT,212.38,302.37,59.975,1459840504,"201051344000890","219011344069620",0.00,-7.00,0,300.87,305.08,0.0,0.0,0.000,360114.8,360114.8,29775,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459840527,348362.00
04/05/2016 03:15,2,0.000,ALERT,212.61,302.07,59.975,1459840504,"201051344000438","219011344069620",0.00,-8.50,0,300.57,304.48,0.0,0.0,0.000,362282.4,362282.4,29772,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459840529,348363.00
04/05/2016 03:15,2,0.000,ALERT,212.83,301.77,59.981,1459840504,"201051344000417","219011344069620",0.00,-8.00,0,299.97,303.58,0.0,0.0,0.000,355626.5,355626.5,29925,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459840531,348364.00
04/05/2016 03:15,2,0.000,ALERT,212.61,302.37,59.970,1459840504,"274151322000083","219011344069620",0.00,-8.50,0,300.87,304.48,0.0,0.0,0.000,628770.5,628770.5,18757,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459840533,348365.00
04/05/2016 03:15,2,0.000,ALERT,213.29,302.98,59.975,1459840504,"274151322000076","219011344069620",0.00,-8.00,0,300.57,304.78,0.0,0.0,0.000,668986.2,668986.2,18766,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459840535,348366.00
04/05/2016 03:15,2,0.000,ALERT,213.29,305.38,59.975,1459840504,"201051344000868","219011344069620",0.00,-8.00,0,303.28,306.88,0.0,0.0,0.000,348818.7,348818.7,25014,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459840537,348367.00
04/05/2016 03:15,2,0.000,ALERT,212.61,303.58,59.944,1459840504,"274151322000095","219011344069620",0.00,-10.00,0,301.77,305.08,0.0,0.0,0.000,662117.5,662117.5,18661,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459840538,348368.00
04/05/2016 03:15,2,0.000,ALERT,213.06,304.48,59.975,1459840504,"201051344000988","219011344069620",0.00,-7.00,0,299.97,305.98,0.0,0.0,0.000,346117.1,346117.1,25304,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459840540,348369.00
04/05/2016 03:15,2,0.000,ALERT,212.38,301.47,59.986,1459840504,"201051344001025","219011344069620",0.00,-8.50,0,299.97,304.48,0.0,0.0,0.000,359788.1,359788.1,29825,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459840542,348370.00
04/05/2016 03:15,2,0.000,ALERT,213.29,304.78,59.991,1459840504,"201051344000458","219011344069620",0.00,-5.50,0,302.98,307.18,0.0,0.0,0.000,356565.3,356565.3,25229,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459840544,348371.00
04/05/2016 03:15,2,0.000,ALERT,213.96,304.48,59.986,1459840504,"201051344000853","219011344069620",0.00,-8.00,0,302.68,306.28,0.0,0.0,0.000,355020.5,355020.5,24823,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459840546,348372.00
04/05/2016 03:15,2,0.000,ALERT,212.83,302.07,59.981,1459840504,"201051344000685","219011344069620",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,361886.0,361886.0,29644,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459840547,348373.00
04/05/2016 03:15,2,0.000,ALERT,212.83,301.77,59.981,1459840504,"201051344000917","219011344069620",0.00,-6.50,0,299.07,303.28,0.0,0.0,0.000,359095.4,359095.4,29650,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459840549,348374.00
04/05/2016 03:15,2,0.000,ALERT,212.83,302.68,59.981,1459840504,"201051344001145","219011344069620",0.00,-8.00,0,300.87,304.48,0.0,0.0,0.000,364118.2,364118.2,29507,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459840551,348375.00
04/05/2016 03:15,2,0.000,ALERT,212.61,301.77,59.981,1459840504,"201051344000651","219011344069620",0.00,-10.00,0,299.67,303.58,0.0,0.0,0.000,356107.3,356107.3,29875,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459840553,348376.00
04/05/2016 03:15,2,0.000,ALERT,212.16,301.77,59.986,1459840504,"274151322000088","219011344069620",0.00,-7.00,0,300.27,303.58,0.0,0.0,0.000,609173.9,609173.9,18451,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459840555,348377.00
04/05/2016 03:15,2,0.000,ALERT,213.29,301.47,59.975,1459840504,"274151322000068","219011344069620",0.00,-7.00,0,299.97,303.28,0.0,0.0,0.000,509078.3,509078.3,19710,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459840556,348378.00
04/05/2016 03:15,2,0.000,ALERT,212.16,302.37,59.975,1459840504,"201051344001135","219011344069620",0.00,-8.00,0,300.57,304.48,0.0,0.0,0.000,352454.9,352454.9,29836,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459840558,348379.00
04/05/2016 03:15,2,0.000,ALERT,212.83,305.08,59.965,1459840504,"201051344000594","219011344069620",0.00,-8.00,0,302.07,306.28,0.0,0.0,0.000,359687.1,359687.1,25256,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459840560,348380.00
04/05/2016 03:15,2,0.000,ALERT,212.61,301.77,59.986,1459840504,"201051344001203","219011344069620",0.00,-8.50,0,300.27,305.38,0.0,0.0,0.000,359031.3,359031.3,29829,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459840562,348381.00
04/05/2016 03:15,2,0.000,ALERT,212.38,302.98,59.970,1459840504,"274151322000054","219011344069620",0.00,-7.00,0,300.87,304.48,0.0,0.0,0.000,622802.4,622802.4,18477,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459840564,348382.00
04/05/2016 03:15,2,0.000,ALERT,213.74,304.18,59.954,1459840504,"201051344000867","219011344069620",0.00,-7.00,0,301.77,306.58,0.0,0.0,0.000,348160.8,348160.8,25260,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459840566,348383.00
