ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/05/2016 03:15,2,0.000,ALERT,212.38,302.07,60.012,1459840504,"201051344001093","219011344069620",0.00,-6.50,0,299.97,303.58,0.0,0.0,0.000,357985.2,357985.2,29705,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459840567,348384.00
04/05/2016 03:15,2,0.000,ALERT,213.06,304.78,59.970,1459840504,"201051344000900","219011344069620",0.00,-8.50,0,302.07,305.98,0.0,0.0,0.000,363395.8,363395.8,24660,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459840569,348385.00
04/05/2016 03:15,2,0.000,ALERT,213.51,304.18,59.975,1459840504,"201051344000648","219011344069620",0.00,-9.00,0,301.77,305.98,0.0,0.0,0.000,355918.9,355918.9,24959,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459840571,348386.00
04/05/2016 03:15,2,0.000,ALERT,213.29,305.08,59.944,1459840504,"201051344000569","219011344069620",0.00,-8.00,0,303.28,307.18,0.0,0.0,0.000,364708.8,364708.8,24594,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459840573,348387.00
04/05/2016 03:15,2,0.000,ALERT,213.29,304.48,59.986,1459840504,"201051344000983","219011344069620",0.00,-7.00,0,302.98,306.58,0.0,0.0,0.000,356288.7,356288.7,25064,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459840575,348388.00
04/05/2016 03:15,2,0.000,ALERT,213.51,304.48,59.986,1459840504,"201051344001158","219011344069620",0.00,-8.50,0,302.07,305.98,0.0,0.0,0.000,351385.4,351385.4,25315,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459840576,348389.00
04/05/2016 03:15,2,0.000,ALERT,213.74,305.08,59.986,1459840504,"201051344000576","219011344069620",0.00,-8.00,0,302.68,306.58,0.0,0.0,0.000,357877.6,357877.6,24732,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459840578,348390.00
04/05/2016 03:15,2,0.000,ALERT,212.61,301.47,59.981,1459840504,"274151322000087","219011344069620",0.00,-7.00,0,298.77,303.28,0.0,0.0,0.000,597123.5,597123.5,18546,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459840580,348391.00
04/05/2016 03:30,2,0.000,ALERT,213.51,304.18,60.018,1459841404,"201051344000645","219011344069620",0.00,-7.00,0,302.37,306.28,0.0,0.0,0.000,357394.7,357394.7,24876,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459841406,348392.00
04/05/2016 03:30,2,0.000,ALERT,212.61,301.77,59.965,1459841404,"274151322000085","219011344069620",0.00,-8.50,0,299.97,303.88,0.0,0.0,0.000,625692.8,625692.8,18490,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459841407,348393.00
04/05/2016 03:30,2,0.000,ALERT,213.74,304.18,59.965,1459841404,"201051344000633","219011344069620",0.00,-8.50,0,300.87,305.68,0.0,0.0,0.000,348370.6,348370.6,25329,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459841409,348394.00
04/05/2016 03:30,2,0.000,ALERT,213.29,304.48,59.933,1459841404,"201051344000469","219011344069620",0.00,-8.50,0,301.47,305.98,0.0,0.0,0.000,349535.6,349535.6,25283,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459841411,348395.00
04/05/2016 03:30,2,0.000,ALERT,212.16,301.77,59.959,1459841404,"201051344000646","219011344069620",0.00,-8.50,0,299.97,303.58,0.0,0.0,0.000,354100.7,354100.7,29838,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459841413,348396.00
04/05/2016 03:30,2,0.000,ALERT,212.38,302.37,59.970,1459841404,"274151322000052","219011344069620",0.00,-8.50,0,299.97,304.18,0.0,0.0,0.000,634372.2,634372.2,18710,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459841415,348397.00
04/05/2016 03:30,2,0.000,ALERT,212.38,301.77,59.965,1459841404,"201051344000585","219011344069620",0.00,-7.00,0,299.67,303.88,0.0,0.0,0.000,359725.0,359725.0,29848,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459841417,348398.00
04/05/2016 03:30,2,0.000,ALERT,212.38,302.07,59.996,1459841404,"201051344001230","219011344069620",0.00,-8.00,0,300.27,303.88,0.0,0.0,0.000,358011.5,358011.5,29635,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459841418,348399.00
04/05/2016 03:30,2,0.000,ALERT,212.83,302.68,59.959,1459841404,"201051344000582","219011344069620",0.00,-9.00,0,301.17,304.48,0.0,0.0,0.000,351626.1,351626.1,29814,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459841420,348400.00
04/05/2016 03:30,2,0.000,ALERT,211.93,301.47,59.954,1459841404,"201051344000955","219011344069620",0.00,-8.00,0,299.97,303.58,0.0,0.0,0.000,362817.9,362817.9,29750,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459841422,348401.00
04/05/2016 03:30,2,0.000,ALERT,212.61,301.17,59.970,1459841404,"274151322000094","219011344069620",0.00,-10.00,0,299.37,302.98,0.0,0.0,0.000,509121.2,509121.2,19516,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459841424,348402.00
04/05/2016 03:30,2,0.000,ALERT,213.06,305.08,59.965,1459841404,"201051344000579","219011344069620",0.00,-7.00,0,302.98,306.88,0.0,0.0,0.000,362876.9,362876.9,5356,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459841425,348403.00
04/05/2016 03:30,2,0.000,ALERT,212.16,302.07,59.965,1459841404,"201051344000890","219011344069620",0.00,-7.00,0,300.57,304.78,0.0,0.0,0.000,360114.8,360114.8,29777,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459841428,348404.00
04/05/2016 03:30,2,0.000,ALERT,212.61,301.77,60.002,1459841404,"201051344000438","219011344069620",0.00,-9.00,0,300.57,303.88,0.0,0.0,0.000,362282.4,362282.4,29774,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459841429,348405.00
04/05/2016 03:30,2,0.000,ALERT,212.61,301.17,59.965,1459841404,"201051344000417","219011344069620",0.00,-8.00,0,299.67,303.28,0.0,0.0,0.000,355626.5,355626.5,29927,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459841431,348406.00
04/05/2016 03:30,2,0.000,ALERT,212.83,302.68,59.959,1459841404,"274151322000083","219011344069620",0.00,-8.50,0,300.57,304.18,0.0,0.0,0.000,628770.5,628770.5,18759,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459841433,348407.00
04/05/2016 03:30,2,0.000,ALERT,213.29,302.07,59.965,1459841404,"274151322000076","219011344069620",0.00,-8.00,0,299.97,304.48,0.0,0.0,0.000,668986.2,668986.2,18768,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459841435,348408.00
04/05/2016 03:30,2,0.000,ALERT,213.06,305.08,59.944,1459841404,"201051344000868","219011344069620",0.00,-8.00,0,303.28,307.18,0.0,0.0,0.000,348818.7,348818.7,25016,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459841437,348409.00
04/05/2016 03:30,2,0.000,ALERT,212.61,302.98,59.965,1459841404,"274151322000095","219011344069620",0.00,-10.00,0,301.17,304.78,0.0,0.0,0.000,662117.5,662117.5,18663,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459841438,348410.00
04/05/2016 03:30,2,0.000,ALERT,212.83,304.18,60.012,1459841404,"201051344000988","219011344069620",0.00,-7.00,0,299.97,305.98,0.0,0.0,0.000,346117.1,346117.1,25306,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459841440,348411.00
04/05/2016 03:30,2,0.000,ALERT,212.16,300.87,59.959,1459841404,"201051344001025","219011344069620",0.00,-8.50,0,299.67,304.48,0.0,0.0,0.000,359788.1,359788.1,29827,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459841442,348412.00
04/05/2016 03:30,2,0.000,ALERT,212.83,304.48,59.975,1459841404,"201051344000458","219011344069620",0.00,-6.00,0,302.98,306.88,0.0,0.0,0.000,356565.3,356565.3,25231,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459841444,348413.00
04/05/2016 03:30,2,0.000,ALERT,213.74,304.18,59.944,1459841404,"201051344000853","219011344069620",0.00,-8.00,0,302.68,306.28,0.0,0.0,0.000,355020.5,355020.5,24825,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459841446,348414.00
04/05/2016 03:30,2,0.000,ALERT,212.83,301.77,59.959,1459841404,"201051344000685","219011344069620",0.00,-8.00,0,300.27,303.58,0.0,0.0,0.000,361886.0,361886.0,29646,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459841448,348415.00
04/05/2016 03:30,2,0.000,ALERT,212.61,301.47,59.965,1459841404,"201051344000917","219011344069620",0.00,-6.50,0,299.07,303.28,0.0,0.0,0.000,359095.4,359095.4,29652,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459841449,348416.00
04/05/2016 03:30,2,0.000,ALERT,212.61,301.77,59.954,1459841404,"201051344001145","219011344069620",0.00,-8.00,0,300.57,304.48,0.0,0.0,0.000,364118.2,364118.2,29509,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459841451,348417.00
04/05/2016 03:30,2,0.000,ALERT,212.38,301.17,59.965,1459841404,"201051344000651","219011344069620",0.00,-10.00,0,299.97,303.58,0.0,0.0,0.000,356107.3,356107.3,29877,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459841453,348418.00
04/05/2016 03:30,2,0.000,ALERT,212.16,301.17,59.959,1459841404,"274151322000088","219011344069620",0.00,-7.00,0,299.37,303.58,0.0,0.0,0.000,609173.9,609173.9,18453,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459841455,348419.00
04/05/2016 03:30,2,0.000,ALERT,213.29,300.87,59.949,1459841404,"274151322000068","219011344069620",0.00,-6.50,0,299.67,302.98,0.0,0.0,0.000,509078.3,509078.3,19712,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459841457,348420.00
04/05/2016 03:30,2,0.000,ALERT,211.93,301.47,59.928,1459841404,"201051344001135","219011344069620",0.00,-8.50,0,300.57,304.48,0.0,0.0,0.000,352454.9,352454.9,29838,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459841458,348421.00
04/05/2016 03:30,2,0.000,ALERT,212.83,305.08,59.991,1459841404,"201051344000594","219011344069620",0.00,-8.00,0,302.37,306.28,0.0,0.0,0.000,359687.1,359687.1,25258,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459841460,348422.00
04/05/2016 03:30,2,0.000,ALERT,212.38,301.17,60.007,1459841404,"201051344001203","219011344069620",0.00,-8.50,0,299.97,305.38,0.0,0.0,0.000,359031.3,359031.3,29831,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459841462,348423.00
04/05/2016 03:30,2,0.000,ALERT,212.61,301.77,59.970,1459841404,"274151322000054","219011344069620",0.00,-7.00,0,299.97,303.88,0.0,0.0,0.000,622802.4,622802.4,18479,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459841464,348424.00
04/05/2016 03:30,2,0.000,ALERT,213.29,303.88,59.959,1459841404,"201051344000867","219011344069620",0.00,-6.50,0,302.37,306.58,0.0,0.0,0.000,348160.8,348160.8,25262,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459841465,348425.00
04/05/2016 03:30,2,0.000,ALERT,212.38,301.47,59.965,1459841404,"201051344001093","219011344069620",0.00,-6.50,0,300.27,303.58,0.0,0.0,0.000,357985.2,357985.2,29707,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459841467,348426.00
04/05/2016 03:30,2,0.000,ALERT,212.83,304.18,59.912,1459841404,"201051344000900","219011344069620",0.00,-8.50,0,302.37,305.98,0.0,0.0,0.000,363395.8,363395.8,24662,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459841469,348427.00
04/05/2016 03:30,2,0.000,ALERT,213.29,303.58,59.938,1459841404,"201051344000648","219011344069620",0.00,-9.00,0,302.07,306.28,0.0,0.0,0.000,355918.9,355918.9,24961,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459841471,348428.00
04/05/2016 03:30,2,0.000,ALERT,213.06,304.78,59.959,1459841404,"201051344000569","219011344069620",0.00,-8.00,0,303.28,307.18,0.0,0.0,0.000,364708.8,364708.8,24596,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459841473,348429.00
04/05/2016 03:30,2,0.000,ALERT,213.06,304.48,59.970,1459841404,"201051344000983","219011344069620",0.00,-7.00,0,302.98,306.58,0.0,0.0,0.000,356288.7,356288.7,25066,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459841475,348430.00
04/05/2016 03:30,2,0.000,ALERT,213.29,304.48,59.959,1459841404,"201051344001158","219011344069620",0.00,-8.50,0,302.07,306.28,0.0,0.0,0.000,351385.4,351385.4,25317,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459841476,348431.00
04/05/2016 03:30,2,0.000,ALERT,213.51,304.78,59.965,1459841404,"201051344000576","219011344069620",0.00,-8.50,0,302.98,306.58,0.0,0.0,0.000,357877.6,357877.6,24734,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459841478,348432.00
04/05/2016 03:30,2,0.000,ALERT,212.61,301.17,59.959,1459841404,"274151322000087","219011344069620",0.00,-7.00,0,299.07,302.98,0.0,0.0,0.000,597123.5,597123.5,18548,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459841480,348433.00
04/05/2016 03:45,2,0.000,ALERT,213.74,304.48,60.012,1459842304,"201051344000645","219011344069620",0.00,-7.00,0,302.37,305.98,0.0,0.0,0.000,357394.7,357394.7,24878,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459842306,348434.00
04/05/2016 03:45,2,0.000,ALERT,212.61,301.77,60.018,1459842304,"274151322000085","219011344069620",0.00,-9.00,0,299.67,303.58,0.0,0.0,0.000,625692.8,625692.8,18492,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459842308,348435.00
04/05/2016 03:45,2,0.000,ALERT,213.74,304.48,60.028,1459842304,"201051344000633","219011344069620",0.00,-8.50,0,300.87,305.68,0.0,0.0,0.000,348370.6,348370.6,25331,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459842309,348436.00
04/05/2016 03:45,2,0.000,ALERT,213.06,304.78,60.012,1459842304,"201051344000469","219011344069620",0.00,-8.50,0,301.47,305.98,0.0,0.0,0.000,349535.6,349535.6,25285,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459842311,348437.00
04/05/2016 03:45,2,0.000,ALERT,212.38,302.37,60.007,1459842304,"201051344000646","219011344069620",0.00,-8.50,0,299.37,303.58,0.0,0.0,0.000,354100.7,354100.7,29840,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459842313,348438.00
04/05/2016 03:45,2,0.000,ALERT,212.16,301.47,60.007,1459842304,"274151322000052","219011344069620",0.00,-8.50,0,299.37,303.88,0.0,0.0,0.000,634372.2,634372.2,18712,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459842315,348439.00
04/05/2016 03:45,2,0.000,ALERT,212.61,302.98,60.039,1459842304,"201051344000585","219011344069620",0.00,-7.00,0,299.37,303.88,0.0,0.0,0.000,359725.0,359725.0,29850,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459842316,348440.00
04/05/2016 03:45,2,0.000,ALERT,212.38,302.68,60.007,1459842304,"201051344001230","219011344069620",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,358011.5,358011.5,29637,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459842318,348441.00
04/05/2016 03:45,2,0.000,ALERT,213.06,303.58,60.023,1459842304,"201051344000582","219011344069620",0.00,-9.00,0,300.57,304.48,0.0,0.0,0.000,351626.1,351626.1,29816,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459842320,348442.00
04/05/2016 03:45,2,0.000,ALERT,212.16,302.68,60.007,1459842304,"201051344000955","219011344069620",0.00,-8.00,0,299.67,303.58,0.0,0.0,0.000,362817.9,362817.9,29752,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459842322,348443.00
04/05/2016 03:45,2,0.000,ALERT,212.16,301.47,60.007,1459842304,"274151322000094","219011344069620",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,509121.2,509121.2,19518,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459842324,348444.00
04/05/2016 03:45,2,0.000,ALERT,213.29,305.38,60.007,1459842304,"201051344000579","219011344069620",0.00,-7.00,0,302.98,306.58,0.0,0.0,0.000,362876.9,362876.9,5358,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459842325,348445.00
04/05/2016 03:45,2,0.000,ALERT,212.38,302.98,60.028,1459842304,"201051344000890","219011344069620",0.00,-7.00,0,300.27,304.78,0.0,0.0,0.000,360114.8,360114.8,29779,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459842327,348446.00
04/05/2016 03:45,2,0.000,ALERT,212.61,302.37,60.018,1459842304,"201051344000438","219011344069620",0.00,-8.50,0,300.27,304.18,0.0,0.0,0.000,362282.4,362282.4,29776,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459842329,348447.00
04/05/2016 03:45,2,0.000,ALERT,212.83,302.07,60.023,1459842304,"201051344000417","219011344069620",0.00,-8.00,0,299.37,303.28,0.0,0.0,0.000,355626.5,355626.5,29929,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459842331,348448.00
04/05/2016 03:45,2,0.000,ALERT,212.83,302.37,60.018,1459842304,"274151322000083","219011344069620",0.00,-8.50,0,299.97,303.88,0.0,0.0,0.000,628770.5,628770.5,18761,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459842333,348449.00
04/05/2016 03:45,2,0.000,ALERT,213.29,302.07,60.007,1459842304,"274151322000076","219011344069620",0.00,-8.00,0,299.37,304.18,0.0,0.0,0.000,668986.2,668986.2,18770,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459842334,348450.00
04/05/2016 03:45,2,0.000,ALERT,213.51,305.98,60.018,1459842304,"201051344000868","219011344069620",0.00,-8.00,0,303.28,306.88,0.0,0.0,0.000,348818.7,348818.7,25018,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459842336,348451.00
04/05/2016 03:45,2,0.000,ALERT,212.61,303.28,60.012,1459842304,"274151322000095","219011344069620",0.00,-10.00,0,300.87,304.48,0.0,0.0,0.000,662117.5,662117.5,18665,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459842338,348452.00
04/05/2016 03:45,2,0.000,ALERT,213.06,304.78,60.028,1459842304,"201051344000988","219011344069620",0.00,-7.00,0,299.97,305.98,0.0,0.0,0.000,346117.1,346117.1,25308,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459842340,348453.00
04/05/2016 03:45,2,0.000,ALERT,212.38,301.77,60.023,1459842304,"201051344001025","219011344069620",0.00,-8.50,0,299.07,304.48,0.0,0.0,0.000,359788.1,359788.1,29829,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459842342,348454.00
04/05/2016 03:45,2,0.000,ALERT,213.06,305.08,60.018,1459842304,"201051344000458","219011344069620",0.00,-5.50,0,302.37,306.88,0.0,0.0,0.000,356565.3,356565.3,25233,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459842344,348455.00
04/05/2016 03:45,2,0.000,ALERT,213.74,304.78,60.049,1459842304,"201051344000853","219011344069620",0.00,-8.00,0,302.37,306.28,0.0,0.0,0.000,355020.5,355020.5,24827,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459842345,348456.00
04/05/2016 03:45,2,0.000,ALERT,212.83,302.68,60.028,1459842304,"201051344000685","219011344069620",0.00,-8.00,0,299.37,303.58,0.0,0.0,0.000,361886.0,361886.0,29648,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459842347,348457.00
04/05/2016 03:45,2,0.000,ALERT,212.61,302.07,60.007,1459842304,"201051344000917","219011344069620",0.00,-6.50,0,298.47,303.28,0.0,0.0,0.000,359095.4,359095.4,29654,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459842349,348458.00
04/05/2016 03:45,2,0.000,ALERT,212.61,302.68,60.012,1459842304,"201051344001145","219011344069620",0.00,-8.00,0,299.97,304.48,0.0,0.0,0.000,364118.2,364118.2,29511,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459842351,348459.00
04/05/2016 03:45,2,0.000,ALERT,212.61,301.77,60.012,1459842304,"201051344000651","219011344069620",0.00,-10.00,0,299.37,303.28,0.0,0.0,0.000,356107.3,356107.3,29879,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459842353,348460.00
04/05/2016 03:45,2,0.000,ALERT,212.38,302.37,60.007,1459842304,"274151322000088","219011344069620",0.00,-8.00,0,299.07,303.28,0.0,0.0,0.000,609173.9,609173.9,18455,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459842354,348461.00
04/05/2016 03:45,2,0.000,ALERT,213.29,302.07,60.018,1459842304,"274151322000068","219011344069620",0.00,-6.50,0,299.07,302.98,0.0,0.0,0.000,509078.3,509078.3,19714,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459842356,348462.00
04/05/2016 03:45,2,0.000,ALERT,212.16,302.37,60.012,1459842304,"201051344001135","219011344069620",0.00,-8.00,0,299.97,304.48,0.0,0.0,0.000,352454.9,352454.9,29840,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459842358,348463.00
04/05/2016 03:45,2,0.000,ALERT,212.83,305.38,60.007,1459842304,"201051344000594","219011344069620",0.00,-8.00,0,302.07,306.58,0.0,0.0,0.000,359687.1,359687.1,25260,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459842360,348464.00
04/05/2016 03:45,2,0.000,ALERT,212.61,302.07,60.018,1459842304,"201051344001203","219011344069620",0.00,-8.50,0,299.67,305.38,0.0,0.0,0.000,359031.3,359031.3,29833,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459842361,348465.00
04/05/2016 03:45,2,0.000,ALERT,212.61,302.68,60.012,1459842304,"274151322000054","219011344069620",0.00,-7.00,0,299.37,303.88,0.0,0.0,0.000,622802.4,622802.4,18481,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459842363,348466.00
04/05/2016 03:45,2,0.000,ALERT,213.51,304.48,60.039,1459842304,"201051344000867","219011344069620",0.00,-7.00,0,301.77,306.58,0.0,0.0,0.000,348160.8,348160.8,25264,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459842365,348467.00
04/05/2016 03:45,2,0.000,ALERT,212.38,302.37,60.023,1459842304,"201051344001093","219011344069620",0.00,-6.00,0,299.37,303.58,0.0,0.0,0.000,357985.2,357985.2,29709,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459842367,348468.00
04/05/2016 03:45,2,0.000,ALERT,213.06,304.78,60.039,1459842304,"201051344000900","219011344069620",0.00,-8.00,0,302.07,305.98,0.0,0.0,0.000,363395.8,363395.8,24664,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459842369,348469.00
04/05/2016 03:45,2,0.000,ALERT,213.29,304.18,60.002,1459842304,"201051344000648","219011344069620",0.00,-8.50,0,301.47,306.28,0.0,0.0,0.000,355918.9,355918.9,24963,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459842371,348470.00
04/05/2016 03:45,2,0.000,ALERT,213.51,305.68,60.018,1459842304,"201051344000569","219011344069620",0.00,-8.00,0,303.28,307.18,0.0,0.0,0.000,364708.8,364708.8,24598,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459842373,348471.00
04/05/2016 03:45,2,0.000,ALERT,213.29,305.08,60.007,1459842304,"201051344000983","219011344069620",0.00,-7.00,0,302.98,306.58,0.0,0.0,0.000,356288.7,356288.7,25068,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459842374,348472.00
04/05/2016 03:45,2,0.000,ALERT,213.51,304.78,60.007,1459842304,"201051344001158","219011344069620",0.00,-8.50,0,302.37,305.98,0.0,0.0,0.000,351385.4,351385.4,25319,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459842376,348473.00
04/05/2016 03:45,2,0.000,ALERT,213.74,305.68,59.991,1459842304,"201051344000576","219011344069620",0.00,-8.00,0,302.68,306.58,0.0,0.0,0.000,357877.6,357877.6,24736,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459842378,348474.00
04/05/2016 03:45,2,0.000,ALERT,212.61,301.77,60.028,1459842304,"274151322000087","219011344069620",0.00,-7.00,0,298.47,302.68,0.0,0.0,0.000,597123.5,597123.5,18550,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459842380,348475.00
04/05/2016 04:00,2,0.000,ALERT,213.74,304.48,59.965,1459843204,"201051344000645","219011344069620",0.00,-7.00,0,302.98,306.58,0.0,0.0,0.000,357394.7,357394.7,24880,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459843206,348476.00
04/05/2016 04:00,2,0.000,ALERT,212.61,302.07,59.954,1459843204,"274151322000085","219011344069620",0.00,-8.50,0,300.27,304.18,0.0,0.0,0.000,625692.8,625692.8,18494,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459843207,348477.00
04/05/2016 04:00,2,0.000,ALERT,213.96,304.18,59.959,1459843204,"201051344000633","219011344069620",0.00,-8.50,0,300.87,306.28,0.0,0.0,0.000,348370.6,348370.6,25333,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459843209,348478.00
04/05/2016 04:00,2,0.000,ALERT,213.29,304.48,59.949,1459843204,"201051344000469","219011344069620",0.00,-8.50,0,301.47,306.58,0.0,0.0,0.000,349535.6,349535.6,25287,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459843211,348479.00
04/05/2016 04:00,2,0.000,ALERT,212.16,302.07,59.965,1459843204,"201051344000646","219011344069620",0.00,-8.50,0,300.27,303.88,0.0,0.0,0.000,354100.7,354100.7,29842,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459843213,348480.00
04/05/2016 04:00,2,0.000,ALERT,212.16,301.77,59.944,1459843204,"274151322000052","219011344069620",0.00,-8.50,0,299.97,304.48,0.0,0.0,0.000,634372.2,634372.2,18714,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459843214,348481.00
04/05/2016 04:00,2,0.000,ALERT,212.38,302.07,59.954,1459843204,"201051344000585","219011344069620",0.00,-7.00,0,300.27,303.88,0.0,0.0,0.000,359725.0,359725.0,29852,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459843216,348482.00
04/05/2016 04:00,2,0.000,ALERT,212.38,302.37,59.986,1459843204,"201051344001230","219011344069620",0.00,-8.00,0,300.87,304.48,0.0,0.0,0.000,358011.5,358011.5,29639,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459843218,348483.00
04/05/2016 04:00,2,0.000,ALERT,212.83,302.98,59.959,1459843204,"201051344000582","219011344069620",0.00,-9.00,0,301.47,304.78,0.0,0.0,0.000,351626.1,351626.1,29818,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459843220,348484.00
04/05/2016 04:00,2,0.000,ALERT,211.93,302.07,59.959,1459843204,"201051344000955","219011344069620",0.00,-8.00,0,300.57,304.18,0.0,0.0,0.000,362817.9,362817.9,29754,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459843222,348485.00
04/05/2016 04:00,2,0.000,ALERT,212.61,300.87,59.917,1459843204,"274151322000094","219011344069620",0.00,-9.00,0,299.67,303.58,0.0,0.0,0.000,509121.2,509121.2,19520,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459843223,348486.00
04/05/2016 04:00,2,0.000,ALERT,213.29,304.78,59.959,1459843204,"201051344000579","219011344069620",0.00,-7.00,0,303.28,307.18,0.0,0.0,0.000,362876.9,362876.9,5360,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459843225,348487.00
04/05/2016 04:00,2,0.000,ALERT,212.38,302.68,59.965,1459843204,"201051344000890","219011344069620",0.00,-7.00,0,300.87,305.08,0.0,0.0,0.000,360114.8,360114.8,29781,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459843227,348488.00
04/05/2016 04:00,2,0.000,ALERT,212.38,302.37,59.938,1459843204,"201051344000438","219011344069620",0.00,-8.50,0,300.57,304.18,0.0,0.0,0.000,362282.4,362282.4,29778,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459843229,348489.00
04/05/2016 04:00,2,0.000,ALERT,212.61,301.77,59.959,1459843204,"201051344000417","219011344069620",0.00,-8.00,0,299.97,303.58,0.0,0.0,0.000,355626.5,355626.5,29931,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459843231,348490.00
04/05/2016 04:00,2,0.000,ALERT,212.83,302.68,59.949,1459843204,"274151322000083","219011344069620",0.00,-8.50,0,300.57,304.48,0.0,0.0,0.000,628770.5,628770.5,18763,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459843232,348491.00
04/05/2016 04:00,2,0.000,ALERT,213.51,301.77,59.954,1459843204,"274151322000076","219011344069620",0.00,-8.00,0,300.27,304.78,0.0,0.0,0.000,668986.2,668986.2,18772,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459843234,348492.00
04/05/2016 04:00,2,0.000,ALERT,213.29,305.08,59.959,1459843204,"201051344000868","219011344069620",0.00,-7.00,0,303.88,307.48,0.0,0.0,0.000,348818.7,348818.7,25020,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459843236,348493.00
04/05/2016 04:00,2,0.000,ALERT,212.83,302.98,59.965,1459843204,"274151322000095","219011344069620",0.00,-10.00,0,301.17,305.08,0.0,0.0,0.000,662117.5,662117.5,18667,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459843238,348494.00
04/05/2016 04:00,2,0.000,ALERT,212.83,304.18,59.970,1459843204,"201051344000988","219011344069620",0.00,-7.00,0,300.57,306.28,0.0,0.0,0.000,346117.1,346117.1,25310,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459843240,348495.00
04/05/2016 04:00,2,0.000,ALERT,212.16,301.47,59.954,1459843204,"201051344001025","219011344069620",0.00,-8.50,0,299.97,304.78,0.0,0.0,0.000,359788.1,359788.1,29831,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459843241,348496.00
04/05/2016 04:00,2,0.000,ALERT,213.06,304.48,59.975,1459843204,"201051344000458","219011344069620",0.00,-5.50,0,302.98,307.18,0.0,0.0,0.000,356565.3,356565.3,25235,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459843243,348497.00
04/05/2016 04:00,2,0.000,ALERT,213.74,304.18,59.965,1459843204,"201051344000853","219011344069620",0.00,-8.00,0,302.98,306.58,0.0,0.0,0.000,355020.5,355020.5,24829,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459843245,348498.00
04/05/2016 04:00,2,0.000,ALERT,212.61,302.07,59.970,1459843204,"201051344000685","219011344069620",0.00,-8.00,0,299.97,304.18,0.0,0.0,0.000,361886.0,361886.0,29650,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459843247,348499.00
04/05/2016 04:00,2,0.000,ALERT,212.61,301.77,59.975,1459843204,"201051344000917","219011344069620",0.00,-6.50,0,299.37,303.58,0.0,0.0,0.000,359095.4,359095.4,29656,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459843249,348500.00
04/05/2016 04:00,2,0.000,ALERT,212.61,302.37,59.965,1459843204,"201051344001145","219011344069620",0.00,-8.00,0,300.87,304.78,0.0,0.0,0.000,364118.2,364118.2,29513,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459843250,348501.00
04/05/2016 04:00,2,0.000,ALERT,212.61,301.77,59.970,1459843204,"201051344000651","219011344069620",0.00,-10.00,0,299.97,303.58,0.0,0.0,0.000,356107.3,356107.3,29881,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459843252,348502.00
04/05/2016 04:00,2,0.000,ALERT,212.38,301.47,59.954,1459843204,"274151322000088","219011344069620",0.00,-7.00,0,299.67,303.88,0.0,0.0,0.000,609173.9,609173.9,18457,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459843254,348503.00
04/05/2016 04:00,2,0.000,ALERT,213.51,301.17,59.959,1459843204,"274151322000068","219011344069620",0.00,-7.00,0,299.67,303.28,0.0,0.0,0.000,509078.3,509078.3,19716,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459843256,348504.00
04/05/2016 04:00,2,0.000,ALERT,212.16,302.37,59.970,1459843204,"201051344001135","219011344069620",0.00,-8.00,0,300.57,304.48,0.0,0.0,0.000,352454.9,352454.9,29842,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459843258,348505.00
04/05/2016 04:00,2,0.000,ALERT,212.83,304.78,59.959,1459843204,"201051344000594","219011344069620",0.00,-8.00,0,302.68,306.58,0.0,0.0,0.000,359687.1,359687.1,25262,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459843260,348506.00
04/05/2016 04:00,2,0.000,ALERT,212.38,301.77,60.012,1459843204,"201051344001203","219011344069620",0.00,-8.50,0,300.27,305.38,0.0,0.0,0.000,359031.3,359031.3,29835,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459843261,348507.00
04/05/2016 04:00,2,0.000,ALERT,212.38,302.37,59.996,1459843204,"274151322000054","219011344069620",0.00,-7.00,0,300.27,304.48,0.0,0.0,0.000,622802.4,622802.4,18483,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459843263,348508.00
04/05/2016 04:00,2,0.000,ALERT,213.51,303.88,59.981,1459843204,"201051344000867","219011344069620",0.00,-6.50,0,302.07,306.88,0.0,0.0,0.000,348160.8,348160.8,25266,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459843265,348509.00
04/05/2016 04:00,2,0.000,ALERT,212.16,301.77,59.954,1459843204,"201051344001093","219011344069620",0.00,-6.00,0,300.27,303.58,0.0,0.0,0.000,357985.2,357985.2,29711,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459843267,348510.00
04/05/2016 04:00,2,0.000,ALERT,212.83,304.18,59.996,1459843204,"201051344000900","219011344069620",0.00,-8.00,0,302.37,306.28,0.0,0.0,0.000,363395.8,363395.8,24666,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459843268,348511.00
04/05/2016 04:00,2,0.000,ALERT,213.29,303.58,59.991,1459843204,"201051344000648","219011344069620",0.00,-8.50,0,302.37,306.28,0.0,0.0,0.000,355918.9,355918.9,24965,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459843270,348512.00
04/05/2016 04:00,2,0.000,ALERT,213.29,304.78,59.981,1459843204,"201051344000569","219011344069620",0.00,-8.00,0,303.58,307.48,0.0,0.0,0.000,364708.8,364708.8,24600,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459843272,348513.00
04/05/2016 04:00,2,0.000,ALERT,213.06,304.48,59.959,1459843204,"201051344000983","219011344069620",0.00,-7.00,0,302.98,306.88,0.0,0.0,0.000,356288.7,356288.7,25070,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459843274,348514.00
04/05/2016 04:00,2,0.000,ALERT,213.29,304.18,59.981,1459843204,"201051344001158","219011344069620",0.00,-8.50,0,302.68,306.28,0.0,0.0,0.000,351385.4,351385.4,25321,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459843276,348515.00
04/05/2016 04:00,2,0.000,ALERT,213.51,304.78,59.986,1459843204,"201051344000576","219011344069620",0.00,-8.00,0,303.28,306.88,0.0,0.0,0.000,357877.6,357877.6,24738,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459843278,348516.00
04/05/2016 04:00,2,0.000,ALERT,212.61,300.87,59.975,1459843204,"274151322000087","219011344069620",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,597123.5,597123.5,18552,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459843279,348517.00
04/05/2016 04:15,2,0.000,ALERT,213.29,303.88,59.986,1459844104,"201051344000645","219011344069620",0.00,-7.00,0,302.07,305.98,0.0,0.0,0.000,357394.7,357394.7,24882,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459844107,348518.00
04/05/2016 04:15,2,0.000,ALERT,212.38,301.77,59.986,1459844104,"274151322000085","219011344069620",0.00,-8.50,0,299.67,303.58,0.0,0.0,0.000,625692.8,625692.8,18496,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459844108,348519.00
04/05/2016 04:15,2,0.000,ALERT,213.51,303.88,59.975,1459844104,"201051344000633","219011344069620",0.00,-8.50,0,300.57,305.68,0.0,0.0,0.000,348370.6,348370.6,25335,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459844110,348520.00
04/05/2016 04:15,2,0.000,ALERT,213.06,303.88,59.970,1459844104,"201051344000469","219011344069620",0.00,-8.50,0,301.17,305.98,0.0,0.0,0.000,349535.6,349535.6,25289,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459844112,348521.00
04/05/2016 04:15,2,0.000,ALERT,212.16,301.47,59.981,1459844104,"201051344000646","219011344069620",0.00,-8.50,0,299.67,303.58,0.0,0.0,0.000,354100.7,354100.7,29844,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459844114,348522.00
04/05/2016 04:15,2,0.000,ALERT,211.93,302.37,59.928,1459844104,"274151322000052","219011344069620",0.00,-8.50,0,299.07,303.58,0.0,0.0,0.000,634372.2,634372.2,18716,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459844116,348523.00
04/05/2016 04:15,2,0.000,ALERT,212.38,302.07,59.986,1459844104,"201051344000585","219011344069620",0.00,-7.00,0,299.67,303.88,0.0,0.0,0.000,359725.0,359725.0,29854,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459844118,348524.00
04/05/2016 04:15,2,0.000,ALERT,212.38,302.07,59.954,1459844104,"201051344001230","219011344069620",0.00,-8.00,0,300.57,304.18,0.0,0.0,0.000,358011.5,358011.5,29641,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459844120,348525.00
04/05/2016 04:15,2,0.000,ALERT,212.83,302.37,59.981,1459844104,"201051344000582","219011344069620",0.00,-9.00,0,300.87,304.18,0.0,0.0,0.000,351626.1,351626.1,29820,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459844121,348526.00
04/05/2016 04:15,2,0.000,ALERT,211.93,301.47,59.986,1459844104,"201051344000955","219011344069620",0.00,-8.00,0,299.97,303.58,0.0,0.0,0.000,362817.9,362817.9,29756,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459844123,348527.00
04/05/2016 04:15,2,0.000,ALERT,212.38,301.47,59.975,1459844104,"274151322000094","219011344069620",0.00,-9.00,0,299.07,302.68,0.0,0.0,0.000,509121.2,509121.2,19522,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459844125,348528.00
