ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/05/2016 04:15,2,0.000,ALERT,212.83,304.48,59.986,1459844104,"201051344000579","219011344069620",0.00,-7.00,0,302.68,306.58,0.0,0.0,0.000,362876.9,362876.9,5362,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459844127,348529.00
04/05/2016 04:15,2,0.000,ALERT,212.16,302.07,59.986,1459844104,"201051344000890","219011344069620",0.00,-7.00,0,300.57,304.78,0.0,0.0,0.000,360114.8,360114.8,29783,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459844128,348530.00
04/05/2016 04:15,2,0.000,ALERT,212.61,301.77,59.986,1459844104,"201051344000438","219011344069620",0.00,-8.50,0,300.27,304.18,0.0,0.0,0.000,362282.4,362282.4,29780,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459844130,348531.00
04/05/2016 04:15,2,0.000,ALERT,212.61,301.17,59.981,1459844104,"201051344000417","219011344069620",0.00,-8.00,0,299.67,303.58,0.0,0.0,0.000,355626.5,355626.5,29933,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459844132,348532.00
04/05/2016 04:15,2,0.000,ALERT,212.61,301.77,59.981,1459844104,"274151322000083","219011344069620",0.00,-8.50,0,299.97,303.88,0.0,0.0,0.000,628770.5,628770.5,18765,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459844134,348533.00
04/05/2016 04:15,2,0.000,ALERT,213.06,301.47,59.949,1459844104,"274151322000076","219011344069620",0.00,-8.00,0,299.67,303.88,0.0,0.0,0.000,668986.2,668986.2,18774,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459844136,348534.00
04/05/2016 04:15,2,0.000,ALERT,212.83,304.48,59.991,1459844104,"201051344000868","219011344069620",0.00,-7.00,0,302.68,306.88,0.0,0.0,0.000,348818.7,348818.7,25022,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459844138,348535.00
04/05/2016 04:15,2,0.000,ALERT,212.38,302.68,60.012,1459844104,"274151322000095","219011344069620",0.00,-10.00,0,300.57,304.48,0.0,0.0,0.000,662117.5,662117.5,18669,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459844139,348536.00
04/05/2016 04:15,2,0.000,ALERT,212.61,303.88,59.981,1459844104,"201051344000988","219011344069620",0.00,-7.00,0,299.67,305.68,0.0,0.0,0.000,346117.1,346117.1,25312,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459844141,348537.00
04/05/2016 04:15,2,0.000,ALERT,212.16,301.17,60.034,1459844104,"201051344001025","219011344069620",0.00,-8.50,0,299.67,304.78,0.0,0.0,0.000,359788.1,359788.1,29833,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459844143,348538.00
04/05/2016 04:15,2,0.000,ALERT,212.83,304.18,59.996,1459844104,"201051344000458","219011344069620",0.00,-5.50,0,302.07,306.58,0.0,0.0,0.000,356565.3,356565.3,25237,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459844145,348539.00
04/05/2016 04:15,2,0.000,ALERT,213.29,303.58,60.023,1459844104,"201051344000853","219011344069620",0.00,-8.00,0,302.07,305.98,0.0,0.0,0.000,355020.5,355020.5,24831,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459844147,348540.00
04/05/2016 04:15,2,0.000,ALERT,212.61,301.77,59.996,1459844104,"201051344000685","219011344069620",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,361886.0,361886.0,29652,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459844148,348541.00
04/05/2016 04:15,2,0.000,ALERT,212.61,301.47,60.018,1459844104,"201051344000917","219011344069620",0.00,-6.50,0,298.77,303.58,0.0,0.0,0.000,359095.4,359095.4,29658,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459844150,348542.00
04/05/2016 04:15,2,0.000,ALERT,212.61,302.07,59.981,1459844104,"201051344001145","219011344069620",0.00,-8.00,0,300.57,304.48,0.0,0.0,0.000,364118.2,364118.2,29515,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459844152,348543.00
04/05/2016 04:15,2,0.000,ALERT,212.61,301.47,59.996,1459844104,"201051344000651","219011344069620",0.00,-10.00,0,299.67,303.28,0.0,0.0,0.000,356107.3,356107.3,29883,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459844154,348544.00
04/05/2016 04:15,2,0.000,ALERT,211.93,301.17,59.986,1459844104,"274151322000088","219011344069620",0.00,-7.00,0,299.07,302.98,0.0,0.0,0.000,609173.9,609173.9,18459,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459844156,348545.00
04/05/2016 04:15,2,0.000,ALERT,213.29,300.87,59.991,1459844104,"274151322000068","219011344069620",0.00,-7.00,0,298.77,302.37,0.0,0.0,0.000,509078.3,509078.3,19718,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459844158,348546.00
04/05/2016 04:15,2,0.000,ALERT,212.16,301.77,60.018,1459844104,"201051344001135","219011344069620",0.00,-8.00,0,300.27,304.48,0.0,0.0,0.000,352454.9,352454.9,29844,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459844159,348547.00
04/05/2016 04:15,2,0.000,ALERT,212.16,304.18,59.986,1459844104,"201051344000594","219011344069620",0.00,-8.00,0,301.77,305.98,0.0,0.0,0.000,359687.1,359687.1,25264,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459844161,348548.00
04/05/2016 04:15,2,0.000,ALERT,212.38,301.17,60.018,1459844104,"201051344001203","219011344069620",0.00,-8.50,0,299.97,305.38,0.0,0.0,0.000,359031.3,359031.3,29837,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459844163,348549.00
04/05/2016 04:15,2,0.000,ALERT,212.38,301.77,59.981,1459844104,"274151322000054","219011344069620",0.00,-7.00,0,299.67,303.88,0.0,0.0,0.000,622802.4,622802.4,18485,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459844165,348550.00
04/05/2016 04:15,2,0.000,ALERT,213.06,303.28,59.970,1459844104,"201051344000867","219011344069620",0.00,-6.50,0,301.47,306.58,0.0,0.0,0.000,348160.8,348160.8,25268,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459844167,348551.00
04/05/2016 04:15,2,0.000,ALERT,212.38,301.77,59.996,1459844104,"201051344001093","219011344069620",0.00,-6.00,0,299.67,303.58,0.0,0.0,0.000,357985.2,357985.2,29713,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459844168,348552.00
04/05/2016 04:15,2,0.000,ALERT,212.61,303.88,60.007,1459844104,"201051344000900","219011344069620",0.00,-8.00,0,301.47,305.68,0.0,0.0,0.000,363395.8,363395.8,24668,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459844170,348553.00
04/05/2016 04:15,2,0.000,ALERT,212.83,302.98,59.991,1459844104,"201051344000648","219011344069620",0.00,-8.50,0,301.47,305.98,0.0,0.0,0.000,355918.9,355918.9,24967,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459844172,348554.00
04/05/2016 04:15,2,0.000,ALERT,213.06,304.48,59.991,1459844104,"201051344000569","219011344069620",0.00,-8.00,0,302.68,306.58,0.0,0.0,0.000,364708.8,364708.8,24602,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459844174,348555.00
04/05/2016 04:15,2,0.000,ALERT,212.83,304.18,60.018,1459844104,"201051344000983","219011344069620",0.00,-7.00,0,302.37,306.58,0.0,0.0,0.000,356288.7,356288.7,25072,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459844176,348556.00
04/05/2016 04:15,2,0.000,ALERT,213.06,303.88,59.986,1459844104,"201051344001158","219011344069620",0.00,-8.50,0,301.77,305.98,0.0,0.0,0.000,351385.4,351385.4,25323,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459844177,348557.00
04/05/2016 04:15,2,0.000,ALERT,213.51,304.48,59.954,1459844104,"201051344000576","219011344069620",0.00,-8.50,0,302.37,306.28,0.0,0.0,0.000,357877.6,357877.6,24740,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459844179,348558.00
04/05/2016 04:15,2,0.000,ALERT,212.61,300.57,59.975,1459844104,"274151322000087","219011344069620",0.00,-8.00,0,298.47,302.68,0.0,0.0,0.000,597123.5,597123.5,18554,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459844181,348559.00
04/05/2016 04:30,2,0.000,ALERT,213.74,304.48,59.970,1459845003,"201051344000645","219011344069620",0.00,-7.00,0,302.07,305.68,0.0,0.0,0.000,357394.7,357394.7,24884,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459845006,348560.00
04/05/2016 04:30,2,0.000,ALERT,212.83,302.37,59.996,1459845003,"274151322000085","219011344069620",0.00,-8.50,0,299.67,303.58,0.0,0.0,0.000,625692.8,625692.8,18498,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459845007,348561.00
04/05/2016 04:30,2,0.000,ALERT,213.74,303.88,59.975,1459845003,"201051344000633","219011344069620",0.00,-8.50,0,300.57,305.38,0.0,0.0,0.000,348370.6,348370.6,25337,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459845009,348562.00
04/05/2016 04:30,2,0.000,ALERT,213.29,304.48,59.970,1459845003,"201051344000469","219011344069620",0.00,-8.50,0,301.17,305.98,0.0,0.0,0.000,349535.6,349535.6,25291,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459845011,348563.00
04/05/2016 04:30,2,0.000,ALERT,212.38,302.07,59.970,1459845003,"201051344000646","219011344069620",0.00,-8.50,0,299.07,302.98,0.0,0.0,0.000,354100.7,354100.7,29846,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459845013,348564.00
04/05/2016 04:30,2,0.000,ALERT,212.38,302.98,59.965,1459845003,"274151322000052","219011344069620",0.00,-8.50,0,299.67,303.88,0.0,0.0,0.000,634372.2,634372.2,18718,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459845015,348565.00
04/05/2016 04:30,2,0.000,ALERT,212.61,301.77,59.938,1459845003,"201051344000585","219011344069620",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,359725.0,359725.0,29856,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459845017,348566.00
04/05/2016 04:30,2,0.000,ALERT,212.61,302.37,59.954,1459845003,"201051344001230","219011344069620",0.00,-8.00,0,299.97,303.58,0.0,0.0,0.000,358011.5,358011.5,29643,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459845018,348567.00
04/05/2016 04:30,2,0.000,ALERT,213.06,302.68,59.965,1459845003,"201051344000582","219011344069620",0.00,-9.00,0,300.57,303.88,0.0,0.0,0.000,351626.1,351626.1,29822,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459845020,348568.00
04/05/2016 04:30,2,0.000,ALERT,211.93,301.47,59.970,1459845003,"201051344000955","219011344069620",0.00,-8.00,0,299.37,303.28,0.0,0.0,0.000,362817.9,362817.9,29758,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459845022,348569.00
04/05/2016 04:30,2,0.000,ALERT,212.83,301.77,59.981,1459845003,"274151322000094","219011344069620",0.00,-10.00,0,299.07,302.98,0.0,0.0,0.000,509121.2,509121.2,19524,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459845024,348570.00
04/05/2016 04:30,2,0.000,ALERT,213.29,304.78,59.959,1459845003,"201051344000579","219011344069620",0.00,-7.00,0,302.07,306.28,0.0,0.0,0.000,362876.9,362876.9,5364,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459845026,348571.00
04/05/2016 04:30,2,0.000,ALERT,212.38,302.07,59.970,1459845003,"201051344000890","219011344069620",0.00,-7.00,0,300.27,304.48,0.0,0.0,0.000,360114.8,360114.8,29785,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459845028,348572.00
04/05/2016 04:30,2,0.000,ALERT,212.38,301.77,59.970,1459845003,"201051344000438","219011344069620",0.00,-8.50,0,299.97,303.58,0.0,0.0,0.000,362282.4,362282.4,29782,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459845029,348573.00
04/05/2016 04:30,2,0.000,ALERT,212.61,301.17,60.007,1459845003,"201051344000417","219011344069620",0.00,-8.00,0,299.37,302.98,0.0,0.0,0.000,355626.5,355626.5,29935,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459845031,348574.00
04/05/2016 04:30,2,0.000,ALERT,213.06,302.98,59.986,1459845003,"274151322000083","219011344069620",0.00,-8.50,0,300.57,303.88,0.0,0.0,0.000,628770.5,628770.5,18767,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459845033,348575.00
04/05/2016 04:30,2,0.000,ALERT,213.29,302.07,59.922,1459845003,"274151322000076","219011344069620",0.00,-8.00,0,299.97,304.18,0.0,0.0,0.000,668986.2,668986.2,18776,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459845035,348576.00
04/05/2016 04:30,2,0.000,ALERT,213.06,304.78,59.970,1459845003,"201051344000868","219011344069620",0.00,-8.00,0,302.68,306.28,0.0,0.0,0.000,348818.7,348818.7,25024,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459845037,348577.00
04/05/2016 04:30,2,0.000,ALERT,212.83,303.58,59.959,1459845003,"274151322000095","219011344069620",0.00,-10.00,0,301.47,304.48,0.0,0.0,0.000,662117.5,662117.5,18671,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459845038,348578.00
04/05/2016 04:30,2,0.000,ALERT,212.83,303.58,59.986,1459845003,"201051344000988","219011344069620",0.00,-7.00,0,299.37,305.38,0.0,0.0,0.000,346117.1,346117.1,25314,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459845040,348579.00
04/05/2016 04:30,2,0.000,ALERT,212.16,300.87,59.959,1459845003,"201051344001025","219011344069620",0.00,-8.50,0,299.37,304.18,0.0,0.0,0.000,359788.1,359788.1,29835,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459845042,348580.00
04/05/2016 04:30,2,0.000,ALERT,212.83,304.18,59.954,1459845003,"201051344000458","219011344069620",0.00,-5.50,0,302.07,306.28,0.0,0.0,0.000,356565.3,356565.3,25239,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459845044,348581.00
04/05/2016 04:30,2,0.000,ALERT,213.51,303.88,59.938,1459845003,"201051344000853","219011344069620",0.00,-8.00,0,302.07,305.68,0.0,0.0,0.000,355020.5,355020.5,24833,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459845046,348582.00
04/05/2016 04:30,2,0.000,ALERT,212.61,301.47,59.975,1459845003,"201051344000685","219011344069620",0.00,-8.00,0,299.67,303.58,0.0,0.0,0.000,361886.0,361886.0,29654,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459845047,348583.00
04/05/2016 04:30,2,0.000,ALERT,212.61,301.17,59.959,1459845003,"201051344000917","219011344069620",0.00,-6.50,0,298.47,302.98,0.0,0.0,0.000,359095.4,359095.4,29660,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459845049,348584.00
04/05/2016 04:30,2,0.000,ALERT,212.61,301.47,59.996,1459845003,"201051344001145","219011344069620",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,364118.2,364118.2,29517,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459845051,348585.00
04/05/2016 04:30,2,0.000,ALERT,212.38,300.57,59.938,1459845003,"201051344000651","219011344069620",0.00,-10.00,0,299.67,302.98,0.0,0.0,0.000,356107.3,356107.3,29885,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459845053,348586.00
04/05/2016 04:30,2,0.000,ALERT,212.16,302.07,59.970,1459845003,"274151322000088","219011344069620",0.00,-7.00,0,299.67,303.28,0.0,0.0,0.000,609173.9,609173.9,18461,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459845055,348587.00
04/05/2016 04:30,2,0.000,ALERT,213.29,301.17,59.959,1459845003,"274151322000068","219011344069620",0.00,-7.00,0,299.67,302.68,0.0,0.0,0.000,509078.3,509078.3,19720,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459845056,348588.00
04/05/2016 04:30,2,0.000,ALERT,211.93,301.47,59.970,1459845003,"201051344001135","219011344069620",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,352454.9,352454.9,29846,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459845058,348589.00
04/05/2016 04:30,2,0.000,ALERT,212.83,304.18,59.981,1459845003,"201051344000594","219011344069620",0.00,-8.00,0,301.77,305.68,0.0,0.0,0.000,359687.1,359687.1,25266,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459845060,348590.00
04/05/2016 04:30,2,0.000,ALERT,212.38,300.87,59.975,1459845003,"201051344001203","219011344069620",0.00,-8.50,0,299.37,304.78,0.0,0.0,0.000,359031.3,359031.3,29839,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459845062,348591.00
04/05/2016 04:30,2,0.000,ALERT,212.38,302.37,59.975,1459845003,"274151322000054","219011344069620",0.00,-7.00,0,300.27,303.88,0.0,0.0,0.000,622802.4,622802.4,18487,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459845063,348592.00
04/05/2016 04:30,2,0.000,ALERT,213.29,303.28,59.975,1459845003,"201051344000867","219011344069620",0.00,-6.50,0,301.17,305.98,0.0,0.0,0.000,348160.8,348160.8,25270,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459845065,348593.00
04/05/2016 04:30,2,0.000,ALERT,212.16,301.17,59.975,1459845003,"201051344001093","219011344069620",0.00,-6.00,0,299.37,302.98,0.0,0.0,0.000,357985.2,357985.2,29715,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459845067,348594.00
04/05/2016 04:30,2,0.000,ALERT,212.83,303.58,59.991,1459845003,"201051344000900","219011344069620",0.00,-8.00,0,301.47,305.38,0.0,0.0,0.000,363395.8,363395.8,24670,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459845069,348595.00
04/05/2016 04:30,2,0.000,ALERT,213.06,302.98,59.959,1459845003,"201051344000648","219011344069620",0.00,-8.50,0,300.87,305.68,0.0,0.0,0.000,355918.9,355918.9,24969,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459845071,348596.00
04/05/2016 04:30,2,0.000,ALERT,213.06,304.18,59.970,1459845003,"201051344000569","219011344069620",0.00,-7.00,0,302.68,306.58,0.0,0.0,0.000,364708.8,364708.8,24604,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459845073,348597.00
04/05/2016 04:30,2,0.000,ALERT,213.06,303.88,59.965,1459845003,"201051344000983","219011344069620",0.00,-7.00,0,302.07,305.98,0.0,0.0,0.000,356288.7,356288.7,25074,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459845075,348598.00
04/05/2016 04:30,2,0.000,ALERT,213.29,303.88,59.975,1459845003,"201051344001158","219011344069620",0.00,-8.50,0,301.77,305.68,0.0,0.0,0.000,351385.4,351385.4,25325,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459845076,348599.00
04/05/2016 04:30,2,0.000,ALERT,213.51,304.18,59.959,1459845003,"201051344000576","219011344069620",0.00,-8.00,0,302.37,306.28,0.0,0.0,0.000,357877.6,357877.6,24742,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459845078,348600.00
04/05/2016 04:30,2,0.000,ALERT,212.61,300.87,59.944,1459845003,"274151322000087","219011344069620",0.00,-7.00,0,299.07,302.68,0.0,0.0,0.000,597123.5,597123.5,18556,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459845080,348601.00
04/05/2016 04:45,2,0.000,ALERT,213.29,303.28,59.970,1459845903,"201051344000645","219011344069620",0.00,-7.00,0,302.37,306.28,0.0,0.0,0.000,357394.7,357394.7,24886,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459845905,348602.00
04/05/2016 04:45,2,0.000,ALERT,212.38,301.77,59.970,1459845903,"274151322000085","219011344069620",0.00,-8.50,0,300.27,304.18,0.0,0.0,0.000,625692.8,625692.8,18500,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459845907,348603.00
04/05/2016 04:45,2,0.000,ALERT,213.51,303.28,59.975,1459845903,"201051344000633","219011344069620",0.00,-8.50,0,300.87,305.98,0.0,0.0,0.000,348370.6,348370.6,25339,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459845909,348604.00
04/05/2016 04:45,2,0.000,ALERT,213.06,303.58,60.028,1459845903,"201051344000469","219011344069620",0.00,-8.50,0,301.47,305.98,0.0,0.0,0.000,349535.6,349535.6,25293,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459845911,348605.00
04/05/2016 04:45,2,0.000,ALERT,212.16,301.47,59.975,1459845903,"201051344000646","219011344069620",0.00,-8.50,0,299.37,303.28,0.0,0.0,0.000,354100.7,354100.7,29848,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459845912,348606.00
04/05/2016 04:45,2,0.000,ALERT,211.93,302.37,59.981,1459845903,"274151322000052","219011344069620",0.00,-8.50,0,299.97,304.18,0.0,0.0,0.000,634372.2,634372.2,18720,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459845914,348607.00
04/05/2016 04:45,2,0.000,ALERT,212.38,301.77,59.975,1459845903,"201051344000585","219011344069620",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,359725.0,359725.0,29858,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459845916,348608.00
04/05/2016 04:45,2,0.000,ALERT,212.16,301.77,59.975,1459845903,"201051344001230","219011344069620",0.00,-8.00,0,299.97,303.58,0.0,0.0,0.000,358011.5,358011.5,29645,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459845918,348609.00
04/05/2016 04:45,2,0.000,ALERT,212.83,302.37,59.975,1459845903,"201051344000582","219011344069620",0.00,-9.00,0,300.57,303.88,0.0,0.0,0.000,351626.1,351626.1,29824,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459845920,348610.00
04/05/2016 04:45,2,0.000,ALERT,211.93,301.47,59.975,1459845903,"201051344000955","219011344069620",0.00,-8.00,0,299.67,303.28,0.0,0.0,0.000,362817.9,362817.9,29760,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459845921,348611.00
04/05/2016 04:45,2,0.000,ALERT,212.38,301.17,59.965,1459845903,"274151322000094","219011344069620",0.00,-10.00,0,299.67,302.98,0.0,0.0,0.000,509121.2,509121.2,19526,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459845923,348612.00
04/05/2016 04:45,2,0.000,ALERT,212.83,303.88,60.023,1459845903,"201051344000579","219011344069620",0.00,-7.00,0,302.98,306.28,0.0,0.0,0.000,362876.9,362876.9,5366,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459845925,348613.00
04/05/2016 04:45,2,0.000,ALERT,212.16,302.37,59.970,1459845903,"201051344000890","219011344069620",0.00,-7.00,0,300.27,304.48,0.0,0.0,0.000,360114.8,360114.8,29787,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459845927,348614.00
04/05/2016 04:45,2,0.000,ALERT,212.61,301.77,59.922,1459845903,"201051344000438","219011344069620",0.00,-9.00,0,299.97,303.58,0.0,0.0,0.000,362282.4,362282.4,29784,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459845929,348615.00
04/05/2016 04:45,2,0.000,ALERT,212.61,301.17,59.975,1459845903,"201051344000417","219011344069620",0.00,-8.00,0,299.37,302.98,0.0,0.0,0.000,355626.5,355626.5,29937,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459845930,348616.00
04/05/2016 04:45,2,0.000,ALERT,212.61,302.68,59.965,1459845903,"274151322000083","219011344069620",0.00,-8.50,0,300.57,304.48,0.0,0.0,0.000,628770.5,628770.5,18769,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459845932,348617.00
04/05/2016 04:45,2,0.000,ALERT,213.06,301.47,59.959,1459845903,"274151322000076","219011344069620",0.00,-8.50,0,300.27,304.48,0.0,0.0,0.000,668986.2,668986.2,18778,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459845934,348618.00
04/05/2016 04:45,2,0.000,ALERT,213.06,304.18,59.975,1459845903,"201051344000868","219011344069620",0.00,-8.00,0,302.98,306.28,0.0,0.0,0.000,348818.7,348818.7,25026,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459845936,348619.00
04/05/2016 04:45,2,0.000,ALERT,212.38,302.68,59.959,1459845903,"274151322000095","219011344069620",0.00,-10.00,0,301.17,304.78,0.0,0.0,0.000,662117.5,662117.5,18673,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459845938,348620.00
04/05/2016 04:45,2,0.000,ALERT,212.83,303.28,59.933,1459845903,"201051344000988","219011344069620",0.00,-7.00,0,299.07,305.08,0.0,0.0,0.000,346117.1,346117.1,25316,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459845940,348621.00
04/05/2016 04:45,2,0.000,ALERT,212.16,300.87,59.970,1459845903,"201051344001025","219011344069620",0.00,-8.50,0,299.07,303.58,0.0,0.0,0.000,359788.1,359788.1,29837,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459845941,348622.00
04/05/2016 04:45,2,0.000,ALERT,212.83,303.58,59.986,1459845903,"201051344000458","219011344069620",0.00,-5.50,0,302.37,306.58,0.0,0.0,0.000,356565.3,356565.3,25241,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459845943,348623.00
04/05/2016 04:45,2,0.000,ALERT,213.29,302.98,59.970,1459845903,"201051344000853","219011344069620",0.00,-8.00,0,301.77,305.68,0.0,0.0,0.000,355020.5,355020.5,24835,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459845945,348624.00
04/05/2016 04:45,2,0.000,ALERT,212.61,301.77,59.965,1459845903,"201051344000685","219011344069620",0.00,-8.00,0,299.07,302.98,0.0,0.0,0.000,361886.0,361886.0,29656,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459845947,348625.00
04/05/2016 04:45,2,0.000,ALERT,212.61,301.17,60.002,1459845903,"201051344000917","219011344069620",0.00,-6.50,0,298.17,302.37,0.0,0.0,0.000,359095.4,359095.4,29662,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459845949,348626.00
04/05/2016 04:45,2,0.000,ALERT,212.61,302.07,59.965,1459845903,"201051344001145","219011344069620",0.00,-8.00,0,299.97,303.58,0.0,0.0,0.000,364118.2,364118.2,29519,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459845951,348627.00
04/05/2016 04:45,2,0.000,ALERT,212.38,300.87,59.928,1459845903,"201051344000651","219011344069620",0.00,-10.00,0,299.07,302.68,0.0,0.0,0.000,356107.3,356107.3,29887,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459845952,348628.00
04/05/2016 04:45,2,0.000,ALERT,212.16,301.17,59.959,1459845903,"274151322000088","219011344069620",0.00,-7.00,0,299.67,303.58,0.0,0.0,0.000,609173.9,609173.9,18463,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459845954,348629.00
04/05/2016 04:45,2,0.000,ALERT,213.06,300.87,59.922,1459845903,"274151322000068","219011344069620",0.00,-7.00,0,299.67,302.98,0.0,0.0,0.000,509078.3,509078.3,19722,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459845956,348630.00
04/05/2016 04:45,2,0.000,ALERT,212.16,301.77,59.996,1459845903,"201051344001135","219011344069620",0.00,-8.00,0,299.97,303.58,0.0,0.0,0.000,352454.9,352454.9,29848,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459845958,348631.00
04/05/2016 04:45,2,0.000,ALERT,212.38,303.88,59.965,1459845903,"201051344000594","219011344069620",0.00,-8.00,0,301.47,305.68,0.0,0.0,0.000,359687.1,359687.1,25268,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459845960,348632.00
04/05/2016 04:45,2,0.000,ALERT,212.38,301.47,59.970,1459845903,"201051344001203","219011344069620",0.00,-8.50,0,299.37,304.48,0.0,0.0,0.000,359031.3,359031.3,29841,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459845961,348633.00
04/05/2016 04:45,2,0.000,ALERT,212.38,301.47,59.959,1459845903,"274151322000054","219011344069620",0.00,-7.00,0,300.27,304.18,0.0,0.0,0.000,622802.4,622802.4,18489,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459845963,348634.00
04/05/2016 04:45,2,0.000,ALERT,213.06,302.68,59.975,1459845903,"201051344000867","219011344069620",0.00,-7.00,0,300.87,305.68,0.0,0.0,0.000,348160.8,348160.8,25272,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459845965,348635.00
04/05/2016 04:45,2,0.000,ALERT,212.38,301.47,59.970,1459845903,"201051344001093","219011344069620",0.00,-6.00,0,299.37,302.68,0.0,0.0,0.000,357985.2,357985.2,29717,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459845967,348636.00
04/05/2016 04:45,2,0.000,ALERT,212.83,303.28,59.965,1459845903,"201051344000900","219011344069620",0.00,-8.50,0,301.47,305.08,0.0,0.0,0.000,363395.8,363395.8,24672,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459845968,348637.00
04/05/2016 04:45,2,0.000,ALERT,213.06,302.37,59.965,1459845903,"201051344000648","219011344069620",0.00,-9.00,0,301.17,305.38,0.0,0.0,0.000,355918.9,355918.9,24971,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459845970,348638.00
04/05/2016 04:45,2,0.000,ALERT,213.06,304.18,59.981,1459845903,"201051344000569","219011344069620",0.00,-8.00,0,302.37,306.28,0.0,0.0,0.000,364708.8,364708.8,24606,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459845972,348639.00
04/05/2016 04:45,2,0.000,ALERT,212.83,303.58,59.981,1459845903,"201051344000983","219011344069620",0.00,-7.00,0,301.77,305.68,0.0,0.0,0.000,356288.7,356288.7,25076,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459845974,348640.00
04/05/2016 04:45,2,0.000,ALERT,213.06,303.28,59.938,1459845903,"201051344001158","219011344069620",0.00,-8.50,0,301.47,305.08,0.0,0.0,0.000,351385.4,351385.4,25327,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459845976,348641.00
04/05/2016 04:45,2,0.000,ALERT,213.29,303.88,60.002,1459845903,"201051344000576","219011344069620",0.00,-8.00,0,302.07,305.68,0.0,0.0,0.000,357877.6,357877.6,24744,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459845977,348642.00
04/05/2016 04:45,2,0.000,ALERT,212.38,300.57,59.970,1459845903,"274151322000087","219011344069620",0.00,-8.00,0,299.07,302.98,0.0,0.0,0.000,597123.5,597123.5,18558,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459845979,348643.00
04/05/2016 05:00,2,0.000,ALERT,212.83,302.68,60.007,1459846803,"201051344000645","219011344069620",0.00,-7.00,0,301.47,305.38,0.0,0.0,0.000,357394.7,357394.7,24888,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459846805,348644.00
04/05/2016 05:00,2,0.000,ALERT,212.16,301.47,59.991,1459846803,"274151322000085","219011344069620",0.00,-9.00,0,299.97,303.28,0.0,0.0,0.000,625692.8,625692.8,18502,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459846807,348645.00
04/05/2016 05:00,2,0.000,ALERT,213.51,302.98,59.949,1459846803,"201051344000633","219011344069620",0.00,-8.50,0,299.67,305.08,0.0,0.0,0.000,348370.6,348370.6,25341,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459846809,348646.00
04/05/2016 05:00,2,0.000,ALERT,213.06,303.58,60.007,1459846803,"201051344000469","219011344069620",0.00,-8.50,0,300.57,305.08,0.0,0.0,0.000,349535.6,349535.6,25295,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459846811,348647.00
04/05/2016 05:00,2,0.000,ALERT,212.16,301.17,59.986,1459846803,"201051344000646","219011344069620",0.00,-8.50,0,298.47,302.98,0.0,0.0,0.000,354100.7,354100.7,29850,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459846813,348648.00
04/05/2016 05:00,2,0.000,ALERT,211.93,301.47,59.986,1459846803,"274151322000052","219011344069620",0.00,-8.50,0,299.67,303.58,0.0,0.0,0.000,634372.2,634372.2,18722,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459846815,348649.00
04/05/2016 05:00,2,0.000,ALERT,212.38,301.47,59.986,1459846803,"201051344000585","219011344069620",0.00,-7.00,0,298.77,303.28,0.0,0.0,0.000,359725.0,359725.0,29860,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459846816,348650.00
04/05/2016 05:00,2,0.000,ALERT,212.16,301.47,59.975,1459846803,"201051344001230","219011344069620",0.00,-8.00,0,299.37,303.28,0.0,0.0,0.000,358011.5,358011.5,29647,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459846818,348651.00
04/05/2016 05:00,2,0.000,ALERT,212.61,302.07,59.991,1459846803,"201051344000582","219011344069620",0.00,-9.00,0,299.97,303.88,0.0,0.0,0.000,351626.1,351626.1,29826,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459846820,348652.00
04/05/2016 05:00,2,0.000,ALERT,211.70,301.17,59.949,1459846803,"201051344000955","219011344069620",0.00,-8.00,0,299.07,303.28,0.0,0.0,0.000,362817.9,362817.9,29762,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459846822,348653.00
04/05/2016 05:00,2,0.000,ALERT,211.93,300.87,59.981,1459846803,"274151322000094","219011344069620",0.00,-10.00,0,299.37,302.68,0.0,0.0,0.000,509121.2,509121.2,19528,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459846824,348654.00
04/05/2016 05:00,2,0.000,ALERT,212.61,303.88,60.012,1459846803,"201051344000579","219011344069620",0.00,-7.00,0,302.07,305.98,0.0,0.0,0.000,362876.9,362876.9,5368,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459846826,348655.00
04/05/2016 05:00,2,0.000,ALERT,212.16,301.77,59.981,1459846803,"201051344000890","219011344069620",0.00,-8.00,0,299.67,304.48,0.0,0.0,0.000,360114.8,360114.8,29789,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459846827,348656.00
04/05/2016 05:00,2,0.000,ALERT,212.16,301.17,59.981,1459846803,"201051344000438","219011344069620",0.00,-9.00,0,299.07,303.58,0.0,0.0,0.000,362282.4,362282.4,29786,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459846829,348657.00
04/05/2016 05:00,2,0.000,ALERT,212.38,300.57,59.975,1459846803,"201051344000417","219011344069620",0.00,-8.50,0,298.47,302.68,0.0,0.0,0.000,355626.5,355626.5,29939,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459846831,348658.00
04/05/2016 05:00,2,0.000,ALERT,212.16,301.47,59.965,1459846803,"274151322000083","219011344069620",0.00,-8.50,0,300.27,303.88,0.0,0.0,0.000,628770.5,628770.5,18771,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459846833,348659.00
04/05/2016 05:00,2,0.000,ALERT,212.61,300.87,59.975,1459846803,"274151322000076","219011344069620",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,668986.2,668986.2,18780,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459846835,348660.00
04/05/2016 05:00,2,0.000,ALERT,212.83,303.88,59.981,1459846803,"201051344000868","219011344069620",0.00,-8.50,0,302.07,306.28,0.0,0.0,0.000,348818.7,348818.7,25028,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459846836,348661.00
04/05/2016 05:00,2,0.000,ALERT,212.16,302.07,59.996,1459846803,"274151322000095","219011344069620",0.00,-10.00,0,301.17,304.18,0.0,0.0,0.000,662117.5,662117.5,18675,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459846838,348662.00
04/05/2016 05:00,2,0.000,ALERT,212.38,302.68,59.981,1459846803,"201051344000988","219011344069620",0.00,-7.00,0,299.07,304.78,0.0,0.0,0.000,346117.1,346117.1,25318,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459846840,348663.00
04/05/2016 05:00,2,0.000,ALERT,211.93,300.57,59.981,1459846803,"201051344001025","219011344069620",0.00,-8.50,0,298.47,303.88,0.0,0.0,0.000,359788.1,359788.1,29839,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459846842,348664.00
04/05/2016 05:00,2,0.000,ALERT,212.38,302.98,59.986,1459846803,"201051344000458","219011344069620",0.00,-6.00,0,301.47,305.98,0.0,0.0,0.000,356565.3,356565.3,25243,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459846844,348665.00
04/05/2016 05:00,2,0.000,ALERT,213.06,302.98,59.975,1459846803,"201051344000853","219011344069620",0.00,-8.50,0,301.17,305.38,0.0,0.0,0.000,355020.5,355020.5,24837,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459846846,348666.00
04/05/2016 05:00,2,0.000,ALERT,212.61,301.17,60.012,1459846803,"201051344000685","219011344069620",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,361886.0,361886.0,29658,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459846847,348667.00
04/05/2016 05:00,2,0.000,ALERT,212.38,300.57,59.970,1459846803,"201051344000917","219011344069620",0.00,-6.50,0,297.87,302.68,0.0,0.0,0.000,359095.4,359095.4,29664,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459846849,348668.00
04/05/2016 05:00,2,0.000,ALERT,212.38,301.17,59.975,1459846803,"201051344001145","219011344069620",0.00,-8.50,0,299.37,303.88,0.0,0.0,0.000,364118.2,364118.2,29521,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459846851,348669.00
04/05/2016 05:00,2,0.000,ALERT,212.16,300.57,59.970,1459846803,"201051344000651","219011344069620",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,356107.3,356107.3,29889,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459846853,348670.00
04/05/2016 05:00,2,0.000,ALERT,211.70,301.17,59.959,1459846803,"274151322000088","219011344069620",0.00,-7.00,0,299.37,302.68,0.0,0.0,0.000,609173.9,609173.9,18465,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459846854,348671.00
04/05/2016 05:00,2,0.000,ALERT,212.83,300.57,59.970,1459846803,"274151322000068","219011344069620",0.00,-7.00,0,299.37,302.37,0.0,0.0,0.000,509078.3,509078.3,19724,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459846856,348672.00
04/05/2016 05:00,2,0.000,ALERT,211.70,300.87,59.975,1459846803,"201051344001135","219011344069620",0.00,-8.50,0,299.07,303.88,0.0,0.0,0.000,352454.9,352454.9,29850,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459846858,348673.00
