ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/05/2016 05:00,2,0.000,ALERT,212.16,303.28,59.970,1459846803,"201051344000594","219011344069620",0.00,-8.00,0,301.17,305.38,0.0,0.0,0.000,359687.1,359687.1,25270,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459846860,348674.00
04/05/2016 05:00,2,0.000,ALERT,212.16,300.57,60.018,1459846803,"201051344001203","219011344069620",0.00,-8.50,0,298.77,304.78,0.0,0.0,0.000,359031.3,359031.3,29843,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459846862,348675.00
04/05/2016 05:00,2,0.000,ALERT,211.93,301.47,59.970,1459846803,"274151322000054","219011344069620",0.00,-7.00,0,299.67,303.28,0.0,0.0,0.000,622802.4,622802.4,18491,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459846863,348676.00
04/05/2016 05:00,2,0.000,ALERT,212.83,302.37,59.975,1459846803,"201051344000867","219011344069620",0.00,-6.50,0,300.57,305.38,0.0,0.0,0.000,348160.8,348160.8,25274,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459846865,348677.00
04/05/2016 05:00,2,0.000,ALERT,211.93,300.87,59.975,1459846803,"201051344001093","219011344069620",0.00,-6.50,0,298.77,302.98,0.0,0.0,0.000,357985.2,357985.2,29719,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459846867,348678.00
04/05/2016 05:00,2,0.000,ALERT,212.38,302.98,59.954,1459846803,"201051344000900","219011344069620",0.00,-8.50,0,300.87,305.08,0.0,0.0,0.000,363395.8,363395.8,24674,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459846869,348679.00
04/05/2016 05:00,2,0.000,ALERT,212.61,302.07,59.954,1459846803,"201051344000648","219011344069620",0.00,-9.00,0,300.57,305.08,0.0,0.0,0.000,355918.9,355918.9,24973,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459846871,348680.00
04/05/2016 05:00,2,0.000,ALERT,212.83,303.58,59.949,1459846803,"201051344000569","219011344069620",0.00,-8.00,0,301.77,306.28,0.0,0.0,0.000,364708.8,364708.8,24608,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459846873,348681.00
04/05/2016 05:00,2,0.000,ALERT,212.38,302.98,59.928,1459846803,"201051344000983","219011344069620",0.00,-7.00,0,301.47,305.68,0.0,0.0,0.000,356288.7,356288.7,25078,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459846874,348682.00
04/05/2016 05:00,2,0.000,ALERT,212.83,302.68,59.981,1459846803,"201051344001158","219011344069620",0.00,-8.50,0,300.87,304.78,0.0,0.0,0.000,351385.4,351385.4,25329,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459846876,348683.00
04/05/2016 05:00,2,0.000,ALERT,213.06,303.58,59.970,1459846803,"201051344000576","219011344069620",0.00,-8.00,0,301.47,305.38,0.0,0.0,0.000,357877.6,357877.6,24746,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459846878,348684.00
04/05/2016 05:00,2,0.000,ALERT,211.93,300.57,59.959,1459846803,"274151322000087","219011344069620",0.00,-8.00,0,298.77,302.37,0.0,0.0,0.000,597123.5,597123.5,18560,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459846880,348685.00
04/05/2016 05:15,2,0.000,ALERT,212.61,302.37,59.981,1459847703,"201051344000645","219011344069620",0.00,-7.00,0,301.17,305.08,0.0,0.0,0.000,357394.7,357394.7,24890,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459847705,348686.00
04/05/2016 05:15,2,0.000,ALERT,211.93,300.27,59.975,1459847703,"274151322000085","219011344069620",0.00,-8.50,0,298.47,303.28,0.0,0.0,0.000,625692.8,625692.8,18504,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459847707,348687.00
04/05/2016 05:15,2,0.000,ALERT,213.06,302.37,59.975,1459847703,"201051344000633","219011344069620",0.00,-8.50,0,299.67,304.48,0.0,0.0,0.000,348370.6,348370.6,25343,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459847709,348688.00
04/05/2016 05:15,2,0.000,ALERT,212.38,302.68,59.965,1459847703,"201051344000469","219011344069620",0.00,-8.50,0,300.27,304.48,0.0,0.0,0.000,349535.6,349535.6,25297,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459847711,348689.00
04/05/2016 05:15,2,0.000,ALERT,211.70,300.57,59.965,1459847703,"201051344000646","219011344069620",0.00,-8.50,0,298.77,302.98,0.0,0.0,0.000,354100.7,354100.7,29852,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459847712,348690.00
04/05/2016 05:15,2,0.000,ALERT,211.48,300.57,59.965,1459847703,"274151322000052","219011344069620",0.00,-8.50,0,298.47,303.58,0.0,0.0,0.000,634372.2,634372.2,18724,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459847714,348691.00
04/05/2016 05:15,2,0.000,ALERT,211.93,300.57,59.959,1459847703,"201051344000585","219011344069620",0.00,-8.00,0,298.77,302.68,0.0,0.0,0.000,359725.0,359725.0,29862,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459847716,348692.00
04/05/2016 05:15,2,0.000,ALERT,211.93,300.87,59.970,1459847703,"201051344001230","219011344069620",0.00,-8.00,0,299.37,302.98,0.0,0.0,0.000,358011.5,358011.5,29649,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459847718,348693.00
04/05/2016 05:15,2,0.000,ALERT,212.16,301.17,59.959,1459847703,"201051344000582","219011344069620",0.00,-9.00,0,299.97,303.28,0.0,0.0,0.000,351626.1,351626.1,29828,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459847720,348694.00
04/05/2016 05:15,2,0.000,ALERT,211.25,299.97,59.970,1459847703,"201051344000955","219011344069620",0.00,-8.50,0,299.07,302.68,0.0,0.0,0.000,362817.9,362817.9,29764,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459847722,348695.00
04/05/2016 05:15,2,0.000,ALERT,211.70,300.27,59.959,1459847703,"274151322000094","219011344069620",0.00,-10.00,0,298.17,302.07,0.0,0.0,0.000,509121.2,509121.2,19530,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459847723,348696.00
04/05/2016 05:15,2,0.000,ALERT,212.38,302.98,59.996,1459847703,"201051344000579","219011344069620",0.00,-8.00,0,301.47,305.38,0.0,0.0,0.000,362876.9,362876.9,5370,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459847725,348697.00
04/05/2016 05:15,2,0.000,ALERT,211.48,300.57,59.970,1459847703,"201051344000890","219011344069620",0.00,-8.00,0,299.67,303.88,0.0,0.0,0.000,360114.8,360114.8,29791,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459847727,348698.00
04/05/2016 05:15,2,0.000,ALERT,211.93,300.27,59.970,1459847703,"201051344000438","219011344069620",0.00,-9.00,0,299.37,303.28,0.0,0.0,0.000,362282.4,362282.4,29788,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459847729,348699.00
04/05/2016 05:15,2,0.000,ALERT,211.93,299.97,59.970,1459847703,"201051344000417","219011344069620",0.00,-7.00,0,298.77,302.37,0.0,0.0,0.000,355626.5,355626.5,29941,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459847731,348700.00
04/05/2016 05:15,2,0.000,ALERT,211.48,300.87,59.938,1459847703,"274151322000083","219011344069620",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,628770.5,628770.5,18773,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459847733,348701.00
04/05/2016 05:15,2,0.000,ALERT,212.16,300.87,59.975,1459847703,"274151322000076","219011344069620",0.00,-8.00,0,298.47,303.28,0.0,0.0,0.000,668986.2,668986.2,18782,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459847734,348702.00
04/05/2016 05:15,2,0.000,ALERT,212.16,302.98,60.012,1459847703,"201051344000868","219011344069620",0.00,-8.00,0,302.07,305.38,0.0,0.0,0.000,348818.7,348818.7,25030,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459847736,348703.00
04/05/2016 05:15,2,0.000,ALERT,211.48,301.17,59.938,1459847703,"274151322000095","219011344069620",0.00,-10.00,0,299.97,303.58,0.0,0.0,0.000,662117.5,662117.5,18677,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459847738,348704.00
04/05/2016 05:15,2,0.000,ALERT,211.93,302.07,60.018,1459847703,"201051344000988","219011344069620",0.00,-8.00,0,298.47,304.48,0.0,0.0,0.000,346117.1,346117.1,25320,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459847740,348705.00
04/05/2016 05:15,2,0.000,ALERT,211.48,299.37,59.981,1459847703,"201051344001025","219011344069620",0.00,-9.00,0,298.47,303.28,0.0,0.0,0.000,359788.1,359788.1,29841,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459847742,348706.00
04/05/2016 05:15,2,0.000,ALERT,212.16,302.37,59.981,1459847703,"201051344000458","219011344069620",0.00,-6.00,0,301.17,305.38,0.0,0.0,0.000,356565.3,356565.3,25245,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459847743,348707.00
04/05/2016 05:15,2,0.000,ALERT,212.83,302.07,59.975,1459847703,"201051344000853","219011344069620",0.00,-8.00,0,300.87,304.78,0.0,0.0,0.000,355020.5,355020.5,24839,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459847745,348708.00
04/05/2016 05:15,2,0.000,ALERT,212.16,300.27,59.975,1459847703,"201051344000685","219011344069620",0.00,-8.50,0,299.07,302.98,0.0,0.0,0.000,361886.0,361886.0,29660,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459847747,348709.00
04/05/2016 05:15,2,0.000,ALERT,211.93,299.97,59.975,1459847703,"201051344000917","219011344069620",0.00,-6.50,0,297.87,302.07,0.0,0.0,0.000,359095.4,359095.4,29666,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459847749,348710.00
04/05/2016 05:15,2,0.000,ALERT,212.16,300.57,59.944,1459847703,"201051344001145","219011344069620",0.00,-8.50,0,299.07,302.98,0.0,0.0,0.000,364118.2,364118.2,29523,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459847751,348711.00
04/05/2016 05:15,2,0.000,ALERT,211.93,299.97,59.981,1459847703,"201051344000651","219011344069620",0.00,-10.00,0,298.47,302.07,0.0,0.0,0.000,356107.3,356107.3,29891,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459847752,348712.00
04/05/2016 05:15,2,0.000,ALERT,211.25,300.27,59.959,1459847703,"274151322000088","219011344069620",0.00,-8.00,0,298.17,302.37,0.0,0.0,0.000,609173.9,609173.9,18467,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459847754,348713.00
04/05/2016 05:15,2,0.000,ALERT,212.38,299.97,59.981,1459847703,"274151322000068","219011344069620",0.00,-7.00,0,298.17,301.77,0.0,0.0,0.000,509078.3,509078.3,19726,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459847756,348714.00
04/05/2016 05:15,2,0.000,ALERT,211.25,300.27,59.981,1459847703,"201051344001135","219011344069620",0.00,-8.50,0,299.37,302.98,0.0,0.0,0.000,352454.9,352454.9,29852,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459847758,348715.00
04/05/2016 05:15,2,0.000,ALERT,211.93,303.28,59.986,1459847703,"201051344000594","219011344069620",0.00,-8.00,0,300.87,304.78,0.0,0.0,0.000,359687.1,359687.1,25272,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459847760,348716.00
04/05/2016 05:15,2,0.000,ALERT,211.48,299.37,59.981,1459847703,"201051344001203","219011344069620",0.00,-8.50,0,298.77,303.88,0.0,0.0,0.000,359031.3,359031.3,29845,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459847761,348717.00
04/05/2016 05:15,2,0.000,ALERT,211.48,300.27,59.981,1459847703,"274151322000054","219011344069620",0.00,-7.00,0,298.47,302.98,0.0,0.0,0.000,622802.4,622802.4,18493,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459847763,348718.00
04/05/2016 05:15,2,0.000,ALERT,212.61,302.37,59.996,1459847703,"201051344000867","219011344069620",0.00,-6.50,0,300.27,304.78,0.0,0.0,0.000,348160.8,348160.8,25276,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459847765,348719.00
04/05/2016 05:15,2,0.000,ALERT,211.48,300.27,59.996,1459847703,"201051344001093","219011344069620",0.00,-6.50,0,298.77,302.07,0.0,0.0,0.000,357985.2,357985.2,29721,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459847767,348720.00
04/05/2016 05:15,2,0.000,ALERT,212.16,302.98,59.944,1459847703,"201051344000900","219011344069620",0.00,-8.50,0,300.57,304.48,0.0,0.0,0.000,363395.8,363395.8,24676,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459847769,348721.00
04/05/2016 05:15,2,0.000,ALERT,212.38,301.77,59.981,1459847703,"201051344000648","219011344069620",0.00,-9.00,0,300.27,304.48,0.0,0.0,0.000,355918.9,355918.9,24975,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459847770,348722.00
04/05/2016 05:15,2,0.000,ALERT,212.16,303.28,59.986,1459847703,"201051344000569","219011344069620",0.00,-8.00,0,301.77,305.38,0.0,0.0,0.000,364708.8,364708.8,24610,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459847772,348723.00
04/05/2016 05:15,2,0.000,ALERT,212.16,302.98,59.986,1459847703,"201051344000983","219011344069620",0.00,-8.00,0,301.17,305.08,0.0,0.0,0.000,356288.7,356288.7,25080,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459847774,348724.00
04/05/2016 05:15,2,0.000,ALERT,212.38,302.98,59.981,1459847703,"201051344001158","219011344069620",0.00,-8.50,0,300.57,304.48,0.0,0.0,0.000,351385.4,351385.4,25331,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459847776,348725.00
04/05/2016 05:15,2,0.000,ALERT,212.61,303.28,59.981,1459847703,"201051344000576","219011344069620",0.00,-8.00,0,301.17,304.78,0.0,0.0,0.000,357877.6,357877.6,24748,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459847778,348726.00
04/05/2016 05:15,2,0.000,ALERT,211.70,299.37,59.970,1459847703,"274151322000087","219011344069620",0.00,-8.00,0,297.87,301.77,0.0,0.0,0.000,597123.5,597123.5,18562,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459847780,348727.00
04/05/2016 05:30,2,0.000,ALERT,212.61,302.68,59.996,1459848603,"201051344000645","219011344069620",0.00,-7.00,0,300.27,304.18,0.0,0.0,0.000,357394.7,357394.7,24892,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459848605,348728.00
04/05/2016 05:30,2,0.000,ALERT,211.48,299.37,59.991,1459848603,"274151322000085","219011344069620",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,625692.8,625692.8,18506,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459848607,348729.00
04/05/2016 05:30,2,0.000,ALERT,212.83,302.37,59.991,1459848603,"201051344000633","219011344069620",0.00,-8.50,0,298.77,303.88,0.0,0.0,0.000,348370.6,348370.6,25345,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459848609,348730.00
04/05/2016 05:30,2,0.000,ALERT,212.16,302.37,59.986,1459848603,"201051344000469","219011344069620",0.00,-8.50,0,299.37,304.18,0.0,0.0,0.000,349535.6,349535.6,25299,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459848611,348731.00
04/05/2016 05:30,2,0.000,ALERT,211.03,299.67,60.002,1459848603,"201051344000646","219011344069620",0.00,-8.50,0,297.26,301.77,0.0,0.0,0.000,354100.7,354100.7,29854,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459848612,348732.00
04/05/2016 05:30,2,0.000,ALERT,211.25,300.57,59.981,1459848603,"274151322000052","219011344069620",0.00,-8.50,0,297.87,302.37,0.0,0.0,0.000,634372.2,634372.2,18726,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459848614,348733.00
04/05/2016 05:30,2,0.000,ALERT,211.48,299.97,59.986,1459848603,"201051344000585","219011344069620",0.00,-7.00,0,297.26,302.07,0.0,0.0,0.000,359725.0,359725.0,29864,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459848616,348734.00
04/05/2016 05:30,2,0.000,ALERT,211.25,299.97,60.028,1459848603,"201051344001230","219011344069620",0.00,-8.00,0,298.17,302.07,0.0,0.0,0.000,358011.5,358011.5,29651,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459848618,348735.00
04/05/2016 05:30,2,0.000,ALERT,211.93,300.57,59.975,1459848603,"201051344000582","219011344069620",0.00,-9.00,0,298.47,302.68,0.0,0.0,0.000,351626.1,351626.1,29830,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459848619,348736.00
04/05/2016 05:30,2,0.000,ALERT,210.80,299.37,59.986,1459848603,"201051344000955","219011344069620",0.00,-8.50,0,297.87,301.77,0.0,0.0,0.000,362817.9,362817.9,29766,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459848621,348737.00
04/05/2016 05:30,2,0.000,ALERT,211.48,299.37,59.981,1459848603,"274151322000094","219011344069620",0.00,-10.00,0,297.57,301.47,0.0,0.0,0.000,509121.2,509121.2,19532,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459848623,348738.00
04/05/2016 05:30,2,0.000,ALERT,211.93,302.98,59.986,1459848603,"201051344000579","219011344069620",0.00,-8.00,0,300.87,304.78,0.0,0.0,0.000,362876.9,362876.9,5372,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459848625,348739.00
04/05/2016 05:30,2,0.000,ALERT,211.25,299.67,59.975,1459848603,"201051344000890","219011344069620",0.00,-7.00,0,298.17,302.98,0.0,0.0,0.000,360114.8,360114.8,29793,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459848627,348740.00
04/05/2016 05:30,2,0.000,ALERT,211.48,299.37,59.981,1459848603,"201051344000438","219011344069620",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,362282.4,362282.4,29790,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459848629,348741.00
04/05/2016 05:30,2,0.000,ALERT,211.48,299.07,59.991,1459848603,"201051344000417","219011344069620",0.00,-8.50,0,297.26,301.17,0.0,0.0,0.000,355626.5,355626.5,29943,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459848630,348742.00
04/05/2016 05:30,2,0.000,ALERT,211.70,300.27,59.970,1459848603,"274151322000083","219011344069620",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,628770.5,628770.5,18775,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459848632,348743.00
04/05/2016 05:30,2,0.000,ALERT,212.16,299.97,59.981,1459848603,"274151322000076","219011344069620",0.00,-8.50,0,298.17,302.68,0.0,0.0,0.000,668986.2,668986.2,18784,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459848634,348744.00
04/05/2016 05:30,2,0.000,ALERT,211.93,302.98,59.986,1459848603,"201051344000868","219011344069620",0.00,-7.00,0,300.87,305.08,0.0,0.0,0.000,348818.7,348818.7,25032,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459848636,348745.00
04/05/2016 05:30,2,0.000,ALERT,211.48,300.87,59.981,1459848603,"274151322000095","219011344069620",0.00,-10.00,0,299.37,302.98,0.0,0.0,0.000,662117.5,662117.5,18679,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459848638,348746.00
04/05/2016 05:30,2,0.000,ALERT,211.70,302.07,59.949,1459848603,"201051344000988","219011344069620",0.00,-7.00,0,297.57,303.88,0.0,0.0,0.000,346117.1,346117.1,25322,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459848640,348747.00
04/05/2016 05:30,2,0.000,ALERT,211.03,298.77,59.970,1459848603,"201051344001025","219011344069620",0.00,-8.50,0,297.26,302.68,0.0,0.0,0.000,359788.1,359788.1,29843,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459848641,348748.00
04/05/2016 05:30,2,0.000,ALERT,211.93,302.37,59.970,1459848603,"201051344000458","219011344069620",0.00,-6.00,0,300.57,305.08,0.0,0.0,0.000,356565.3,356565.3,25247,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459848643,348749.00
04/05/2016 05:30,2,0.000,ALERT,212.61,302.07,59.975,1459848603,"201051344000853","219011344069620",0.00,-8.00,0,300.27,304.18,0.0,0.0,0.000,355020.5,355020.5,24841,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459848645,348750.00
04/05/2016 05:30,2,0.000,ALERT,211.70,299.37,59.975,1459848603,"201051344000685","219011344069620",0.00,-8.00,0,297.57,302.07,0.0,0.0,0.000,361886.0,361886.0,29662,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459848647,348751.00
04/05/2016 05:30,2,0.000,ALERT,211.48,299.07,59.970,1459848603,"201051344000917","219011344069620",0.00,-6.50,0,296.66,301.47,0.0,0.0,0.000,359095.4,359095.4,29668,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459848648,348752.00
04/05/2016 05:30,2,0.000,ALERT,211.70,299.67,59.991,1459848603,"201051344001145","219011344069620",0.00,-8.00,0,298.17,302.68,0.0,0.0,0.000,364118.2,364118.2,29525,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459848650,348753.00
04/05/2016 05:30,2,0.000,ALERT,211.25,298.77,59.965,1459848603,"201051344000651","219011344069620",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,356107.3,356107.3,29893,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459848652,348754.00
04/05/2016 05:30,2,0.000,ALERT,210.80,298.77,59.965,1459848603,"274151322000088","219011344069620",0.00,-7.00,0,297.57,301.77,0.0,0.0,0.000,609173.9,609173.9,18469,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459848654,348755.00
04/05/2016 05:30,2,0.000,ALERT,211.93,298.77,59.954,1459848603,"274151322000068","219011344069620",0.00,-7.00,0,297.57,301.47,0.0,0.0,0.000,509078.3,509078.3,19728,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459848656,348756.00
04/05/2016 05:30,2,0.000,ALERT,210.80,299.37,59.970,1459848603,"201051344001135","219011344069620",0.00,-8.50,0,297.87,302.37,0.0,0.0,0.000,352454.9,352454.9,29854,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459848657,348757.00
04/05/2016 05:30,2,0.000,ALERT,211.48,302.37,59.965,1459848603,"201051344000594","219011344069620",0.00,-8.00,0,299.97,304.48,0.0,0.0,0.000,359687.1,359687.1,25274,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459848659,348758.00
04/05/2016 05:30,2,0.000,ALERT,211.25,298.77,59.975,1459848603,"201051344001203","219011344069620",0.00,-8.50,0,297.57,303.28,0.0,0.0,0.000,359031.3,359031.3,29847,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459848661,348759.00
04/05/2016 05:30,2,0.000,ALERT,210.80,300.27,59.959,1459848603,"274151322000054","219011344069620",0.00,-7.00,0,297.87,302.37,0.0,0.0,0.000,622802.4,622802.4,18495,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459848663,348760.00
04/05/2016 05:30,2,0.000,ALERT,212.16,301.77,59.928,1459848603,"201051344000867","219011344069620",0.00,-7.00,0,299.67,304.48,0.0,0.0,0.000,348160.8,348160.8,25278,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459848665,348761.00
04/05/2016 05:30,2,0.000,ALERT,211.03,299.07,59.975,1459848603,"201051344001093","219011344069620",0.00,-6.50,0,297.57,301.47,0.0,0.0,0.000,357985.2,357985.2,29723,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459848666,348762.00
04/05/2016 05:30,2,0.000,ALERT,211.48,301.77,59.975,1459848603,"201051344000900","219011344069620",0.00,-8.00,0,299.67,304.18,0.0,0.0,0.000,363395.8,363395.8,24678,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459848668,348763.00
04/05/2016 05:30,2,0.000,ALERT,211.93,301.17,59.975,1459848603,"201051344000648","219011344069620",0.00,-9.00,0,299.67,304.18,0.0,0.0,0.000,355918.9,355918.9,24977,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459848670,348764.00
04/05/2016 05:30,2,0.000,ALERT,211.93,302.68,59.975,1459848603,"201051344000569","219011344069620",0.00,-8.00,0,300.87,305.38,0.0,0.0,0.000,364708.8,364708.8,24612,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459848672,348765.00
04/05/2016 05:30,2,0.000,ALERT,211.48,301.77,59.975,1459848603,"201051344000983","219011344069620",0.00,-8.00,0,300.57,304.78,0.0,0.0,0.000,356288.7,356288.7,25082,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459848674,348766.00
04/05/2016 05:30,2,0.000,ALERT,211.93,302.07,59.986,1459848603,"201051344001158","219011344069620",0.00,-8.50,0,299.97,304.18,0.0,0.0,0.000,351385.4,351385.4,25333,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459848675,348767.00
04/05/2016 05:30,2,0.000,ALERT,212.16,302.37,59.938,1459848603,"201051344000576","219011344069620",0.00,-8.00,0,300.57,304.48,0.0,0.0,0.000,357877.6,357877.6,24750,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459848677,348768.00
04/05/2016 05:30,2,0.000,ALERT,211.25,298.77,59.928,1459848603,"274151322000087","219011344069620",0.00,-8.00,0,297.26,301.17,0.0,0.0,0.000,597123.5,597123.5,18564,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459848679,348769.00
04/05/2016 05:45,2,0.000,ALERT,211.93,301.77,60.039,1459849503,"201051344000645","219011344069620",0.00,-7.00,0,299.97,304.18,0.0,0.0,0.000,357394.7,357394.7,24894,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459849505,348770.00
04/05/2016 05:45,2,0.000,ALERT,210.80,299.07,59.991,1459849503,"274151322000085","219011344069620",0.00,-8.50,0,296.96,301.77,0.0,0.0,0.000,625692.8,625692.8,18508,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459849507,348771.00
04/05/2016 05:45,2,0.000,ALERT,212.16,301.47,59.991,1459849503,"201051344000633","219011344069620",0.00,-8.50,0,298.17,303.88,0.0,0.0,0.000,348370.6,348370.6,25347,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459849509,348772.00
04/05/2016 05:45,2,0.000,ALERT,211.70,301.77,60.039,1459849503,"201051344000469","219011344069620",0.00,-8.50,0,299.07,303.88,0.0,0.0,0.000,349535.6,349535.6,25301,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459849511,348773.00
04/05/2016 05:45,2,0.000,ALERT,210.57,298.77,59.975,1459849503,"201051344000646","219011344069620",0.00,-8.50,0,297.26,301.17,0.0,0.0,0.000,354100.7,354100.7,29856,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459849512,348774.00
04/05/2016 05:45,2,0.000,ALERT,210.80,299.67,59.981,1459849503,"274151322000052","219011344069620",0.00,-8.50,0,296.96,302.07,0.0,0.0,0.000,634372.2,634372.2,18728,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459849514,348775.00
04/05/2016 05:45,2,0.000,ALERT,211.25,299.07,59.986,1459849503,"201051344000585","219011344069620",0.00,-7.00,0,297.26,301.47,0.0,0.0,0.000,359725.0,359725.0,29866,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459849516,348776.00
04/05/2016 05:45,2,0.000,ALERT,211.03,299.37,59.996,1459849503,"201051344001230","219011344069620",0.00,-8.00,0,297.87,301.17,0.0,0.0,0.000,358011.5,358011.5,29653,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459849518,348777.00
04/05/2016 05:45,2,0.000,ALERT,211.70,299.97,59.981,1459849503,"201051344000582","219011344069620",0.00,-9.00,0,298.47,301.77,0.0,0.0,0.000,351626.1,351626.1,29832,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459849520,348778.00
04/05/2016 05:45,2,0.000,ALERT,210.57,298.77,60.018,1459849503,"201051344000955","219011344069620",0.00,-8.50,0,297.57,301.47,0.0,0.0,0.000,362817.9,362817.9,29768,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459849521,348779.00
04/05/2016 05:45,2,0.000,ALERT,210.80,298.47,59.981,1459849503,"274151322000094","219011344069620",0.00,-10.00,0,296.66,301.17,0.0,0.0,0.000,509121.2,509121.2,19534,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459849523,348780.00
04/05/2016 05:45,2,0.000,ALERT,211.70,302.37,60.012,1459849503,"201051344000579","219011344069620",0.00,-7.00,0,300.27,304.48,0.0,0.0,0.000,362876.9,362876.9,5374,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459849525,348781.00
04/05/2016 05:45,2,0.000,ALERT,211.03,299.37,59.965,1459849503,"201051344000890","219011344069620",0.00,-7.00,0,298.17,302.07,0.0,0.0,0.000,360114.8,360114.8,29795,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459849527,348782.00
04/05/2016 05:45,2,0.000,ALERT,211.03,298.77,59.981,1459849503,"201051344000438","219011344069620",0.00,-9.00,0,297.87,301.47,0.0,0.0,0.000,362282.4,362282.4,29792,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459849529,348783.00
04/05/2016 05:45,2,0.000,ALERT,211.25,298.17,59.991,1459849503,"201051344000417","219011344069620",0.00,-8.00,0,296.96,300.87,0.0,0.0,0.000,355626.5,355626.5,29945,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459849530,348784.00
04/05/2016 05:45,2,0.000,ALERT,211.25,299.37,59.991,1459849503,"274151322000083","219011344069620",0.00,-8.50,0,297.57,302.07,0.0,0.0,0.000,628770.5,628770.5,18777,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459849532,348785.00
04/05/2016 05:45,2,0.000,ALERT,211.70,299.37,59.981,1459849503,"274151322000076","219011344069620",0.00,-8.00,0,296.96,302.07,0.0,0.0,0.000,668986.2,668986.2,18786,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459849534,348786.00
04/05/2016 05:45,2,0.000,ALERT,211.48,302.37,59.975,1459849503,"201051344000868","219011344069620",0.00,-8.00,0,300.57,304.78,0.0,0.0,0.000,348818.7,348818.7,25034,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459849536,348787.00
04/05/2016 05:45,2,0.000,ALERT,211.03,300.27,59.991,1459849503,"274151322000095","219011344069620",0.00,-10.00,0,298.47,302.68,0.0,0.0,0.000,662117.5,662117.5,18681,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459849538,348788.00
04/05/2016 05:45,2,0.000,ALERT,211.25,301.47,59.986,1459849503,"201051344000988","219011344069620",0.00,-7.00,0,297.26,303.58,0.0,0.0,0.000,346117.1,346117.1,25324,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459849539,348789.00
04/05/2016 05:45,2,0.000,ALERT,210.80,297.87,59.991,1459849503,"201051344001025","219011344069620",0.00,-8.50,0,296.96,301.47,0.0,0.0,0.000,359788.1,359788.1,29845,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459849541,348790.00
04/05/2016 05:45,2,0.000,ALERT,211.48,301.77,59.986,1459849503,"201051344000458","219011344069620",0.00,-6.00,0,299.67,304.78,0.0,0.0,0.000,356565.3,356565.3,25249,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459849543,348791.00
04/05/2016 05:45,2,0.000,ALERT,212.16,301.47,60.023,1459849503,"201051344000853","219011344069620",0.00,-8.00,0,299.67,303.88,0.0,0.0,0.000,355020.5,355020.5,24843,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459849545,348792.00
04/05/2016 05:45,2,0.000,ALERT,211.25,298.77,59.991,1459849503,"201051344000685","219011344069620",0.00,-8.00,0,297.26,301.17,0.0,0.0,0.000,361886.0,361886.0,29664,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459849547,348793.00
04/05/2016 05:45,2,0.000,ALERT,211.03,298.17,59.981,1459849503,"201051344000917","219011344069620",0.00,-6.50,0,296.36,300.57,0.0,0.0,0.000,359095.4,359095.4,29670,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459849549,348794.00
04/05/2016 05:45,2,0.000,ALERT,211.25,299.07,59.959,1459849503,"201051344001145","219011344069620",0.00,-8.00,0,297.87,301.47,0.0,0.0,0.000,364118.2,364118.2,29527,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459849550,348795.00
04/05/2016 05:45,2,0.000,ALERT,211.03,297.87,59.975,1459849503,"201051344000651","219011344069620",0.00,-10.00,0,296.96,300.57,0.0,0.0,0.000,356107.3,356107.3,29895,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459849552,348796.00
04/05/2016 05:45,2,0.000,ALERT,210.35,298.17,59.981,1459849503,"274151322000088","219011344069620",0.00,-7.00,0,296.66,301.17,0.0,0.0,0.000,609173.9,609173.9,18471,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459849554,348797.00
04/05/2016 05:45,2,0.000,ALERT,211.70,298.47,59.975,1459849503,"274151322000068","219011344069620",0.00,-7.00,0,296.36,300.57,0.0,0.0,0.000,509078.3,509078.3,19730,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459849556,348798.00
04/05/2016 05:45,2,0.000,ALERT,210.57,298.77,59.954,1459849503,"201051344001135","219011344069620",0.00,-8.50,0,297.57,301.47,0.0,0.0,0.000,352454.9,352454.9,29856,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459849558,348799.00
04/05/2016 05:45,2,0.000,ALERT,211.25,302.07,59.949,1459849503,"201051344000594","219011344069620",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,359687.1,359687.1,25276,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459849559,348800.00
04/05/2016 05:45,2,0.000,ALERT,211.03,298.47,59.986,1459849503,"201051344001203","219011344069620",0.00,-8.50,0,296.96,302.37,0.0,0.0,0.000,359031.3,359031.3,29849,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459849561,348801.00
04/05/2016 05:45,2,0.000,ALERT,210.80,298.47,59.991,1459849503,"274151322000054","219011344069620",0.00,-7.00,0,297.26,302.07,0.0,0.0,0.000,622802.4,622802.4,18497,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459849563,348802.00
04/05/2016 05:45,2,0.000,ALERT,211.93,301.17,59.986,1459849503,"201051344000867","219011344069620",0.00,-7.00,0,299.07,303.88,0.0,0.0,0.000,348160.8,348160.8,25280,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459849565,348803.00
04/05/2016 05:45,2,0.000,ALERT,210.80,298.47,59.991,1459849503,"201051344001093","219011344069620",0.00,-6.50,0,297.26,300.87,0.0,0.0,0.000,357985.2,357985.2,29725,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459849567,348804.00
04/05/2016 05:45,2,0.000,ALERT,211.25,301.47,59.986,1459849503,"201051344000900","219011344069620",0.00,-8.50,0,299.37,303.28,0.0,0.0,0.000,363395.8,363395.8,24680,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459849569,348805.00
04/05/2016 05:45,2,0.000,ALERT,211.70,300.87,59.975,1459849503,"201051344000648","219011344069620",0.00,-9.00,0,299.07,303.58,0.0,0.0,0.000,355918.9,355918.9,24979,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459849570,348806.00
04/05/2016 05:45,2,0.000,ALERT,211.48,301.77,59.975,1459849503,"201051344000569","219011344069620",0.00,-8.00,0,300.27,304.48,0.0,0.0,0.000,364708.8,364708.8,24614,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459849572,348807.00
04/05/2016 05:45,2,0.000,ALERT,211.48,301.77,59.981,1459849503,"201051344000983","219011344069620",0.00,-7.00,0,299.97,303.88,0.0,0.0,0.000,356288.7,356288.7,25084,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459849574,348808.00
04/05/2016 05:45,2,0.000,ALERT,211.70,301.47,60.023,1459849503,"201051344001158","219011344069620",0.00,-8.50,0,299.37,303.28,0.0,0.0,0.000,351385.4,351385.4,25335,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459849576,348809.00
04/05/2016 05:45,2,0.000,ALERT,211.93,301.77,59.981,1459849503,"201051344000576","219011344069620",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,357877.6,357877.6,24752,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459849578,348810.00
04/05/2016 05:45,2,0.000,ALERT,210.80,297.57,59.944,1459849503,"274151322000087","219011344069620",0.00,-8.00,0,296.36,300.57,0.0,0.0,0.000,597123.5,597123.5,18566,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459849579,348811.00
04/05/2016 06:00,2,0.000,ALERT,211.70,300.87,60.018,1459850403,"201051344000645","219011344069620",0.00,-7.00,0,299.07,303.28,0.0,0.0,0.000,357394.7,357394.7,24896,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459850405,348812.00
04/05/2016 06:00,2,0.000,ALERT,210.57,298.47,60.012,1459850403,"274151322000085","219011344069620",0.00,-8.50,0,296.96,300.57,0.0,0.0,0.000,625692.8,625692.8,18510,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459850407,348813.00
04/05/2016 06:00,2,0.000,ALERT,211.93,300.87,60.018,1459850403,"201051344000633","219011344069620",0.00,-8.50,0,297.57,302.98,0.0,0.0,0.000,348370.6,348370.6,25349,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459850409,348814.00
04/05/2016 06:00,2,0.000,ALERT,211.48,301.17,60.034,1459850403,"201051344000469","219011344069620",0.00,-8.50,0,298.17,303.28,0.0,0.0,0.000,349535.6,349535.6,25303,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459850411,348815.00
04/05/2016 06:00,2,0.000,ALERT,211.03,299.67,59.975,1459850403,"201051344000646","219011344069620",0.00,-8.50,0,296.06,300.57,0.0,0.0,0.000,354100.7,354100.7,29858,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459850412,348816.00
04/05/2016 06:00,2,0.000,ALERT,210.35,298.47,59.981,1459850403,"274151322000052","219011344069620",0.00,-8.50,0,296.36,300.87,0.0,0.0,0.000,634372.2,634372.2,18730,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459850414,348817.00
04/05/2016 06:00,2,0.000,ALERT,211.48,299.97,60.018,1459850403,"201051344000585","219011344069620",0.00,-7.00,0,296.36,300.87,0.0,0.0,0.000,359725.0,359725.0,29868,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459850416,348818.00
