ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/05/2016 06:00,2,0.000,ALERT,211.25,299.97,60.002,1459850403,"201051344001230","219011344069620",0.00,-8.00,0,296.96,300.87,0.0,0.0,0.000,358011.5,358011.5,29655,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459850418,348819.00
04/05/2016 06:00,2,0.000,ALERT,211.70,300.57,60.007,1459850403,"201051344000582","219011344069620",0.00,-9.00,0,297.57,301.47,0.0,0.0,0.000,351626.1,351626.1,29834,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459850419,348820.00
04/05/2016 06:00,2,0.000,ALERT,210.80,299.67,59.991,1459850403,"201051344000955","219011344069620",0.00,-8.50,0,296.66,300.57,0.0,0.0,0.000,362817.9,362817.9,29770,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459850421,348821.00
04/05/2016 06:00,2,0.000,ALERT,210.80,298.17,59.991,1459850403,"274151322000094","219011344069620",0.00,-10.00,0,296.36,299.97,0.0,0.0,0.000,509121.2,509121.2,19536,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459850423,348822.00
04/05/2016 06:00,2,0.000,ALERT,211.25,301.77,59.996,1459850403,"201051344000579","219011344069620",0.00,-8.00,0,299.67,303.88,0.0,0.0,0.000,362876.9,362876.9,5376,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459850425,348823.00
04/05/2016 06:00,2,0.000,ALERT,211.03,299.37,60.039,1459850403,"201051344000438","219011344069620",0.00,-9.00,0,296.96,301.17,0.0,0.0,0.000,362282.4,362282.4,29794,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459850428,348824.00
04/05/2016 06:00,2,0.000,ALERT,211.25,298.77,60.007,1459850403,"201051344000417","219011344069620",0.00,-8.00,0,296.36,299.97,0.0,0.0,0.000,355626.5,355626.5,29947,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459850430,348825.00
04/05/2016 06:00,2,0.000,ALERT,210.80,299.67,59.991,1459850403,"274151322000083","219011344069620",0.00,-9.00,0,297.26,301.17,0.0,0.0,0.000,628770.5,628770.5,18779,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459850432,348826.00
04/05/2016 06:00,2,0.000,ALERT,211.25,299.07,59.986,1459850403,"274151322000076","219011344069620",0.00,-8.00,0,296.66,301.17,0.0,0.0,0.000,668986.2,668986.2,18788,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459850434,348827.00
04/05/2016 06:00,2,0.000,ALERT,211.25,302.07,59.996,1459850403,"201051344000868","219011344069620",0.00,-8.00,0,299.97,304.18,0.0,0.0,0.000,348818.7,348818.7,25036,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459850436,348828.00
04/05/2016 06:00,2,0.000,ALERT,210.57,299.67,59.991,1459850403,"274151322000095","219011344069620",0.00,-10.00,0,297.87,301.47,0.0,0.0,0.000,662117.5,662117.5,18683,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459850437,348829.00
04/05/2016 06:00,2,0.000,ALERT,211.03,300.57,59.991,1459850403,"201051344000988","219011344069620",0.00,-8.00,0,296.66,302.68,0.0,0.0,0.000,346117.1,346117.1,25326,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459850439,348830.00
04/05/2016 06:00,2,0.000,ALERT,211.03,298.77,59.954,1459850403,"201051344001025","219011344069620",0.00,-8.50,0,296.06,301.47,0.0,0.0,0.000,359788.1,359788.1,29847,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459850441,348831.00
04/05/2016 06:00,2,0.000,ALERT,211.25,301.17,59.986,1459850403,"201051344000458","219011344069620",0.00,-6.00,0,299.37,303.88,0.0,0.0,0.000,356565.3,356565.3,25251,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459850443,348832.00
04/05/2016 06:00,2,0.000,ALERT,211.70,300.87,59.986,1459850403,"201051344000853","219011344069620",0.00,-8.00,0,299.07,303.28,0.0,0.0,0.000,355020.5,355020.5,24845,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459850445,348833.00
04/05/2016 06:00,2,0.000,ALERT,211.48,299.37,59.996,1459850403,"201051344000685","219011344069620",0.00,-8.00,0,296.36,300.57,0.0,0.0,0.000,361886.0,361886.0,29666,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459850446,348834.00
04/05/2016 06:00,2,0.000,ALERT,211.48,299.07,59.981,1459850403,"201051344000917","219011344069620",0.00,-6.50,0,295.46,300.27,0.0,0.0,0.000,359095.4,359095.4,29672,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459850448,348835.00
04/05/2016 06:00,2,0.000,ALERT,211.48,299.67,59.986,1459850403,"201051344001145","219011344069620",0.00,-8.00,0,296.96,301.47,0.0,0.0,0.000,364118.2,364118.2,29529,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459850450,348836.00
04/05/2016 06:00,2,0.000,ALERT,211.03,298.47,60.023,1459850403,"201051344000651","219011344069620",0.00,-10.00,0,296.06,300.27,0.0,0.0,0.000,356107.3,356107.3,29897,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459850452,348837.00
04/05/2016 06:00,2,0.000,ALERT,210.12,298.17,59.996,1459850403,"274151322000088","219011344069620",0.00,-7.00,0,296.36,300.27,0.0,0.0,0.000,609173.9,609173.9,18473,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459850454,348838.00
04/05/2016 06:00,2,0.000,ALERT,211.48,298.47,59.975,1459850403,"274151322000068","219011344069620",0.00,-7.00,0,296.06,299.67,0.0,0.0,0.000,509078.3,509078.3,19732,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459850456,348839.00
04/05/2016 06:00,2,0.000,ALERT,210.80,299.37,59.970,1459850403,"201051344001135","219011344069620",0.00,-8.50,0,296.96,301.47,0.0,0.0,0.000,352454.9,352454.9,29858,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459850457,348840.00
04/05/2016 06:00,2,0.000,ALERT,210.57,301.17,59.965,1459850403,"201051344000594","219011344069620",0.00,-8.00,0,298.77,303.58,0.0,0.0,0.000,359687.1,359687.1,25278,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459850459,348841.00
04/05/2016 06:00,2,0.000,ALERT,211.03,298.77,59.965,1459850403,"201051344001203","219011344069620",0.00,-8.50,0,296.36,302.37,0.0,0.0,0.000,359031.3,359031.3,29851,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459850461,348842.00
04/05/2016 06:00,2,0.000,ALERT,210.12,298.47,59.912,1459850403,"274151322000054","219011344069620",0.00,-7.00,0,296.66,300.57,0.0,0.0,0.000,622802.4,622802.4,18499,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459850463,348843.00
04/05/2016 06:00,2,0.000,ALERT,211.25,300.27,59.986,1459850403,"201051344000867","219011344069620",0.00,-6.50,0,298.47,303.28,0.0,0.0,0.000,348160.8,348160.8,25282,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459850465,348844.00
04/05/2016 06:00,2,0.000,ALERT,210.80,299.07,59.959,1459850403,"201051344001093","219011344069620",0.00,-6.50,0,296.36,300.57,0.0,0.0,0.000,357985.2,357985.2,29727,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459850466,348845.00
04/05/2016 06:00,2,0.000,ALERT,211.03,300.87,59.949,1459850403,"201051344000900","219011344069620",0.00,-8.00,0,298.77,302.98,0.0,0.0,0.000,363395.8,363395.8,24682,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459850468,348846.00
04/05/2016 06:00,2,0.000,ALERT,211.25,300.27,59.981,1459850403,"201051344000648","219011344069620",0.00,-9.00,0,298.17,302.98,0.0,0.0,0.000,355918.9,355918.9,24981,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459850470,348847.00
04/05/2016 06:00,2,0.000,ALERT,211.25,301.47,59.991,1459850403,"201051344000569","219011344069620",0.00,-8.00,0,299.67,303.88,0.0,0.0,0.000,364708.8,364708.8,24616,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459850472,348848.00
04/05/2016 06:00,2,0.000,ALERT,211.03,301.17,59.959,1459850403,"201051344000983","219011344069620",0.00,-8.00,0,299.07,303.28,0.0,0.0,0.000,356288.7,356288.7,25086,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459850474,348849.00
04/05/2016 06:00,2,0.000,ALERT,211.25,300.87,59.965,1459850403,"201051344001158","219011344069620",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,351385.4,351385.4,25337,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459850475,348850.00
04/05/2016 06:00,2,0.000,ALERT,211.70,301.47,59.975,1459850403,"201051344000576","219011344069620",0.00,-8.00,0,299.37,303.28,0.0,0.0,0.000,357877.6,357877.6,24754,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459850477,348851.00
04/05/2016 06:00,2,0.000,ALERT,210.57,297.57,59.949,1459850403,"274151322000087","219011344069620",0.00,-8.00,0,295.76,299.37,0.0,0.0,0.000,597123.5,597123.5,18568,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459850479,348852.00
04/05/2016 06:00,2,0.000,ALERT,210.80,299.67,59.954,1459850403,"201051344000890","219011344069620",0.00,-7.00,0,297.26,301.77,0.0,0.0,0.000,360114.8,360114.8,29797,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459850481,348853.00
04/05/2016 06:15,2,0.000,ALERT,211.70,300.57,59.970,1459851303,"201051344000645","219011344069620",0.00,-7.00,0,298.17,302.68,0.0,0.0,0.000,357394.7,357394.7,24898,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459851305,348854.00
04/05/2016 06:15,2,0.000,ALERT,210.80,298.47,59.970,1459851303,"274151322000085","219011344069620",0.00,-9.00,0,295.46,300.57,0.0,0.0,0.000,625692.8,625692.8,18512,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459851307,348855.00
04/05/2016 06:15,2,0.000,ALERT,211.93,300.27,59.959,1459851303,"201051344000633","219011344069620",0.00,-8.50,0,296.36,302.07,0.0,0.0,0.000,348370.6,348370.6,25351,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459851309,348856.00
04/05/2016 06:15,2,0.000,ALERT,211.25,300.27,59.959,1459851303,"201051344000469","219011344069620",0.00,-8.50,0,297.26,302.68,0.0,0.0,0.000,349535.6,349535.6,25305,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459851311,348857.00
04/05/2016 06:15,2,0.000,ALERT,210.80,298.77,59.954,1459851303,"201051344000646","219011344069620",0.00,-8.50,0,296.06,302.37,0.0,0.0,0.000,354100.7,354100.7,29860,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459851313,348858.00
04/05/2016 06:15,2,0.000,ALERT,210.35,298.77,59.959,1459851303,"274151322000052","219011344069620",0.00,-8.50,0,295.16,300.87,0.0,0.0,0.000,634372.2,634372.2,18732,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459851314,348859.00
04/05/2016 06:15,2,0.000,ALERT,211.25,299.37,59.944,1459851303,"201051344000585","219011344069620",0.00,-7.00,0,296.06,302.37,0.0,0.0,0.000,359725.0,359725.0,29870,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459851316,348860.00
04/05/2016 06:15,2,0.000,ALERT,211.03,299.07,59.949,1459851303,"201051344001230","219011344069620",0.00,-8.00,0,296.96,302.68,0.0,0.0,0.000,358011.5,358011.5,29657,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459851318,348861.00
04/05/2016 06:15,2,0.000,ALERT,211.48,299.67,59.965,1459851303,"201051344000582","219011344069620",0.00,-9.00,0,297.26,302.98,0.0,0.0,0.000,351626.1,351626.1,29836,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459851320,348862.00
04/05/2016 06:15,2,0.000,ALERT,210.57,298.77,59.965,1459851303,"201051344000955","219011344069620",0.00,-8.50,0,296.36,302.37,0.0,0.0,0.000,362817.9,362817.9,29772,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459851321,348863.00
04/05/2016 06:15,2,0.000,ALERT,210.35,297.26,59.959,1459851303,"274151322000094","219011344069620",0.00,-10.00,0,294.86,299.97,0.0,0.0,0.000,509121.2,509121.2,19538,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459851323,348864.00
04/05/2016 06:15,2,0.000,ALERT,211.03,300.87,60.007,1459851303,"201051344000579","219011344069620",0.00,-7.00,0,298.47,303.58,0.0,0.0,0.000,362876.9,362876.9,5378,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459851325,348865.00
04/05/2016 06:15,2,0.000,ALERT,211.03,299.37,59.959,1459851303,"201051344000890","219011344069620",0.00,-7.00,0,297.26,302.98,0.0,0.0,0.000,360114.8,360114.8,29799,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459851327,348866.00
04/05/2016 06:15,2,0.000,ALERT,211.03,298.47,59.959,1459851303,"201051344000438","219011344069620",0.00,-9.00,0,296.66,302.37,0.0,0.0,0.000,362282.4,362282.4,29796,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459851329,348867.00
04/05/2016 06:15,2,0.000,ALERT,211.25,298.17,59.954,1459851303,"201051344000417","219011344069620",0.00,-8.00,0,296.06,302.07,0.0,0.0,0.000,355626.5,355626.5,29949,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459851330,348868.00
04/05/2016 06:15,2,0.000,ALERT,210.80,298.47,59.954,1459851303,"274151322000083","219011344069620",0.00,-8.50,0,296.06,301.17,0.0,0.0,0.000,628770.5,628770.5,18781,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459851332,348869.00
04/05/2016 06:15,2,0.000,ALERT,211.03,298.17,59.944,1459851303,"274151322000076","219011344069620",0.00,-8.00,0,295.46,300.87,0.0,0.0,0.000,668986.2,668986.2,18790,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459851334,348870.00
04/05/2016 06:15,2,0.000,ALERT,211.03,300.87,59.959,1459851303,"201051344000868","219011344069620",0.00,-8.00,0,298.77,303.88,0.0,0.0,0.000,348818.7,348818.7,25038,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459851336,348871.00
04/05/2016 06:15,2,0.000,ALERT,210.80,299.37,59.986,1459851303,"274151322000095","219011344069620",0.00,-10.00,0,296.66,301.17,0.0,0.0,0.000,662117.5,662117.5,18685,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459851338,348872.00
04/05/2016 06:15,2,0.000,ALERT,210.80,299.97,59.944,1459851303,"201051344000988","219011344069620",0.00,-7.00,0,295.46,302.07,0.0,0.0,0.000,346117.1,346117.1,25328,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459851339,348873.00
04/05/2016 06:15,2,0.000,ALERT,211.03,298.17,59.954,1459851303,"201051344001025","219011344069620",0.00,-8.50,0,296.06,302.07,0.0,0.0,0.000,359788.1,359788.1,29849,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459851341,348874.00
04/05/2016 06:15,2,0.000,ALERT,211.03,300.27,59.938,1459851303,"201051344000458","219011344069620",0.00,-6.00,0,298.17,303.28,0.0,0.0,0.000,356565.3,356565.3,25253,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459851343,348875.00
04/05/2016 06:15,2,0.000,ALERT,211.70,299.97,59.954,1459851303,"201051344000853","219011344069620",0.00,-8.00,0,297.87,302.37,0.0,0.0,0.000,355020.5,355020.5,24847,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459851345,348876.00
04/05/2016 06:15,2,0.000,ALERT,211.25,298.77,59.944,1459851303,"201051344000685","219011344069620",0.00,-8.00,0,296.36,302.37,0.0,0.0,0.000,361886.0,361886.0,29668,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459851347,348877.00
04/05/2016 06:15,2,0.000,ALERT,211.25,298.47,59.949,1459851303,"201051344000917","219011344069620",0.00,-6.50,0,295.16,301.77,0.0,0.0,0.000,359095.4,359095.4,29674,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459851349,348878.00
04/05/2016 06:15,2,0.000,ALERT,211.25,299.07,59.959,1459851303,"201051344001145","219011344069620",0.00,-8.00,0,296.96,302.68,0.0,0.0,0.000,364118.2,364118.2,29531,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459851350,348879.00
04/05/2016 06:15,2,0.000,ALERT,211.03,298.47,59.965,1459851303,"201051344000651","219011344069620",0.00,-10.00,0,296.06,301.47,0.0,0.0,0.000,356107.3,356107.3,29899,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459851352,348880.00
04/05/2016 06:15,2,0.000,ALERT,209.90,297.87,59.922,1459851303,"274151322000088","219011344069620",0.00,-7.00,0,294.86,299.97,0.0,0.0,0.000,609173.9,609173.9,18475,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459851354,348881.00
04/05/2016 06:15,2,0.000,ALERT,211.25,297.57,59.949,1459851303,"274151322000068","219011344069620",0.00,-7.00,0,294.86,299.37,0.0,0.0,0.000,509078.3,509078.3,19734,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459851356,348882.00
04/05/2016 06:15,2,0.000,ALERT,210.80,299.37,59.965,1459851303,"201051344001135","219011344069620",0.00,-8.50,0,296.66,302.07,0.0,0.0,0.000,352454.9,352454.9,29860,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459851358,348883.00
04/05/2016 06:15,2,0.000,ALERT,210.80,300.57,59.949,1459851303,"201051344000594","219011344069620",0.00,-8.00,0,297.87,302.68,0.0,0.0,0.000,359687.1,359687.1,25280,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459851359,348884.00
04/05/2016 06:15,2,0.000,ALERT,211.03,298.77,59.954,1459851303,"201051344001203","219011344069620",0.00,-8.50,0,296.36,302.98,0.0,0.0,0.000,359031.3,359031.3,29853,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459851361,348885.00
04/05/2016 06:15,2,0.000,ALERT,210.12,297.87,59.944,1459851303,"274151322000054","219011344069620",0.00,-7.00,0,295.46,300.27,0.0,0.0,0.000,622802.4,622802.4,18501,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459851363,348886.00
04/05/2016 06:15,2,0.000,ALERT,211.48,299.67,59.954,1459851303,"201051344000867","219011344069620",0.00,-6.50,0,297.26,302.37,0.0,0.0,0.000,348160.8,348160.8,25284,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459851365,348887.00
04/05/2016 06:15,2,0.000,ALERT,211.03,298.77,59.949,1459851303,"201051344001093","219011344069620",0.00,-6.00,0,296.06,302.07,0.0,0.0,0.000,357985.2,357985.2,29729,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459851366,348888.00
04/05/2016 06:15,2,0.000,ALERT,211.03,300.27,59.986,1459851303,"201051344000900","219011344069620",0.00,-8.00,0,297.57,302.07,0.0,0.0,0.000,363395.8,363395.8,24684,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459851368,348889.00
04/05/2016 06:15,2,0.000,ALERT,211.25,299.37,59.949,1459851303,"201051344000648","219011344069620",0.00,-9.00,0,297.26,302.37,0.0,0.0,0.000,355918.9,355918.9,24983,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459851370,348890.00
04/05/2016 06:15,2,0.000,ALERT,211.25,300.87,59.949,1459851303,"201051344000569","219011344069620",0.00,-8.00,0,298.77,303.28,0.0,0.0,0.000,364708.8,364708.8,24618,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459851372,348891.00
04/05/2016 06:15,2,0.000,ALERT,211.03,300.57,59.944,1459851303,"201051344000983","219011344069620",0.00,-7.00,0,298.17,302.98,0.0,0.0,0.000,356288.7,356288.7,25088,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459851374,348892.00
04/05/2016 06:15,2,0.000,ALERT,211.25,300.27,59.954,1459851303,"201051344001158","219011344069620",0.00,-8.50,0,297.57,302.37,0.0,0.0,0.000,351385.4,351385.4,25339,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459851376,348893.00
04/05/2016 06:15,2,0.000,ALERT,211.48,300.57,59.959,1459851303,"201051344000576","219011344069620",0.00,-8.00,0,298.17,302.98,0.0,0.0,0.000,357877.6,357877.6,24756,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459851377,348894.00
04/05/2016 06:15,2,0.000,ALERT,210.35,297.26,59.938,1459851303,"274151322000087","219011344069620",0.00,-8.00,0,294.56,299.37,0.0,0.0,0.000,597123.5,597123.5,18570,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459851379,348895.00
04/05/2016 06:30,2,0.000,ALERT,211.25,299.97,59.970,1459852203,"201051344000645","219011344069620",0.00,-7.00,0,298.17,302.37,0.0,0.0,0.000,357394.7,357394.7,24900,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459852205,348896.00
04/05/2016 06:30,2,0.000,ALERT,210.12,297.57,59.922,1459852203,"274151322000085","219011344069620",0.00,-8.50,0,296.36,302.07,0.0,0.0,0.000,625692.8,625692.8,18514,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459852207,348897.00
04/05/2016 06:30,2,0.000,ALERT,211.48,299.67,59.975,1459852203,"201051344000633","219011344069620",0.00,-8.50,0,296.66,301.77,0.0,0.0,0.000,348370.6,348370.6,25353,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459852208,348898.00
04/05/2016 06:30,2,0.000,ALERT,211.03,299.97,59.970,1459852203,"201051344000469","219011344069620",0.00,-8.50,0,297.26,302.07,0.0,0.0,0.000,349535.6,349535.6,25307,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459852210,348899.00
04/05/2016 06:30,2,0.000,ALERT,210.57,298.47,59.970,1459852203,"201051344000646","219011344069620",0.00,-8.50,0,296.06,300.27,0.0,0.0,0.000,354100.7,354100.7,29862,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459852212,348900.00
04/05/2016 06:30,2,0.000,ALERT,209.90,297.26,59.959,1459852203,"274151322000052","219011344069620",0.00,-8.50,0,295.76,302.68,0.0,0.0,0.000,634372.2,634372.2,18734,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459852214,348901.00
04/05/2016 06:30,2,0.000,ALERT,210.57,298.47,59.965,1459852203,"201051344000585","219011344069620",0.00,-7.00,0,296.66,300.57,0.0,0.0,0.000,359725.0,359725.0,29872,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459852216,348902.00
04/05/2016 06:30,2,0.000,ALERT,210.57,298.47,59.965,1459852203,"201051344001230","219011344069620",0.00,-8.00,0,296.96,300.57,0.0,0.0,0.000,358011.5,358011.5,29659,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459852218,348903.00
04/05/2016 06:30,2,0.000,ALERT,211.03,299.07,59.917,1459852203,"201051344000582","219011344069620",0.00,-9.00,0,297.87,301.17,0.0,0.0,0.000,351626.1,351626.1,29838,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459852220,348904.00
04/05/2016 06:30,2,0.000,ALERT,210.12,297.87,59.959,1459852203,"201051344000955","219011344069620",0.00,-8.00,0,296.96,300.27,0.0,0.0,0.000,362817.9,362817.9,29774,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459852221,348905.00
04/05/2016 06:30,2,0.000,ALERT,210.12,296.66,59.959,1459852203,"274151322000094","219011344069620",0.00,-10.00,0,295.76,301.77,0.0,0.0,0.000,509121.2,509121.2,19540,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459852223,348906.00
04/05/2016 06:30,2,0.000,ALERT,210.80,299.97,59.907,1459852203,"201051344000579","219011344069620",0.00,-7.00,0,298.77,302.98,0.0,0.0,0.000,362876.9,362876.9,5380,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459852225,348907.00
04/05/2016 06:30,2,0.000,ALERT,210.57,298.77,59.954,1459852203,"201051344000890","219011344069620",0.00,-7.00,0,297.26,301.47,0.0,0.0,0.000,360114.8,360114.8,29801,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459852227,348908.00
04/05/2016 06:30,2,0.000,ALERT,210.80,298.47,59.959,1459852203,"201051344000438","219011344069620",0.00,-8.50,0,296.96,300.87,0.0,0.0,0.000,362282.4,362282.4,29798,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459852229,348909.00
04/05/2016 06:30,2,0.000,ALERT,210.80,297.57,59.991,1459852203,"201051344000417","219011344069620",0.00,-8.50,0,296.66,299.97,0.0,0.0,0.000,355626.5,355626.5,29951,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459852230,348910.00
04/05/2016 06:30,2,0.000,ALERT,210.12,297.87,59.944,1459852203,"274151322000083","219011344069620",0.00,-8.50,0,296.66,302.98,0.0,0.0,0.000,628770.5,628770.5,18783,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459852232,348911.00
04/05/2016 06:30,2,0.000,ALERT,210.80,297.87,59.944,1459852203,"274151322000076","219011344069620",0.00,-8.50,0,296.36,302.37,0.0,0.0,0.000,668986.2,668986.2,18792,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459852234,348912.00
04/05/2016 06:30,2,0.000,ALERT,210.80,300.57,59.954,1459852203,"201051344000868","219011344069620",0.00,-8.00,0,299.07,302.98,0.0,0.0,0.000,348818.7,348818.7,25040,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459852236,348913.00
04/05/2016 06:30,2,0.000,ALERT,210.12,298.47,59.949,1459852203,"274151322000095","219011344069620",0.00,-10.00,0,297.57,303.28,0.0,0.0,0.000,662117.5,662117.5,18687,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459852238,348914.00
04/05/2016 06:30,2,0.000,ALERT,210.57,299.37,59.959,1459852203,"201051344000988","219011344069620",0.00,-7.00,0,295.76,301.77,0.0,0.0,0.000,346117.1,346117.1,25330,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459852240,348915.00
04/05/2016 06:30,2,0.000,ALERT,210.35,297.26,59.954,1459852203,"201051344001025","219011344069620",0.00,-8.50,0,296.36,301.17,0.0,0.0,0.000,359788.1,359788.1,29851,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459852241,348916.00
04/05/2016 06:30,2,0.000,ALERT,210.80,299.97,59.959,1459852203,"201051344000458","219011344069620",0.00,-6.00,0,298.47,302.98,0.0,0.0,0.000,356565.3,356565.3,25255,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459852243,348917.00
04/05/2016 06:30,2,0.000,ALERT,211.48,299.97,59.959,1459852203,"201051344000853","219011344069620",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,355020.5,355020.5,24849,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459852245,348918.00
04/05/2016 06:30,2,0.000,ALERT,211.03,298.17,59.949,1459852203,"201051344000685","219011344069620",0.00,-8.00,0,296.06,300.57,0.0,0.0,0.000,361886.0,361886.0,29670,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459852247,348919.00
04/05/2016 06:30,2,0.000,ALERT,210.80,297.57,59.944,1459852203,"201051344000917","219011344069620",0.00,-6.50,0,295.76,299.97,0.0,0.0,0.000,359095.4,359095.4,29676,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459852249,348920.00
04/05/2016 06:30,2,0.000,ALERT,210.80,298.17,59.965,1459852203,"201051344001145","219011344069620",0.00,-8.00,0,297.57,301.17,0.0,0.0,0.000,364118.2,364118.2,29533,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459852250,348921.00
04/05/2016 06:30,2,0.000,ALERT,210.57,297.57,59.959,1459852203,"201051344000651","219011344069620",0.00,-10.00,0,296.66,300.27,0.0,0.0,0.000,356107.3,356107.3,29901,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459852252,348922.00
04/05/2016 06:30,2,0.000,ALERT,209.90,297.87,59.928,1459852203,"274151322000088","219011344069620",0.00,-7.00,0,295.46,302.07,0.0,0.0,0.000,609173.9,609173.9,18477,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459852254,348923.00
04/05/2016 06:30,2,0.000,ALERT,211.03,296.96,59.959,1459852203,"274151322000068","219011344069620",0.00,-7.00,0,295.76,301.47,0.0,0.0,0.000,509078.3,509078.3,19736,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459852256,348924.00
04/05/2016 06:30,2,0.000,ALERT,210.12,298.17,59.959,1459852203,"201051344001135","219011344069620",0.00,-8.50,0,297.26,301.17,0.0,0.0,0.000,352454.9,352454.9,29862,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459852257,348925.00
04/05/2016 06:30,2,0.000,ALERT,210.57,300.87,59.949,1459852203,"201051344000594","219011344069620",0.00,-8.00,0,297.87,302.37,0.0,0.0,0.000,359687.1,359687.1,25282,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459852259,348926.00
04/05/2016 06:30,2,0.000,ALERT,210.57,297.87,59.975,1459852203,"201051344001203","219011344069620",0.00,-8.50,0,296.96,302.07,0.0,0.0,0.000,359031.3,359031.3,29855,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459852261,348927.00
04/05/2016 06:30,2,0.000,ALERT,210.12,297.87,59.965,1459852203,"274151322000054","219011344069620",0.00,-7.00,0,296.06,302.68,0.0,0.0,0.000,622802.4,622802.4,18503,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459852263,348928.00
04/05/2016 06:30,2,0.000,ALERT,211.25,299.97,59.944,1459852203,"201051344000867","219011344069620",0.00,-7.00,0,297.57,302.37,0.0,0.0,0.000,348160.8,348160.8,25286,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459852265,348929.00
04/05/2016 06:30,2,0.000,ALERT,210.35,298.17,59.991,1459852203,"201051344001093","219011344069620",0.00,-6.50,0,296.66,300.27,0.0,0.0,0.000,357985.2,357985.2,29731,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459852266,348930.00
04/05/2016 06:30,2,0.000,ALERT,210.57,299.97,59.954,1459852203,"201051344000900","219011344069620",0.00,-8.00,0,297.57,302.07,0.0,0.0,0.000,363395.8,363395.8,24686,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459852268,348931.00
04/05/2016 06:30,2,0.000,ALERT,211.03,299.37,59.928,1459852203,"201051344000648","219011344069620",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,355918.9,355918.9,24985,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459852270,348932.00
04/05/2016 06:30,2,0.000,ALERT,211.03,300.57,59.949,1459852203,"201051344000569","219011344069620",0.00,-8.00,0,298.77,302.98,0.0,0.0,0.000,364708.8,364708.8,24620,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459852272,348933.00
04/05/2016 06:30,2,0.000,ALERT,211.03,300.57,59.954,1459852203,"201051344000983","219011344069620",0.00,-8.00,0,298.47,302.37,0.0,0.0,0.000,356288.7,356288.7,25090,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459852274,348934.00
04/05/2016 06:30,2,0.000,ALERT,211.03,300.27,59.949,1459852203,"201051344001158","219011344069620",0.00,-8.50,0,297.57,302.07,0.0,0.0,0.000,351385.4,351385.4,25341,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459852276,348935.00
04/05/2016 06:30,2,0.000,ALERT,211.48,300.87,59.981,1459852203,"201051344000576","219011344069620",0.00,-8.00,0,298.17,302.37,0.0,0.0,0.000,357877.6,357877.6,24758,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459852278,348936.00
04/05/2016 06:30,2,0.000,ALERT,210.35,297.57,59.912,1459852203,"274151322000087","219011344069620",0.00,-8.00,0,294.86,301.47,0.0,0.0,0.000,597123.5,597123.5,18572,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459852280,348937.00
04/05/2016 06:45,2,0.000,ALERT,211.25,299.67,60.007,1459853103,"201051344000645","219011344069620",0.00,-7.00,0,297.57,301.77,0.0,0.0,0.000,357394.7,357394.7,24902,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459853105,348938.00
04/05/2016 06:45,2,0.000,ALERT,210.35,297.87,59.996,1459853103,"274151322000085","219011344069620",0.00,-8.50,0,294.56,301.47,0.0,0.0,0.000,625692.8,625692.8,18516,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459853107,348939.00
04/05/2016 06:45,2,0.000,ALERT,211.48,299.67,60.039,1459853103,"201051344000633","219011344069620",0.00,-8.50,0,295.76,301.17,0.0,0.0,0.000,348370.6,348370.6,25355,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459853109,348940.00
04/05/2016 06:45,2,0.000,ALERT,211.03,299.97,60.007,1459853103,"201051344000469","219011344069620",0.00,-8.50,0,296.66,301.47,0.0,0.0,0.000,349535.6,349535.6,25309,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459853111,348941.00
04/05/2016 06:45,2,0.000,ALERT,210.57,298.47,59.991,1459853103,"201051344000646","219011344069620",0.00,-8.50,0,295.76,300.57,0.0,0.0,0.000,354100.7,354100.7,29864,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459853112,348942.00
04/05/2016 06:45,2,0.000,ALERT,209.90,298.17,60.002,1459853103,"274151322000052","219011344069620",0.00,-8.50,0,294.26,301.47,0.0,0.0,0.000,634372.2,634372.2,18736,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459853114,348943.00
04/05/2016 06:45,2,0.000,ALERT,210.80,298.77,60.007,1459853103,"201051344000585","219011344069620",0.00,-8.00,0,295.76,300.87,0.0,0.0,0.000,359725.0,359725.0,29874,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459853116,348944.00
04/05/2016 06:45,2,0.000,ALERT,210.57,298.47,59.996,1459853103,"201051344001230","219011344069620",0.00,-8.00,0,296.36,301.17,0.0,0.0,0.000,358011.5,358011.5,29661,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459853118,348945.00
04/05/2016 06:45,2,0.000,ALERT,211.25,299.37,60.034,1459853103,"201051344000582","219011344069620",0.00,-8.50,0,296.96,301.47,0.0,0.0,0.000,351626.1,351626.1,29840,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459853119,348946.00
04/05/2016 06:45,2,0.000,ALERT,210.35,298.47,59.991,1459853103,"201051344000955","219011344069620",0.00,-8.00,0,295.76,300.57,0.0,0.0,0.000,362817.9,362817.9,29776,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459853121,348947.00
04/05/2016 06:45,2,0.000,ALERT,210.12,296.66,60.002,1459853103,"274151322000094","219011344069620",0.00,-10.00,0,293.96,300.87,0.0,0.0,0.000,509121.2,509121.2,19542,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459853123,348948.00
04/05/2016 06:45,2,0.000,ALERT,210.80,300.57,60.007,1459853103,"201051344000579","219011344069620",0.00,-7.00,0,298.17,302.37,0.0,0.0,0.000,362876.9,362876.9,5382,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459853125,348949.00
04/05/2016 06:45,2,0.000,ALERT,210.35,298.17,59.996,1459853103,"201051344000890","219011344069620",0.00,-7.00,0,296.96,301.17,0.0,0.0,0.000,360114.8,360114.8,29803,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459853127,348950.00
04/05/2016 06:45,2,0.000,ALERT,210.80,298.17,60.007,1459853103,"201051344000438","219011344069620",0.00,-9.00,0,296.66,300.57,0.0,0.0,0.000,362282.4,362282.4,29800,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459853128,348951.00
04/05/2016 06:45,2,0.000,ALERT,211.03,297.87,60.007,1459853103,"201051344000417","219011344069620",0.00,-8.00,0,295.46,300.27,0.0,0.0,0.000,355626.5,355626.5,29953,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459853130,348952.00
04/05/2016 06:45,2,0.000,ALERT,210.35,297.87,59.991,1459853103,"274151322000083","219011344069620",0.00,-8.50,0,294.86,301.47,0.0,0.0,0.000,628770.5,628770.5,18785,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459853132,348953.00
04/05/2016 06:45,2,0.000,ALERT,210.80,297.26,59.991,1459853103,"274151322000076","219011344069620",0.00,-8.50,0,294.86,302.07,0.0,0.0,0.000,668986.2,668986.2,18794,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459853134,348954.00
04/05/2016 06:45,2,0.000,ALERT,210.80,300.27,60.028,1459853103,"201051344000868","219011344069620",0.00,-8.00,0,298.47,302.37,0.0,0.0,0.000,348818.7,348818.7,25042,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459853136,348955.00
04/05/2016 06:45,2,0.000,ALERT,210.12,298.77,59.991,1459853103,"274151322000095","219011344069620",0.00,-11.00,0,295.76,302.37,0.0,0.0,0.000,662117.5,662117.5,18689,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459853138,348956.00
04/05/2016 06:45,2,0.000,ALERT,210.57,299.07,60.028,1459853103,"201051344000988","219011344069620",0.00,-7.00,0,294.86,301.17,0.0,0.0,0.000,346117.1,346117.1,25332,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459853140,348957.00
04/05/2016 06:45,2,0.000,ALERT,210.57,297.57,59.991,1459853103,"201051344001025","219011344069620",0.00,-8.50,0,295.46,300.57,0.0,0.0,0.000,359788.1,359788.1,29853,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459853141,348958.00
04/05/2016 06:45,2,0.000,ALERT,210.57,299.67,59.996,1459853103,"201051344000458","219011344069620",0.00,-6.00,0,297.87,302.37,0.0,0.0,0.000,356565.3,356565.3,25257,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459853143,348959.00
04/05/2016 06:45,2,0.000,ALERT,211.25,299.37,60.002,1459853103,"201051344000853","219011344069620",0.00,-8.50,0,297.57,301.77,0.0,0.0,0.000,355020.5,355020.5,24851,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459853145,348960.00
04/05/2016 06:45,2,0.000,ALERT,211.03,298.17,60.028,1459853103,"201051344000685","219011344069620",0.00,-8.00,0,295.76,300.87,0.0,0.0,0.000,361886.0,361886.0,29672,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459853147,348961.00
04/05/2016 06:45,2,0.000,ALERT,211.03,297.87,59.981,1459853103,"201051344000917","219011344069620",0.00,-6.50,0,294.86,299.97,0.0,0.0,0.000,359095.4,359095.4,29678,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459853149,348962.00
04/05/2016 06:45,2,0.000,ALERT,211.03,298.47,59.991,1459853103,"201051344001145","219011344069620",0.00,-8.00,0,296.36,300.87,0.0,0.0,0.000,364118.2,364118.2,29535,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459853150,348963.00
