ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/05/2016 06:45,2,0.000,ALERT,210.80,297.87,59.996,1459853103,"201051344000651","219011344069620",0.00,-10.00,0,296.06,299.97,0.0,0.0,0.000,356107.3,356107.3,29903,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459853152,348964.00
04/05/2016 06:45,2,0.000,ALERT,209.67,297.26,59.986,1459853103,"274151322000088","219011344069620",0.00,-8.00,0,294.26,300.87,0.0,0.0,0.000,609173.9,609173.9,18479,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459853154,348965.00
04/05/2016 06:45,2,0.000,ALERT,211.03,296.96,59.996,1459853103,"274151322000068","219011344069620",0.00,-7.00,0,294.26,300.27,0.0,0.0,0.000,509078.3,509078.3,19738,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459853156,348966.00
04/05/2016 06:45,2,0.000,ALERT,210.35,298.47,60.002,1459853103,"201051344001135","219011344069620",0.00,-8.50,0,296.36,300.57,0.0,0.0,0.000,352454.9,352454.9,29864,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459853157,348967.00
04/05/2016 06:45,2,0.000,ALERT,210.12,299.97,59.991,1459853103,"201051344000594","219011344069620",0.00,-8.00,0,297.26,302.07,0.0,0.0,0.000,359687.1,359687.1,25284,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459853159,348968.00
04/05/2016 06:45,2,0.000,ALERT,210.80,297.57,59.991,1459853103,"201051344001203","219011344069620",0.00,-8.50,0,296.06,301.47,0.0,0.0,0.000,359031.3,359031.3,29857,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459853161,348969.00
04/05/2016 06:45,2,0.000,ALERT,210.12,297.57,60.034,1459853103,"274151322000054","219011344069620",0.00,-7.00,0,294.56,301.47,0.0,0.0,0.000,622802.4,622802.4,18505,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459853163,348970.00
04/05/2016 06:45,2,0.000,ALERT,211.03,298.77,59.986,1459853103,"201051344000867","219011344069620",0.00,-7.00,0,296.96,302.37,0.0,0.0,0.000,348160.8,348160.8,25288,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459853165,348971.00
04/05/2016 06:45,2,0.000,ALERT,210.80,298.47,59.991,1459853103,"201051344001093","219011344069620",0.00,-6.50,0,296.06,300.57,0.0,0.0,0.000,357985.2,357985.2,29733,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459853166,348972.00
04/05/2016 06:45,2,0.000,ALERT,210.57,299.37,59.986,1459853103,"201051344000900","219011344069620",0.00,-8.00,0,296.96,301.47,0.0,0.0,0.000,363395.8,363395.8,24688,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459853168,348973.00
04/05/2016 06:45,2,0.000,ALERT,210.80,298.47,59.986,1459853103,"201051344000648","219011344069620",0.00,-9.00,0,296.96,301.47,0.0,0.0,0.000,355918.9,355918.9,24987,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459853170,348974.00
04/05/2016 06:45,2,0.000,ALERT,210.80,299.67,59.986,1459853103,"201051344000569","219011344069620",0.00,-8.00,0,298.17,302.68,0.0,0.0,0.000,364708.8,364708.8,24622,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459853172,348975.00
04/05/2016 06:45,2,0.000,ALERT,210.57,299.37,59.991,1459853103,"201051344000983","219011344069620",0.00,-8.00,0,297.87,302.68,0.0,0.0,0.000,356288.7,356288.7,25092,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459853174,348976.00
04/05/2016 06:45,2,0.000,ALERT,210.80,299.07,59.981,1459853103,"201051344001158","219011344069620",0.00,-8.50,0,296.96,302.07,0.0,0.0,0.000,351385.4,351385.4,25343,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459853175,348977.00
04/05/2016 06:45,2,0.000,ALERT,211.25,299.97,59.991,1459853103,"201051344000576","219011344069620",0.00,-7.00,0,297.57,302.07,0.0,0.0,0.000,357877.6,357877.6,24760,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459853177,348978.00
04/05/2016 06:45,2,0.000,ALERT,210.35,296.66,59.949,1459853103,"274151322000087","219011344069620",0.00,-8.00,0,293.66,299.97,0.0,0.0,0.000,597123.5,597123.5,18574,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459853179,348979.00
04/05/2016 07:00,2,0.000,ALERT,211.03,299.37,60.012,1459854003,"201051344000645","219011344069620",0.00,-7.00,0,297.57,304.78,0.0,0.0,0.000,357394.7,357394.7,24904,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459854005,348980.00
04/05/2016 07:00,2,0.000,ALERT,210.35,297.87,60.012,1459854003,"274151322000085","219011344069620",0.00,-8.50,0,296.06,304.48,0.0,0.0,0.000,625692.8,625692.8,18518,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459854007,348981.00
04/05/2016 07:00,2,0.000,ALERT,211.25,299.07,60.018,1459854003,"201051344000633","219011344069620",0.00,-8.50,0,296.36,304.78,0.0,0.0,0.000,348370.6,348370.6,25357,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459854009,348982.00
04/05/2016 07:00,2,0.000,ALERT,210.80,299.37,60.007,1459854003,"201051344000469","219011344069620",0.00,-8.50,0,296.96,304.78,0.0,0.0,0.000,349535.6,349535.6,25311,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459854010,348983.00
04/05/2016 07:00,2,0.000,ALERT,210.57,298.77,60.034,1459854003,"201051344000646","219011344069620",0.00,-8.50,0,296.06,303.88,0.0,0.0,0.000,354100.7,354100.7,29866,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459854012,348984.00
04/05/2016 07:00,2,0.000,ALERT,209.90,297.57,60.002,1459854003,"274151322000052","219011344069620",0.00,-8.50,0,295.76,305.38,0.0,0.0,0.000,634372.2,634372.2,18738,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459854014,348985.00
04/05/2016 07:00,2,0.000,ALERT,210.80,299.07,60.012,1459854003,"201051344000585","219011344069620",0.00,-7.00,0,295.76,303.88,0.0,0.0,0.000,359725.0,359725.0,29876,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459854016,348986.00
04/05/2016 07:00,2,0.000,ALERT,210.57,299.07,60.018,1459854003,"201051344001230","219011344069620",0.00,-8.00,0,296.66,304.78,0.0,0.0,0.000,358011.5,358011.5,29663,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459854018,348987.00
04/05/2016 07:00,2,0.000,ALERT,211.03,299.67,60.012,1459854003,"201051344000582","219011344069620",0.00,-8.50,0,297.26,305.08,0.0,0.0,0.000,351626.1,351626.1,29842,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459854019,348988.00
04/05/2016 07:00,2,0.000,ALERT,210.35,298.77,59.965,1459854003,"201051344000955","219011344069620",0.00,-8.00,0,296.06,304.48,0.0,0.0,0.000,362817.9,362817.9,29778,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459854021,348989.00
04/05/2016 07:00,2,0.000,ALERT,209.90,296.96,59.991,1459854003,"274151322000094","219011344069620",0.00,-10.00,0,295.46,304.18,0.0,0.0,0.000,509121.2,509121.2,19544,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459854023,348990.00
04/05/2016 07:00,2,0.000,ALERT,210.57,299.97,60.028,1459854003,"201051344000579","219011344069620",0.00,-8.00,0,298.17,305.08,0.0,0.0,0.000,362876.9,362876.9,5384,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459854025,348991.00
04/05/2016 07:00,2,0.000,ALERT,210.57,299.37,59.996,1459854003,"201051344000890","219011344069620",0.00,-8.00,0,296.06,305.68,0.0,0.0,0.000,360114.8,360114.8,29805,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459854026,348992.00
04/05/2016 07:00,2,0.000,ALERT,210.80,298.77,60.002,1459854003,"201051344000438","219011344069620",0.00,-8.50,0,296.66,304.78,0.0,0.0,0.000,362282.4,362282.4,29802,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459854028,348993.00
04/05/2016 07:00,2,0.000,ALERT,210.80,297.87,59.991,1459854003,"201051344000417","219011344069620",0.00,-8.50,0,295.76,304.18,0.0,0.0,0.000,355626.5,355626.5,29955,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459854030,348994.00
04/05/2016 07:00,2,0.000,ALERT,210.12,297.87,60.007,1459854003,"274151322000083","219011344069620",0.00,-8.50,0,296.36,305.68,0.0,0.0,0.000,628770.5,628770.5,18787,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459854032,348995.00
04/05/2016 07:00,2,0.000,ALERT,210.57,297.26,59.986,1459854003,"274151322000076","219011344069620",0.00,-8.50,0,296.06,304.78,0.0,0.0,0.000,668986.2,668986.2,18796,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459854034,348996.00
04/05/2016 07:00,2,0.000,ALERT,210.57,300.27,60.007,1459854003,"201051344000868","219011344069620",0.00,-8.00,0,298.47,305.68,0.0,0.0,0.000,348818.7,348818.7,25044,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459854035,348997.00
04/05/2016 07:00,2,0.000,ALERT,210.35,298.77,59.959,1459854003,"274151322000095","219011344069620",0.00,-10.00,0,297.26,305.98,0.0,0.0,0.000,662117.5,662117.5,18691,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459854037,348998.00
04/05/2016 07:00,2,0.000,ALERT,210.35,299.07,59.944,1459854003,"201051344000988","219011344069620",0.00,-7.00,0,294.86,304.48,0.0,0.0,0.000,346117.1,346117.1,25334,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459854039,348999.00
04/05/2016 07:00,2,0.000,ALERT,210.35,297.57,59.991,1459854003,"201051344001025","219011344069620",0.00,-8.50,0,295.76,304.78,0.0,0.0,0.000,359788.1,359788.1,29855,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459854041,349000.00
04/05/2016 07:00,2,0.000,ALERT,210.57,299.37,59.986,1459854003,"201051344000458","219011344069620",0.00,-6.00,0,297.87,304.78,0.0,0.0,0.000,356565.3,356565.3,25259,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459854043,349001.00
04/05/2016 07:00,2,0.000,ALERT,211.25,299.07,59.996,1459854003,"201051344000853","219011344069620",0.00,-8.00,0,297.57,304.48,0.0,0.0,0.000,355020.5,355020.5,24853,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459854045,349002.00
04/05/2016 07:00,2,0.000,ALERT,211.03,298.77,59.991,1459854003,"201051344000685","219011344069620",0.00,-8.00,0,296.36,304.48,0.0,0.0,0.000,361886.0,361886.0,29674,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459854047,349003.00
04/05/2016 07:00,2,0.000,ALERT,210.80,298.17,59.996,1459854003,"201051344000917","219011344069620",0.00,-6.50,0,295.16,303.28,0.0,0.0,0.000,359095.4,359095.4,29680,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459854048,349004.00
04/05/2016 07:00,2,0.000,ALERT,211.03,299.07,59.991,1459854003,"201051344001145","219011344069620",0.00,-8.00,0,296.66,305.38,0.0,0.0,0.000,364118.2,364118.2,29537,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459854050,349005.00
04/05/2016 07:00,2,0.000,ALERT,210.80,297.87,60.028,1459854003,"201051344000651","219011344069620",0.00,-10.00,0,295.76,303.88,0.0,0.0,0.000,356107.3,356107.3,29905,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459854052,349006.00
04/05/2016 07:00,2,0.000,ALERT,209.22,296.66,59.991,1459854003,"274151322000088","219011344069620",0.00,-7.00,0,295.76,304.48,0.0,0.0,0.000,609173.9,609173.9,18481,0,0,0,L,1151911521,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459854054,349007.00
04/05/2016 07:00,2,0.000,ALERT,210.80,296.96,59.991,1459854003,"274151322000068","219011344069620",0.00,-7.00,0,295.46,303.88,0.0,0.0,0.000,509078.3,509078.3,19740,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459854056,349008.00
04/05/2016 07:00,2,0.000,ALERT,210.35,298.47,59.996,1459854003,"201051344001135","219011344069620",0.00,-8.00,0,296.66,304.78,0.0,0.0,0.000,352454.9,352454.9,29866,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459854058,349009.00
04/05/2016 07:00,2,0.000,ALERT,210.12,299.37,59.996,1459854003,"201051344000594","219011344069620",0.00,-8.50,0,297.26,305.38,0.0,0.0,0.000,359687.1,359687.1,25286,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459854060,349010.00
04/05/2016 07:00,2,0.000,ALERT,210.80,298.17,60.012,1459854003,"201051344001203","219011344069620",0.00,-8.50,0,296.06,305.68,0.0,0.0,0.000,359031.3,359031.3,29859,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459854061,349011.00
04/05/2016 07:00,2,0.000,ALERT,210.12,297.57,59.991,1459854003,"274151322000054","219011344069620",0.00,-8.00,0,296.06,305.08,0.0,0.0,0.000,622802.4,622802.4,18507,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459854063,349012.00
04/05/2016 07:00,2,0.000,ALERT,210.80,298.47,59.996,1459854003,"201051344000867","219011344069620",0.00,-7.00,0,296.66,304.78,0.0,0.0,0.000,348160.8,348160.8,25290,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459854065,349013.00
04/05/2016 07:00,2,0.000,ALERT,210.57,298.47,59.991,1459854003,"201051344001093","219011344069620",0.00,-6.00,0,296.06,303.88,0.0,0.0,0.000,357985.2,357985.2,29735,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459854067,349014.00
04/05/2016 07:00,2,0.000,ALERT,210.35,299.07,59.991,1459854003,"201051344000900","219011344069620",0.00,-8.00,0,296.66,304.78,0.0,0.0,0.000,363395.8,363395.8,24690,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459854068,349015.00
04/05/2016 07:00,2,0.000,ALERT,210.80,298.17,60.002,1459854003,"201051344000648","219011344069620",0.00,-8.50,0,296.66,304.18,0.0,0.0,0.000,355918.9,355918.9,24989,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459854070,349016.00
04/05/2016 07:00,2,0.000,ALERT,211.03,299.97,60.007,1459854003,"201051344000569","219011344069620",0.00,-8.00,0,298.17,305.08,0.0,0.0,0.000,364708.8,364708.8,24624,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459854072,349017.00
04/05/2016 07:00,2,0.000,ALERT,210.80,299.37,59.991,1459854003,"201051344000983","219011344069620",0.00,-7.00,0,297.57,304.78,0.0,0.0,0.000,356288.7,356288.7,25094,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459854074,349018.00
04/05/2016 07:00,2,0.000,ALERT,210.80,299.07,60.028,1459854003,"201051344001158","219011344069620",0.00,-9.00,0,296.96,304.48,0.0,0.0,0.000,351385.4,351385.4,25345,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459854076,349019.00
04/05/2016 07:00,2,0.000,ALERT,211.25,299.67,59.991,1459854003,"201051344000576","219011344069620",0.00,-8.00,0,297.87,305.38,0.0,0.0,0.000,357877.6,357877.6,24762,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459854078,349020.00
04/05/2016 07:00,2,0.000,ALERT,210.12,296.06,60.023,1459854003,"274151322000087","219011344069620",0.00,-7.00,0,295.16,304.18,0.0,0.0,0.000,597123.5,597123.5,18576,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459854079,349021.00
04/05/2016 07:15,2,0.000,ALERT,211.93,299.97,59.996,1459854903,"201051344000645","219011344069620",0.00,-6.50,0,297.57,306.28,0.0,0.0,0.000,357394.7,357394.7,24906,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459854905,349022.00
04/05/2016 07:15,2,0.018,ALERT,210.57,297.26,60.002,1459854903,"274151322000085","219011344069620",30.45,-8.00,0,295.16,303.28,0.0,0.0,0.000,625692.8,625692.8,18520,0,0,0,L,1151911521,0,121.33,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1459854907,349023.00
04/05/2016 07:15,2,0.000,ALERT,211.93,299.67,59.986,1459854903,"201051344000633","219011344069620",0.00,-8.00,0,295.76,305.98,0.0,0.0,0.000,348370.6,348370.6,25359,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459854909,349024.00
04/05/2016 07:15,2,0.000,ALERT,211.48,300.57,60.039,1459854903,"201051344000469","219011344069620",0.00,-8.50,0,296.66,305.68,0.0,0.0,0.000,349535.6,349535.6,25313,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459854910,349025.00
04/05/2016 07:15,2,0.000,ALERT,211.03,298.77,60.002,1459854903,"201051344000646","219011344069620",0.00,-8.00,0,296.66,301.17,0.0,0.0,0.000,354100.7,354100.7,29868,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459854912,349026.00
04/05/2016 07:15,2,0.043,ALERT,210.12,298.17,60.002,1459854903,"274151322000052","219011344069620",30.40,-8.50,0,294.56,303.88,0.0,0.0,0.000,634372.2,634372.2,18740,0,0,0,L,1151911521,0,120.42,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1459854915,349027.00
04/05/2016 07:15,2,0.000,ALERT,211.48,299.07,60.007,1459854903,"201051344000585","219011344069620",0.00,-7.00,0,296.36,301.47,0.0,0.0,0.000,359725.0,359725.0,29878,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459854916,349028.00
04/05/2016 07:15,2,0.000,ALERT,211.25,299.07,60.002,1459854903,"201051344001230","219011344069620",0.00,-7.00,0,296.96,301.47,0.0,0.0,0.000,358011.5,358011.5,29665,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459854918,349029.00
04/05/2016 07:15,2,0.000,ALERT,211.70,299.67,60.007,1459854903,"201051344000582","219011344069620",0.00,-8.00,0,297.87,302.07,0.0,0.0,0.000,351626.1,351626.1,29844,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459854920,349030.00
04/05/2016 07:15,2,0.000,ALERT,210.80,298.77,59.996,1459854903,"201051344000955","219011344069620",0.00,-7.00,0,296.66,301.17,0.0,0.0,0.000,362817.9,362817.9,29780,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459854922,349031.00
04/05/2016 07:15,2,0.000,ALERT,210.57,376.92,60.002,1459854903,"274151322000094","219011344069620",40.97,-9.00,0,294.56,388.94,0.0,0.0,0.000,509121.2,509121.2,19546,0,0,0,L,1151911521,0,120.42,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1459854924,349032.00
04/05/2016 07:15,2,0.000,ALERT,211.48,301.17,60.002,1459854903,"201051344000579","219011344069620",0.00,-6.50,0,298.17,306.88,0.0,0.0,0.000,362876.9,362876.9,5386,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459854925,349033.00
04/05/2016 07:15,2,0.000,ALERT,211.03,299.07,60.002,1459854903,"201051344000890","219011344069620",0.00,-7.00,0,296.96,302.07,0.0,0.0,0.000,360114.8,360114.8,29807,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459854927,349034.00
04/05/2016 07:15,2,0.000,ALERT,211.25,298.17,60.002,1459854903,"201051344000438","219011344069620",0.00,-8.50,0,296.96,301.47,0.0,0.0,0.000,362282.4,362282.4,29804,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459854929,349035.00
04/05/2016 07:15,2,0.000,ALERT,211.48,298.17,60.018,1459854903,"201051344000417","219011344069620",0.00,-8.00,0,296.36,300.57,0.0,0.0,0.000,355626.5,355626.5,29957,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459854931,349036.00
04/05/2016 07:15,2,0.020,ALERT,210.80,298.47,60.002,1459854903,"274151322000083","219011344069620",30.04,-8.50,0,295.46,304.18,0.0,0.0,0.000,628770.5,628770.5,18789,0,0,0,L,1151911521,0,120.88,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1459854933,349037.00
04/05/2016 07:15,2,0.018,ALERT,211.25,297.87,60.007,1459854903,"274151322000076","219011344069620",31.25,-8.00,0,294.86,303.28,0.0,0.0,0.000,668986.2,668986.2,18798,0,0,0,L,1151911521,0,121.10,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1459854934,349038.00
04/05/2016 07:15,2,0.000,ALERT,211.48,300.87,60.012,1459854903,"201051344000868","219011344069620",0.00,-7.00,0,298.17,307.48,0.0,0.0,0.000,348818.7,348818.7,25046,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459854936,349039.00
04/05/2016 07:15,2,0.012,ALERT,210.35,298.77,60.007,1459854903,"274151322000095","219011344069620",30.49,-9.00,0,296.06,304.78,0.0,0.0,0.000,662117.5,662117.5,18693,0,0,0,L,1151911521,0,121.33,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1459854938,349040.00
04/05/2016 07:15,2,0.000,ALERT,211.25,299.97,60.007,1459854903,"201051344000988","219011344069620",0.00,-7.00,0,294.86,305.08,0.0,0.0,0.000,346117.1,346117.1,25336,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459854940,349041.00
04/05/2016 07:15,2,0.000,ALERT,211.03,297.57,60.012,1459854903,"201051344001025","219011344069620",0.00,-8.00,0,296.06,301.47,0.0,0.0,0.000,359788.1,359788.1,29857,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459854942,349042.00
04/05/2016 07:15,2,0.000,ALERT,211.25,300.27,60.028,1459854903,"201051344000458","219011344069620",0.00,-5.50,0,297.57,306.88,0.0,0.0,0.000,356565.3,356565.3,25261,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459854944,349043.00
04/05/2016 07:15,2,0.000,ALERT,212.16,300.27,60.007,1459854903,"201051344000853","219011344069620",0.00,-8.00,0,297.26,306.28,0.0,0.0,0.000,355020.5,355020.5,24855,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459854945,349044.00
04/05/2016 07:15,2,0.000,ALERT,211.70,298.77,60.002,1459854903,"201051344000685","219011344069620",0.00,-7.00,0,296.36,301.47,0.0,0.0,0.000,361886.0,361886.0,29676,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459854947,349045.00
04/05/2016 07:15,2,0.000,ALERT,211.48,298.17,60.012,1459854903,"201051344000917","219011344069620",0.00,-6.00,0,295.16,300.87,0.0,0.0,0.000,359095.4,359095.4,29682,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459854949,349046.00
04/05/2016 07:15,2,0.000,ALERT,211.48,298.77,59.970,1459854903,"201051344001145","219011344069620",0.00,-7.00,0,296.96,301.77,0.0,0.0,0.000,364118.2,364118.2,29539,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459854951,349047.00
04/05/2016 07:15,2,0.000,ALERT,211.48,298.17,59.996,1459854903,"201051344000651","219011344069620",0.00,-9.00,0,296.06,300.57,0.0,0.0,0.000,356107.3,356107.3,29907,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459854953,349048.00
04/05/2016 07:15,2,0.008,ALERT,210.35,297.87,59.996,1459854903,"274151322000088","219011344069620",28.92,-7.00,0,294.56,302.98,0.0,0.0,0.000,609173.9,609173.9,18483,0,0,0,L,1151911521,0,121.33,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1459854954,349049.00
04/05/2016 07:15,2,0.008,ALERT,211.48,344.76,60.002,1459854903,"274151322000068","219011344069620",41.89,-6.50,0,294.26,394.95,0.0,0.0,0.000,509078.3,509078.3,19742,0,0,0,L,1151911521,0,121.33,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1459854956,349050.00
04/05/2016 07:15,2,0.000,ALERT,211.03,298.77,59.996,1459854903,"201051344001135","219011344069620",0.00,-7.00,0,296.66,301.47,0.0,0.0,0.000,352454.9,352454.9,29868,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459854958,349051.00
04/05/2016 07:15,2,0.000,ALERT,211.25,300.87,60.023,1459854903,"201051344000594","219011344069620",0.00,-8.00,0,296.96,306.58,0.0,0.0,0.000,359687.1,359687.1,25288,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459854960,349052.00
04/05/2016 07:15,2,0.000,ALERT,211.48,298.47,60.007,1459854903,"201051344001203","219011344069620",0.00,-8.00,0,296.36,302.37,0.0,0.0,0.000,359031.3,359031.3,29861,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459854962,349053.00
04/05/2016 07:15,2,0.016,ALERT,210.35,298.17,59.996,1459854903,"274151322000054","219011344069620",30.81,-7.00,0,294.86,303.58,0.0,0.0,0.000,622802.4,622802.4,18509,0,0,0,L,1151911521,0,121.10,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1459854964,349054.00
04/05/2016 07:15,2,0.000,ALERT,211.70,300.27,60.002,1459854903,"201051344000867","219011344069620",0.00,-6.00,0,296.06,306.88,0.0,0.0,0.000,348160.8,348160.8,25292,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459854965,349055.00
04/05/2016 07:15,2,0.000,ALERT,211.25,298.77,60.007,1459854903,"201051344001093","219011344069620",0.00,-6.00,0,296.06,300.87,0.0,0.0,0.000,357985.2,357985.2,29737,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459854967,349056.00
04/05/2016 07:15,2,0.000,ALERT,211.48,300.57,59.965,1459854903,"201051344000900","219011344069620",0.00,-7.00,0,294.86,305.68,0.0,0.0,0.000,363395.8,363395.8,24692,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459854969,349057.00
04/05/2016 07:15,2,0.000,ALERT,211.70,299.67,60.007,1459854903,"201051344000648","219011344069620",0.00,-8.50,0,296.66,306.28,0.0,0.0,0.000,355918.9,355918.9,24991,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459854971,349058.00
04/05/2016 07:15,2,0.000,ALERT,211.70,301.17,59.970,1459854903,"201051344000569","219011344069620",0.00,-7.00,0,298.17,307.18,0.0,0.0,0.000,364708.8,364708.8,24626,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459854972,349059.00
04/05/2016 07:15,2,0.000,ALERT,211.48,300.57,59.996,1459854903,"201051344000983","219011344069620",0.00,-7.00,0,297.57,306.28,0.0,0.0,0.000,356288.7,356288.7,25096,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459854974,349060.00
04/05/2016 07:15,2,0.000,ALERT,211.70,300.57,60.012,1459854903,"201051344001158","219011344069620",0.00,-8.00,0,296.96,305.38,0.0,0.0,0.000,351385.4,351385.4,25347,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459854976,349061.00
04/05/2016 07:15,2,0.000,ALERT,211.93,300.87,60.007,1459854903,"201051344000576","219011344069620",0.00,-7.00,0,297.57,306.28,0.0,0.0,0.000,357877.6,357877.6,24764,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459854978,349062.00
04/05/2016 07:15,2,0.029,ALERT,210.57,296.66,59.986,1459854903,"274151322000087","219011344069620",29.88,-7.00,0,293.96,302.98,0.0,0.0,0.000,597123.5,597123.5,18578,0,0,0,L,1151911521,0,121.10,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1459854980,349063.00
04/05/2016 07:30,2,0.230,ALERT,212.16,337.84,59.933,1459855804,"201051344000645","219011344069620",28.71,-6.00,0,298.17,352.87,6.8,4.6,0.009,357395.3,357395.3,24908,0,0,0,L,1122011218,0,121.55,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1459855806,349064.00
04/05/2016 07:30,2,0.133,ALERT,211.25,336.34,59.970,1459855804,"274151322000085","219011344069620",27.87,-6.00,0,296.36,345.96,3.8,1.7,0.009,625692.9,625692.9,18522,0,0,0,L,1151911521,0,121.55,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1459855808,349065.00
04/05/2016 07:30,2,0.264,ALERT,212.61,339.34,59.970,1459855804,"201051344000633","219011344069620",26.16,-6.50,0,296.66,353.77,7.0,4.8,0.004,348371.1,348371.1,25361,0,0,0,L,1122011218,0,121.55,121.78,0100,-7,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1459855810,349066.00
04/05/2016 07:30,2,0.266,ALERT,211.70,337.54,59.965,1459855804,"201051344000469","219011344069620",29.58,-7.00,0,297.57,351.07,8.0,5.8,0.013,349536.4,349536.4,25315,0,0,0,L,1122011218,0,120.65,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1459855812,349067.00
04/05/2016 07:30,2,0.236,ALERT,211.03,336.04,59.944,1459855804,"201051344000646","219011344069620",27.53,-6.50,0,296.36,348.96,6.6,4.4,0.013,354101.2,354101.2,29870,0,0,0,L,1122011218,0,121.55,120.65,0100,-9,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1459855813,349068.00
04/05/2016 07:30,2,0.150,ALERT,210.80,335.74,59.970,1459855804,"274151322000052","219011344069620",28.53,-6.50,0,295.76,347.16,4.3,2.3,0.000,634372.4,634372.4,18742,0,0,0,L,1151911521,0,120.65,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1459855815,349069.00
04/05/2016 07:30,2,0.197,ALERT,211.70,337.54,59.954,1459855804,"201051344000585","219011344069620",29.12,-6.00,0,296.36,351.37,5.9,3.7,0.009,359725.4,359725.4,29880,0,0,0,L,1122011218,0,121.10,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1459855817,349070.00
04/05/2016 07:30,2,0.211,ALERT,211.48,336.04,59.970,1459855804,"201051344001230","219011344069620",27.41,-6.50,0,297.26,350.17,5.9,3.8,0.004,358011.9,358011.9,29667,0,0,0,L,1122011218,0,121.78,120.65,0100,-9,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1459855819,349071.00
04/05/2016 07:30,2,0.266,ALERT,212.16,337.24,59.954,1459855804,"201051344000582","219011344069620",27.08,-7.00,0,297.57,349.56,7.3,5.2,0.004,351626.7,351626.7,29846,0,0,0,L,1122011218,0,121.55,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1459855821,349072.00
04/05/2016 07:30,2,0.293,ALERT,211.03,335.74,59.970,1459855804,"201051344000955","219011344069620",27.14,-6.50,0,296.96,341.45,8.1,5.9,0.009,362818.6,362818.6,29782,0,0,0,L,1122011218,0,120.88,120.88,0002,-8,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1459855822,349073.00
04/05/2016 07:30,2,0.072,ALERT,211.03,336.64,59.965,1459855804,"274151322000094","219011344069620",29.04,-8.00,0,295.76,425.31,2.1,0.1,0.004,509121.2,509121.2,19548,0,0,0,L,1151911521,0,120.88,121.78,0002,-9,0,0,0,0,0,0,168,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1459855824,349074.00
04/05/2016 07:30,2,0.283,ALERT,211.93,337.54,59.954,1459855804,"201051344000579","219011344069620",27.49,-6.00,0,299.37,353.47,7.9,5.7,0.004,362877.6,362877.6,5388,0,0,0,L,1122011218,0,121.10,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1459855826,349075.00
04/05/2016 07:30,2,0.250,ALERT,211.48,336.04,59.970,1459855804,"201051344000890","219011344069620",29.56,-6.00,0,296.96,351.37,7.6,5.4,0.009,360115.5,360115.5,29809,0,0,0,L,1122011218,0,121.55,120.42,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1459855828,349076.00
04/05/2016 07:30,2,0.270,ALERT,211.70,336.64,59.975,1459855804,"201051344000438","219011344069620",28.47,-6.50,0,296.96,350.47,7.8,5.6,0.004,362283.2,362283.2,29806,0,0,0,L,1122011218,0,121.78,120.88,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1459855830,349077.00
04/05/2016 07:30,2,0.326,ALERT,211.93,337.24,60.007,1459855804,"201051344000417","219011344069620",26.76,-6.50,0,296.06,351.07,8.8,6.6,0.000,355627.4,355627.4,29959,0,0,0,L,1122011218,0,121.33,121.10,0100,-8,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1459855831,349078.00
04/05/2016 07:30,2,0.129,ALERT,211.25,336.04,59.975,1459855804,"274151322000083","219011344069620",27.83,-6.50,0,296.36,344.45,3.7,1.6,0.009,628770.6,628770.6,18791,0,0,0,L,1151911521,0,121.10,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1459855833,349079.00
04/05/2016 07:30,2,0.145,ALERT,211.70,336.94,59.965,1459855804,"274151322000076","219011344069620",27.83,-6.00,0,296.06,346.56,4.1,2.0,0.009,668986.3,668986.3,18800,0,0,0,L,1151911521,0,121.33,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1459855835,349080.00
04/05/2016 07:30,2,0.232,ALERT,211.93,336.94,59.975,1459855804,"201051344000868","219011344069620",26.96,-6.50,0,299.07,355.28,6.4,4.3,0.009,348819.1,348819.1,25048,0,0,0,L,1122011218,0,120.88,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1459855837,349081.00
04/05/2016 07:30,2,0.133,ALERT,211.25,336.64,59.970,1459855804,"274151322000095","219011344069620",27.83,-8.00,0,297.57,346.56,3.8,1.7,0.013,662117.6,662117.6,18695,0,0,0,L,1151911521,0,121.78,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1459855839,349082.00
04/05/2016 07:30,2,0.225,ALERT,211.70,338.44,59.933,1459855804,"201051344000988","219011344069620",28.51,-6.00,0,296.06,352.87,6.5,4.4,0.013,346117.6,346117.6,25338,0,0,0,L,1122011218,0,120.88,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1459855841,349083.00
04/05/2016 07:30,2,0.246,ALERT,211.70,335.74,59.933,1459855804,"201051344001025","219011344069620",27.23,-6.50,0,296.06,351.37,6.8,4.7,0.013,359788.7,359788.7,29859,0,0,0,L,1122011218,0,121.33,120.88,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1459855843,349084.00
04/05/2016 07:30,2,0.252,ALERT,211.70,336.64,59.981,1459855804,"201051344000458","219011344069620",29.94,-4.00,0,298.47,351.37,7.7,5.5,0.013,356566.0,356566.0,25263,0,0,0,L,1122011218,0,121.33,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1459855844,349085.00
04/05/2016 07:30,2,0.254,ALERT,212.38,338.44,59.954,1459855804,"201051344000853","219011344069620",26.24,-6.50,0,298.17,352.27,6.8,4.6,0.009,355021.0,355021.0,24857,0,0,0,L,1122011218,0,121.55,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1459855846,349086.00
04/05/2016 07:30,2,0.279,ALERT,211.93,337.84,59.975,1459855804,"201051344000685","219011344069620",25.86,-6.00,0,296.66,353.47,7.3,5.2,0.009,361886.6,361886.6,29678,0,0,0,L,1122011218,0,122.23,120.88,0100,-9,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1459855848,349087.00
04/05/2016 07:30,2,0.242,ALERT,211.70,337.54,60.002,1459855804,"201051344000917","219011344069620",25.64,-5.00,0,295.46,355.58,6.3,4.1,0.004,359095.9,359095.9,29684,0,0,0,L,1122011218,0,121.33,121.33,0100,-8,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1459855850,349088.00
04/05/2016 07:30,2,0.195,ALERT,211.70,337.24,59.981,1459855804,"201051344001145","219011344069620",29.30,-6.50,0,296.96,351.07,5.8,3.7,0.009,364118.6,364118.6,29541,0,0,0,L,1122011218,0,121.55,120.88,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1459855852,349089.00
04/05/2016 07:30,2,0.299,ALERT,211.70,336.64,59.975,1459855804,"201051344000651","219011344069620",26.94,-8.00,0,296.06,353.47,8.1,5.9,0.013,356108.1,356108.1,29909,0,0,0,L,1122011218,0,121.78,120.65,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1459855853,349090.00
04/05/2016 07:30,2,0.125,ALERT,210.57,334.84,59.981,1459855804,"274151322000088","219011344069620",26.56,-5.50,0,296.06,350.47,3.4,1.3,0.000,609173.9,609173.9,18485,0,0,0,L,1151911521,0,121.55,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1459855855,349091.00
04/05/2016 07:30,2,0.094,ALERT,211.70,336.94,59.970,1459855804,"274151322000068","219011344069620",29.30,-5.50,0,296.06,431.02,2.8,0.8,0.000,509078.3,509078.3,19744,0,0,0,L,1151911521,0,121.55,122.01,0002,-6,0,0,0,0,0,0,165,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1459855857,349092.00
04/05/2016 07:30,2,0.209,ALERT,211.25,335.74,59.970,1459855804,"201051344001135","219011344069620",28.31,-6.00,0,296.66,351.37,6.0,3.9,0.013,352455.4,352455.4,29870,0,0,0,L,1122011218,0,121.33,120.88,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1459855859,349093.00
04/05/2016 07:30,2,0.242,ALERT,211.70,336.94,59.975,1459855804,"201051344000594","219011344069620",29.78,-6.50,0,298.17,351.37,7.3,5.2,0.013,359687.7,359687.7,25290,0,0,0,L,1122011218,0,120.88,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1459855861,349094.00
04/05/2016 07:30,2,0.219,ALERT,211.70,336.34,59.975,1459855804,"201051344001203","219011344069620",28.98,-6.50,0,296.36,352.57,6.5,4.3,0.013,359031.8,359031.8,29863,0,0,0,L,1122011218,0,122.01,120.65,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1459855862,349095.00
04/05/2016 07:30,2,0.135,ALERT,211.03,336.04,59.970,1459855804,"274151322000054","219011344069620",28.33,-5.50,0,296.36,343.25,3.9,1.8,0.013,622802.5,622802.5,18511,0,0,0,L,1151911521,0,121.33,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1459855864,349096.00
04/05/2016 07:30,2,0.236,ALERT,212.38,336.94,60.007,1459855804,"201051344000867","219011344069620",27.19,-5.50,0,297.87,348.96,6.5,4.3,0.009,348161.3,348161.3,25294,0,0,0,L,1122011218,0,121.55,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1459855866,349097.00
04/05/2016 07:30,2,0.311,ALERT,211.48,336.64,59.970,1459855804,"201051344001093","219011344069620",26.78,-5.00,0,296.66,352.27,8.4,6.2,0.009,357986.1,357986.1,29739,0,0,0,L,1122011218,0,121.33,120.88,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1459855868,349098.00
04/05/2016 07:30,2,0.162,ALERT,211.70,337.54,59.981,1459855804,"201051344000900","219011344069620",26.82,-6.50,0,298.47,357.38,4.4,2.3,0.013,363396.0,363396.0,24694,0,0,0,L,1122011218,0,121.10,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1459855870,349099.00
04/05/2016 07:30,2,0.271,ALERT,212.16,337.24,60.012,1459855804,"201051344000648","219011344069620",28.55,-7.00,0,297.87,353.47,7.8,5.7,0.018,355919.6,355919.6,24993,0,0,0,L,1122011218,0,120.65,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1459855872,349100.00
04/05/2016 07:30,2,0.240,ALERT,211.93,336.94,59.965,1459855804,"201051344000569","219011344069620",30.47,-6.00,0,299.37,354.07,7.5,5.3,0.013,364709.5,364709.5,24628,0,0,0,L,1122011218,0,120.65,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1459855873,349101.00
04/05/2016 07:30,2,0.230,ALERT,211.93,336.94,59.975,1459855804,"201051344000983","219011344069620",27.51,-6.00,0,298.77,352.57,6.5,4.3,0.013,356289.2,356289.2,25098,0,0,0,L,1122011218,0,121.10,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1459855875,349102.00
04/05/2016 07:30,2,0.232,ALERT,211.93,336.94,60.002,1459855804,"201051344001158","219011344069620",27.43,-7.00,0,298.17,348.66,6.5,4.3,0.018,351385.8,351385.8,25349,0,0,0,L,1122011218,0,120.88,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1459855877,349103.00
04/05/2016 07:30,2,0.303,ALERT,212.16,338.44,59.970,1459855804,"201051344000576","219011344069620",25.70,-5.50,0,299.07,349.86,7.9,5.7,0.013,357878.4,357878.4,24766,0,0,0,L,1122011218,0,121.33,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1459855879,349104.00
04/05/2016 07:30,2,0.145,ALERT,211.25,336.34,59.959,1459855804,"274151322000087","219011344069620",27.85,-5.50,0,295.46,348.06,4.1,2.0,0.000,597123.6,597123.6,18580,0,0,0,L,1151911521,0,121.55,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1459855881,349105.00
04/05/2016 07:45,2,0.463,ACTIVE,212.38,340.55,59.991,1459856703,"201051344000645","219011344069620",30.10,-5.00,0,313.50,365.19,14.2,11.7,0.071,357397.2,357397.2,24910,0,0,0,L,1122011218,0,121.33,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459856704,349106.00
04/05/2016 07:45,2,0.328,ACTIVE,211.03,351.07,59.996,1459856703,"274151322000085","219011344069620",32.50,-5.00,0,332.13,353.77,10.8,8.5,0.049,625694.0,625694.0,18524,0,0,0,L,1151911521,0,121.78,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459856705,349107.00
