ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/05/2016 07:45,2,0.473,ACTIVE,212.38,342.35,59.996,1459856703,"201051344000633","219011344069620",30.55,-5.50,0,297.26,357.98,14.7,12.2,0.080,348373.2,348373.2,25363,0,0,0,L,1122011218,0,121.55,121.78,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459856706,349108.00
04/05/2016 07:45,2,0.305,ACTIVE,211.93,375.71,59.996,1459856703,"201051344000469","219011344069620",35.13,-5.50,0,314.10,377.82,10.9,8.6,0.031,349538.3,349538.3,25317,0,0,0,L,1122011218,0,120.42,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459856707,349109.00
04/05/2016 07:45,2,0.426,ACTIVE,211.70,339.34,60.002,1459856703,"201051344000646","219011344069620",31.11,-5.00,0,297.57,365.19,13.4,11.0,0.075,354103.0,354103.0,29872,0,0,0,L,1122011218,0,121.78,121.10,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459856708,349110.00
04/05/2016 07:45,2,0.369,ACTIVE,210.57,337.24,59.996,1459856703,"274151322000052","219011344069620",31.11,-5.00,0,331.53,345.36,11.6,9.3,0.053,634373.7,634373.7,18744,0,0,0,L,1151911521,0,120.65,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459856709,349111.00
04/05/2016 07:45,2,0.393,ACTIVE,211.93,340.85,59.986,1459856703,"201051344000585","219011344069620",31.37,-4.00,0,314.10,362.19,12.5,10.2,0.066,359727.0,359727.0,29882,0,0,0,L,1122011218,0,121.10,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459856710,349112.00
04/05/2016 07:45,2,0.404,ACTIVE,211.70,351.67,60.002,1459856703,"201051344001230","219011344069620",32.50,-5.00,0,298.17,358.58,13.3,11.0,0.071,358013.6,358013.6,29669,0,0,0,L,1122011218,0,121.55,120.65,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459856710,349113.00
04/05/2016 07:45,2,0.455,ACTIVE,212.38,340.25,60.002,1459856703,"201051344000582","219011344069620",31.29,-6.00,0,306.58,373.61,14.4,12.0,0.066,351628.7,351628.7,29848,0,0,0,L,1122011218,0,121.78,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459856711,349114.00
04/05/2016 07:45,2,0.496,ACTIVE,211.25,345.06,59.981,1459856703,"201051344000955","219011344069620",31.87,-5.00,0,315.60,357.38,15.9,13.5,0.075,362820.9,362820.9,29784,0,0,0,L,1122011218,0,120.88,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459856712,349115.00
04/05/2016 07:45,2,0.189,ACTIVE,210.80,380.82,59.991,1459856703,"274151322000094","219011344069620",35.72,-6.00,0,296.36,431.02,6.9,4.7,0.031,509121.7,509121.7,19550,0,0,0,L,1151911521,0,121.10,121.78,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459856713,349116.00
04/05/2016 07:45,2,0.432,ACTIVE,212.16,360.69,59.991,1459856703,"201051344000579","219011344069620",33.52,-4.00,0,318.91,367.30,14.7,12.3,0.066,362879.8,362879.8,5390,0,0,0,L,1122011218,0,120.88,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459856714,349117.00
04/05/2016 07:45,2,0.496,ACTIVE,211.48,338.74,59.986,1459856703,"201051344000890","219011344069620",30.26,-5.00,0,310.19,366.70,15.3,12.8,0.075,360117.6,360117.6,29811,0,0,0,L,1122011218,0,121.55,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459856715,349118.00
04/05/2016 07:45,2,0.486,ACTIVE,211.93,344.15,59.991,1459856703,"201051344000438","219011344069620",31.67,-5.50,0,315.30,362.19,15.7,13.2,0.075,362285.4,362285.4,29808,0,0,0,L,1122011218,0,121.78,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459856716,349119.00
04/05/2016 07:45,2,0.518,ACTIVE,211.93,339.65,59.996,1459856703,"201051344000417","219011344069620",31.13,-5.50,0,297.57,361.59,16.4,13.9,0.075,355629.8,355629.8,29961,0,0,0,L,1122011218,0,121.33,121.10,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459856717,349120.00
04/05/2016 07:45,2,0.318,ACTIVE,211.03,339.34,59.970,1459856703,"274151322000083","219011344069620",30.45,-5.00,0,323.41,350.47,9.8,7.6,0.049,628771.6,628771.6,18793,0,0,0,L,1151911521,0,121.33,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459856718,349121.00
04/05/2016 07:45,2,0.383,ACTIVE,211.48,346.26,59.996,1459856703,"274151322000076","219011344069620",31.81,-5.00,0,334.84,353.77,12.3,10.0,0.071,668987.6,668987.6,18802,0,0,0,L,1151911521,0,121.33,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459856719,349122.00
04/05/2016 07:45,2,0.443,ACTIVE,211.93,343.25,60.012,1459856703,"201051344000868","219011344069620",31.63,-5.50,0,311.69,368.20,14.2,11.8,0.075,348821.0,348821.0,25050,0,0,0,L,1122011218,0,120.88,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459856720,349123.00
04/05/2016 07:45,2,0.305,ACTIVE,211.03,338.74,59.991,1459856703,"274151322000095","219011344069620",30.67,-6.00,0,332.73,347.16,9.5,7.2,0.044,662118.6,662118.6,18697,0,0,0,L,1151911521,0,121.55,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459856720,349124.00
04/05/2016 07:45,2,0.457,ACTIVE,211.93,340.85,59.991,1459856703,"201051344000988","219011344069620",30.20,-5.00,0,326.42,364.89,14.0,11.6,0.075,346119.4,346119.4,25340,0,0,0,L,1122011218,0,120.65,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459856721,349125.00
04/05/2016 07:45,2,0.441,ACTIVE,211.70,341.75,60.002,1459856703,"201051344001025","219011344069620",31.53,-5.50,0,318.61,360.38,14.2,11.7,0.075,359790.6,359790.6,29861,0,0,0,L,1122011218,0,121.10,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459856722,349126.00
04/05/2016 07:45,2,0.471,ACTIVE,211.70,339.65,59.981,1459856703,"201051344000458","219011344069620",31.25,-3.00,0,322.81,360.08,14.9,12.5,0.075,356568.1,356568.1,25265,0,0,0,L,1122011218,0,121.10,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459856723,349127.00
04/05/2016 07:45,2,0.430,ACTIVE,212.61,351.67,60.002,1459856703,"201051344000853","219011344069620",32.50,-5.00,0,316.50,360.08,14.2,11.8,0.071,355022.9,355022.9,24859,0,0,0,L,1122011218,0,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459856724,349128.00
04/05/2016 07:45,2,0.471,ACTIVE,212.16,339.95,59.986,1459856703,"201051344000685","219011344069620",30.87,-5.00,0,297.87,366.10,14.7,12.3,0.075,361888.6,361888.6,29680,0,0,0,L,1122011218,0,122.23,121.10,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459856725,349129.00
04/05/2016 07:45,2,0.422,ACTIVE,211.93,339.65,59.991,1459856703,"201051344000917","219011344069620",31.13,-3.50,0,296.66,364.89,13.3,10.9,0.071,359097.6,359097.6,29686,0,0,0,L,1122011218,0,121.33,121.33,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459856726,349130.00
04/05/2016 07:45,2,0.402,ACTIVE,211.93,347.46,60.002,1459856703,"201051344001145","219011344069620",32.07,-5.50,0,313.20,361.59,13.1,10.7,0.071,364120.3,364120.3,29543,0,0,0,L,1122011218,0,121.55,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459856727,349131.00
04/05/2016 07:45,2,0.492,ACTIVE,211.70,339.04,60.002,1459856703,"201051344000651","219011344069620",31.01,-6.50,0,313.80,360.99,15.5,13.0,0.080,356110.3,356110.3,29911,0,0,0,L,1122011218,0,121.78,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459856728,349132.00
04/05/2016 07:45,2,0.355,ACTIVE,210.57,340.25,59.986,1459856703,"274151322000088","219011344069620",30.75,-4.00,0,332.43,342.95,11.0,8.7,0.062,609175.0,609175.0,18487,0,0,0,L,1151911521,0,121.78,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459856729,349133.00
04/05/2016 07:45,2,0.250,ALERT,211.48,424.41,59.991,1459856703,"274151322000068","219011344069620",40.26,-3.00,0,296.66,436.73,10.2,7.9,0.044,509079.2,509079.2,19746,0,0,0,L,1151911521,0,121.55,121.78,0002,-4,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459856730,349134.00
04/05/2016 07:45,2,0.424,ACTIVE,211.25,337.54,60.012,1459856703,"201051344001135","219011344069620",30.79,-5.00,0,325.22,366.70,13.3,10.9,0.075,352457.0,352457.0,29872,0,0,0,L,1122011218,0,121.33,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459856731,349135.00
04/05/2016 07:45,2,0.490,ACTIVE,211.48,339.34,59.986,1459856703,"201051344000594","219011344069620",30.08,-5.50,0,324.92,377.82,15.0,12.6,0.080,359689.5,359689.5,25292,0,0,0,L,1122011218,0,120.65,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459856732,349136.00
04/05/2016 07:45,2,0.393,ACTIVE,211.70,360.69,60.012,1459856703,"201051344001203","219011344069620",33.50,-5.50,0,324.62,366.40,13.3,10.9,0.080,359033.6,359033.6,29865,0,0,0,L,1122011218,0,122.01,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459856733,349137.00
04/05/2016 07:45,2,0.375,ACTIVE,210.57,341.75,60.002,1459856703,"274151322000054","219011344069620",31.47,-3.50,0,332.73,349.56,12.0,9.6,0.066,622803.8,622803.8,18513,0,0,0,L,1151911521,0,121.10,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459856734,349138.00
04/05/2016 07:45,2,0.453,ACTIVE,211.93,339.34,60.007,1459856703,"201051344000867","219011344069620",30.91,-4.00,0,311.09,368.50,14.2,11.8,0.071,348163.1,348163.1,25296,0,0,0,L,1122011218,0,121.33,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459856735,349139.00
04/05/2016 07:45,2,0.527,ALERT,211.70,349.26,59.991,1459856703,"201051344001093","219011344069620",32.16,-3.50,0,299.07,367.30,17.2,14.7,0.080,357988.5,357988.5,29741,0,0,0,L,1122011218,0,121.33,121.10,0002,-5,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459856737,349140.00
04/05/2016 07:45,2,0.389,ACTIVE,211.70,340.25,59.991,1459856703,"201051344000900","219011344069620",30.49,-5.50,0,315.90,359.18,12.1,9.7,0.075,363397.3,363397.3,24696,0,0,0,L,1122011218,0,120.88,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459856738,349141.00
04/05/2016 07:45,2,0.486,ACTIVE,211.93,339.95,60.002,1459856703,"201051344000648","219011344069620",31.07,-6.00,0,323.11,361.59,15.4,13.0,0.075,355921.8,355921.8,24995,0,0,0,L,1122011218,0,120.65,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459856739,349142.00
04/05/2016 07:45,2,0.473,ACTIVE,211.70,339.95,60.023,1459856703,"201051344000569","219011344069620",30.69,-5.00,0,331.83,363.39,14.7,12.3,0.080,364711.5,364711.5,24630,0,0,0,L,1122011218,0,120.42,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459856740,349143.00
04/05/2016 07:45,2,0.426,ACTIVE,211.70,344.76,59.996,1459856703,"201051344000983","219011344069620",31.77,-4.00,0,327.32,355.88,13.7,11.3,0.080,356290.9,356290.9,25100,0,0,0,L,1122011218,0,120.88,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459856740,349144.00
04/05/2016 07:45,2,0.436,ACTIVE,211.93,342.65,59.986,1459856703,"201051344001158","219011344069620",31.49,-6.00,0,324.02,354.07,13.9,11.5,0.075,351387.6,351387.6,25351,0,0,0,L,1122011218,0,120.65,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459856741,349145.00
04/05/2016 07:45,2,0.494,ACTIVE,212.38,342.65,59.996,1459856703,"201051344000576","219011344069620",31.49,-5.50,0,311.69,368.50,15.8,13.3,0.080,357880.6,357880.6,24768,0,0,0,L,1122011218,0,121.10,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459856742,349146.00
04/05/2016 07:45,2,0.322,ACTIVE,210.57,338.14,59.981,1459856703,"274151322000087","219011344069620",30.95,-3.50,0,332.73,342.35,10.1,7.9,0.053,597124.8,597124.8,18582,0,0,0,L,1151911521,0,121.10,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459856743,349147.00
04/05/2016 08:00,2,0.824,ACTIVE,212.83,352.57,59.970,1459857603,"201051344000645","219011344069620",32.24,-3.00,0,333.93,364.29,27.0,24.1,0.186,357401.6,357401.6,24911,0,0,0,L,1122011218,0,121.78,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459857604,349148.00
04/05/2016 08:00,2,0.770,ACTIVE,211.25,353.77,59.970,1459857603,"274151322000085","219011344069620",32.22,-3.00,0,330.33,362.79,25.1,22.3,0.159,625698.0,625698.0,18525,0,0,0,L,1151911521,0,122.01,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459857605,349149.00
04/05/2016 08:00,2,0.832,ACTIVE,213.06,353.77,59.970,1459857603,"201051344000633","219011344069620",32.30,-4.00,0,333.63,367.30,27.3,24.4,0.194,348377.7,348377.7,25364,0,0,0,L,1122011218,0,121.78,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459857606,349150.00
04/05/2016 08:00,2,0.844,ACTIVE,212.61,358.88,59.981,1459857603,"201051344000469","219011344069620",32.84,-5.00,0,332.73,380.22,28.2,25.3,0.199,349543.0,349543.0,25318,0,0,0,L,1122011218,0,120.88,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459857607,349151.00
04/05/2016 08:00,2,0.744,ACTIVE,211.93,362.19,59.959,1459857603,"201051344000646","219011344069620",33.30,-3.50,0,330.93,374.81,25.1,22.3,0.177,354107.1,354107.1,29873,0,0,0,L,1122011218,0,121.78,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459857608,349152.00
04/05/2016 08:00,2,0.750,ACTIVE,211.03,345.36,59.965,1459857603,"274151322000052","219011344069620",31.85,-3.00,0,330.03,357.98,24.2,21.4,0.150,634377.6,634377.6,18745,0,0,0,L,1151911521,0,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459857609,349153.00
04/05/2016 08:00,2,0.748,ACTIVE,212.38,345.96,59.965,1459857603,"201051344000585","219011344069620",31.61,-3.00,0,333.03,365.80,24.0,21.2,0.168,359730.9,359730.9,29883,0,0,0,L,1122011218,0,121.33,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459857610,349154.00
04/05/2016 08:00,2,0.820,ACTIVE,212.16,351.97,59.975,1459857603,"201051344001230","219011344069620",32.14,-3.00,0,332.73,366.70,26.8,23.9,0.190,358018.0,358018.0,29670,0,0,0,L,1122011218,0,121.78,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459857610,349155.00
04/05/2016 08:00,2,0.805,ACTIVE,212.61,355.88,59.975,1459857603,"201051344000582","219011344069620",32.64,-4.00,0,332.73,370.90,26.7,23.8,0.177,351633.1,351633.1,29849,0,0,0,L,1122011218,0,121.78,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459857611,349156.00
04/05/2016 08:00,2,0.885,ACTIVE,211.70,354.07,59.975,1459857603,"201051344000955","219011344069620",32.32,-3.50,0,332.13,370.90,29.0,26.0,0.208,362825.8,362825.8,29785,0,0,0,L,1122011218,0,121.10,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459857612,349157.00
04/05/2016 08:00,2,0.498,ACTIVE,211.48,444.54,59.975,1459857603,"274151322000094","219011344069620",42.28,-3.00,0,335.14,458.97,21.3,18.6,0.128,509124.8,509124.8,19551,0,0,0,L,1151911521,0,121.10,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459857613,349158.00
04/05/2016 08:00,2,0.820,ACTIVE,212.38,361.59,59.965,1459857603,"201051344000579","219011344069620",33.22,-3.00,0,332.73,375.71,27.6,24.8,0.186,362884.5,362884.5,5391,0,0,0,L,1122011218,0,121.10,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459857614,349159.00
04/05/2016 08:00,2,0.863,ACTIVE,211.93,357.68,59.991,1459857603,"201051344000890","219011344069620",32.76,-2.50,0,331.83,373.61,28.7,25.8,0.190,360122.4,360122.4,29812,0,0,0,L,1122011218,0,121.78,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459857615,349160.00
04/05/2016 08:00,2,0.863,ACTIVE,212.16,355.58,59.965,1459857603,"201051344000438","219011344069620",32.52,-4.00,0,332.13,373.31,28.5,25.6,0.199,362290.2,362290.2,29809,0,0,0,L,1122011218,0,122.01,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459857616,349161.00
04/05/2016 08:00,2,0.859,ACTIVE,212.38,357.08,59.938,1459857603,"201051344000417","219011344069620",32.66,-3.50,0,332.13,367.30,28.5,25.6,0.190,355634.7,355634.7,29962,0,0,0,L,1122011218,0,121.55,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459857617,349162.00
04/05/2016 08:00,2,0.674,ACTIVE,211.25,348.66,59.954,1459857603,"274151322000083","219011344069620",32.10,-3.00,0,331.53,357.08,21.9,19.2,0.146,628774.8,628774.8,18794,0,0,0,L,1151911521,0,121.33,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459857618,349163.00
04/05/2016 08:00,2,0.799,ACTIVE,211.70,355.58,59.954,1459857603,"274151322000076","219011344069620",32.74,-2.50,0,333.33,366.40,26.5,23.7,0.168,668991.8,668991.8,18803,0,0,0,L,1151911521,0,121.55,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459857619,349164.00
04/05/2016 08:00,2,0.834,ACTIVE,212.38,348.66,59.965,1459857603,"201051344000868","219011344069620",31.79,-3.50,0,333.63,367.30,26.9,24.0,0.194,348825.4,348825.4,25051,0,0,0,L,1122011218,0,121.10,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459857620,349165.00
04/05/2016 08:00,2,0.736,ACTIVE,211.25,355.28,59.949,1459857603,"274151322000095","219011344069620",32.52,-4.00,0,331.23,365.49,24.3,21.5,0.155,662122.2,662122.2,18698,0,0,0,L,1151911521,0,121.78,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459857621,349166.00
04/05/2016 08:00,2,0.824,ACTIVE,212.16,356.18,59.949,1459857603,"201051344000988","219011344069620",32.52,-3.00,0,332.13,370.30,27.2,24.3,0.203,346123.9,346123.9,25341,0,0,0,L,1122011218,0,120.88,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459857622,349167.00
04/05/2016 08:00,2,0.809,ACTIVE,212.16,352.57,59.965,1459857603,"201051344001025","219011344069620",32.32,-4.00,0,333.03,368.80,26.5,23.7,0.181,359794.9,359794.9,29862,0,0,0,L,1122011218,0,121.33,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459857623,349168.00
04/05/2016 08:00,2,0.830,ACTIVE,212.38,352.27,59.928,1459857603,"201051344000458","219011344069620",32.32,-2.00,0,332.73,368.80,27.2,24.3,0.194,356572.7,356572.7,25266,0,0,0,L,1122011218,0,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459857624,349169.00
04/05/2016 08:00,2,0.807,ACTIVE,212.83,354.67,59.959,1459857603,"201051344000853","219011344069620",32.42,-3.50,0,333.93,371.21,26.5,23.6,0.190,355027.3,355027.3,24860,0,0,0,L,1122011218,0,121.78,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459857624,349170.00
04/05/2016 08:00,2,0.848,ACTIVE,212.38,348.66,59.954,1459857603,"201051344000685","219011344069620",31.81,-3.00,0,332.13,371.21,27.3,24.5,0.199,361893.2,361893.2,29681,0,0,0,L,1122011218,0,122.46,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459857625,349171.00
04/05/2016 08:00,2,0.789,ACTIVE,212.38,354.07,59.954,1459857603,"201051344000917","219011344069620",32.36,-2.50,0,331.83,365.49,25.9,23.0,0.181,359101.8,359101.8,29687,0,0,0,L,1122011218,0,121.55,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459857626,349172.00
04/05/2016 08:00,2,0.779,ACTIVE,212.38,351.97,59.965,1459857603,"201051344001145","219011344069620",32.20,-3.00,0,334.84,366.10,25.5,22.7,0.181,364124.4,364124.4,29544,0,0,0,L,1122011218,0,121.78,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459857627,349173.00
04/05/2016 08:00,2,0.865,ACTIVE,212.38,348.66,59.954,1459857603,"201051344000651","219011344069620",31.81,-5.00,0,332.13,364.89,27.9,25.0,0.194,356115.1,356115.1,29912,0,0,0,L,1122011218,0,122.23,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459857628,349174.00
04/05/2016 08:00,2,0.738,ACTIVE,210.80,342.05,59.959,1459857603,"274151322000088","219011344069620",31.43,-2.00,0,330.63,357.08,23.5,20.8,0.141,609178.7,609178.7,18488,0,0,0,L,1151911521,0,121.78,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459857629,349175.00
04/05/2016 08:00,2,0.516,ACTIVE,212.16,439.43,59.959,1459857603,"274151322000068","219011344069620",41.71,-0.50,0,336.04,467.99,21.8,19.1,0.124,509082.5,509082.5,19748,0,0,0,L,1151911521,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459857630,349176.00
04/05/2016 08:00,2,0.791,ACTIVE,211.70,351.07,59.991,1459857603,"201051344001135","219011344069620",32.07,-3.50,0,330.93,370.00,25.7,22.9,0.190,352461.2,352461.2,29873,0,0,0,L,1122011218,0,121.33,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459857631,349177.00
04/05/2016 08:00,2,0.844,ACTIVE,211.93,354.97,59.954,1459857603,"201051344000594","219011344069620",32.44,-4.00,0,331.53,374.81,27.8,24.9,0.190,359694.2,359694.2,25293,0,0,0,L,1122011218,0,121.10,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459857632,349178.00
04/05/2016 08:00,2,0.824,ACTIVE,211.93,357.68,59.965,1459857603,"201051344001203","219011344069620",32.84,-4.00,0,332.73,374.81,27.4,24.6,0.199,359038.2,359038.2,29866,0,0,0,L,1122011218,0,122.01,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459857633,349179.00
04/05/2016 08:00,2,0.760,ACTIVE,210.80,350.47,59.954,1459857603,"274151322000054","219011344069620",32.36,-2.00,0,329.73,362.19,24.9,22.1,0.155,622807.7,622807.7,18514,0,0,0,L,1151911521,0,121.33,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459857634,349180.00
04/05/2016 08:00,2,0.830,ACTIVE,212.38,351.07,59.933,1459857603,"201051344000867","219011344069620",32.14,-3.00,0,332.43,366.40,27.1,24.2,0.186,348167.6,348167.6,25297,0,0,0,L,1122011218,0,121.55,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459857635,349181.00
04/05/2016 08:00,2,0.939,ACTIVE,211.93,355.28,59.949,1459857603,"201051344001093","219011344069620",32.44,-2.00,0,331.23,371.21,30.9,27.9,0.203,357993.8,357993.8,29743,0,0,0,L,1122011218,0,121.33,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459857636,349182.00
04/05/2016 08:00,2,0.752,ACTIVE,212.16,356.78,59.954,1459857603,"201051344000900","219011344069620",32.64,-4.00,0,332.43,371.51,24.9,22.1,0.190,363401.3,363401.3,24697,0,0,0,L,1122011218,0,121.33,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459857637,349183.00
04/05/2016 08:00,2,0.859,ACTIVE,212.61,349.86,59.949,1459857603,"201051344000648","219011344069620",32.01,-5.00,0,333.33,369.10,27.9,25.0,0.190,355926.5,355926.5,24996,0,0,0,L,1122011218,0,120.88,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459857637,349184.00
04/05/2016 08:00,2,0.828,ACTIVE,212.38,354.07,59.954,1459857603,"201051344000569","219011344069620",32.40,-3.50,0,333.03,370.60,27.2,24.3,0.186,364716.0,364716.0,24631,0,0,0,L,1122011218,0,120.88,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459857638,349185.00
04/05/2016 08:00,2,0.799,ACTIVE,212.16,350.77,59.991,1459857603,"201051344000983","219011344069620",32.07,-3.50,0,334.24,370.90,26.0,23.1,0.199,356295.2,356295.2,25101,0,0,0,L,1122011218,0,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459857639,349186.00
04/05/2016 08:00,2,0.801,ACTIVE,212.38,354.07,59.970,1459857603,"201051344001158","219011344069620",32.40,-5.00,0,333.93,366.10,26.4,23.5,0.194,351391.9,351391.9,25352,0,0,0,L,1122011218,0,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459857640,349187.00
04/05/2016 08:00,2,0.854,ACTIVE,212.61,353.17,59.959,1459857603,"201051344000576","219011344069620",32.22,-3.50,0,333.03,367.60,27.9,25.0,0.190,357885.4,357885.4,24769,0,0,0,L,1122011218,0,121.55,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459857641,349188.00
04/05/2016 08:00,2,0.744,ACTIVE,211.25,347.76,59.954,1459857603,"274151322000087","219011344069620",31.93,-2.00,0,330.93,357.68,24.1,21.3,0.146,597128.6,597128.6,18583,0,0,0,L,1151911521,0,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459857642,349189.00
04/05/2016 08:15,2,1.041,ACTIVE,212.83,354.67,59.981,1459858503,"201051344000645","219011344069620",32.22,-2.50,0,335.14,374.51,34.0,30.9,0.247,357408.9,357408.9,24912,0,0,0,L,1122011218,0,121.55,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459858504,349190.00
04/05/2016 08:15,2,0.971,ACTIVE,211.03,350.77,59.975,1459858503,"274151322000085","219011344069620",32.01,-2.00,0,334.24,366.40,31.6,28.5,0.208,625704.8,625704.8,18526,0,0,0,L,1151911521,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459858505,349191.00
04/05/2016 08:15,2,1.021,ACTIVE,212.83,360.38,59.970,1459858503,"201051344000633","219011344069620",32.86,-2.50,0,335.14,376.01,34.0,30.9,0.261,348385.0,348385.0,25365,0,0,0,L,1122011218,0,121.78,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459858506,349192.00
04/05/2016 08:15,2,1.047,ACTIVE,212.61,361.29,59.986,1459858503,"201051344000469","219011344069620",32.94,-3.00,0,335.14,379.32,35.0,31.8,0.261,349550.5,349550.5,25319,0,0,0,L,1122011218,0,120.88,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459858507,349193.00
04/05/2016 08:15,2,0.977,ACTIVE,211.70,358.28,59.996,1459858503,"201051344000646","219011344069620",32.60,-2.00,0,333.03,375.71,32.2,29.2,0.247,354114.0,354114.0,29874,0,0,0,L,1122011218,0,121.78,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459858508,349194.00
04/05/2016 08:15,2,0.977,ACTIVE,210.80,352.57,59.933,1459858503,"274151322000052","219011344069620",31.75,-1.50,0,333.63,363.99,31.4,28.4,0.212,634384.2,634384.2,18746,0,0,0,L,1151911521,0,120.65,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459858509,349195.00
04/05/2016 08:15,2,0.934,ACTIVE,212.38,359.78,59.996,1459858503,"201051344000585","219011344069620",32.82,-1.50,0,334.24,373.61,31.1,28.0,0.230,359737.4,359737.4,29884,0,0,0,L,1122011218,0,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459858510,349196.00
04/05/2016 08:15,2,1.020,ACTIVE,211.70,357.68,59.981,1459858503,"201051344001230","219011344069620",32.56,-1.00,0,334.24,373.91,33.7,30.6,0.252,358025.2,358025.2,29671,0,0,0,L,1122011218,0,121.78,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459858511,349197.00
04/05/2016 08:15,2,1.035,ACTIVE,212.61,352.27,59.944,1459858503,"201051344000582","219011344069620",32.05,-3.00,0,334.24,375.11,33.6,30.5,0.234,351640.3,351640.3,29850,0,0,0,L,1122011218,0,121.78,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459858512,349198.00
04/05/2016 08:15,2,1.078,ACTIVE,211.70,360.69,59.965,1459858503,"201051344000955","219011344069620",32.84,-2.00,0,333.63,378.12,35.9,32.7,0.270,362833.6,362833.6,29786,0,0,0,L,1122011218,0,121.10,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459858513,349199.00
04/05/2016 08:15,2,0.641,ACTIVE,211.48,447.85,59.970,1459858503,"274151322000094","219011344069620",42.50,-0.50,0,332.13,463.18,27.8,24.9,0.186,509130.6,509130.6,19552,0,0,0,L,1151911521,0,121.10,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459858514,349200.00
04/05/2016 08:15,2,1.053,ACTIVE,212.61,358.88,59.970,1459858503,"201051344000579","219011344069620",32.72,-2.00,0,335.74,378.72,34.9,31.8,0.261,362891.9,362891.9,5392,0,0,0,L,1122011218,0,121.33,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459858515,349201.00
04/05/2016 08:15,2,1.088,ACTIVE,211.70,356.78,59.949,1459858503,"201051344000890","219011344069620",32.46,-1.00,0,333.33,376.62,35.9,32.7,0.261,360130.1,360130.1,29813,0,0,0,L,1122011218,0,121.78,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459858515,349202.00
04/05/2016 08:15,2,1.070,ACTIVE,212.16,360.69,59.970,1459858503,"201051344000438","219011344069620",32.84,-2.00,0,334.84,378.42,35.6,32.5,0.265,362297.8,362297.8,29810,0,0,0,L,1122011218,0,122.01,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459858516,349203.00
04/05/2016 08:15,2,1.072,ACTIVE,212.16,356.48,60.028,1459858503,"201051344000417","219011344069620",32.46,-1.50,0,333.93,375.41,35.3,32.1,0.256,355642.3,355642.3,29963,0,0,0,L,1122011218,0,121.55,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459858517,349204.00
04/05/2016 08:15,2,0.900,ACTIVE,211.25,347.16,59.965,1459858503,"274151322000083","219011344069620",31.87,-1.50,0,331.23,363.69,29.1,26.1,0.194,628780.8,628780.8,18795,0,0,0,L,1151911521,0,121.10,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459858518,349205.00
04/05/2016 08:15,2,1.039,ACTIVE,211.93,357.38,59.975,1459858503,"274151322000076","219011344069620",32.82,-1.00,0,334.84,373.61,34.5,31.4,0.234,668999.1,668999.1,18804,0,0,0,L,1151911521,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459858519,349206.00
04/05/2016 08:15,2,1.031,ACTIVE,212.38,357.38,59.970,1459858503,"201051344000868","219011344069620",32.52,-2.50,0,335.14,373.91,34.0,30.9,0.256,348832.7,348832.7,25052,0,0,0,L,1122011218,0,121.10,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459858520,349207.00
04/05/2016 08:15,2,0.980,ACTIVE,210.80,353.47,59.965,1459858503,"274151322000095","219011344069620",32.22,-2.00,0,333.93,371.51,32.1,29.1,0.208,662128.9,662128.9,18699,0,0,0,L,1151911521,0,121.55,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459858521,349208.00
04/05/2016 08:15,2,1.055,ACTIVE,212.38,355.28,59.970,1459858503,"201051344000988","219011344069620",32.28,-2.00,0,333.93,376.62,34.5,31.4,0.270,346131.2,346131.2,25342,0,0,0,L,1122011218,0,121.10,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459858522,349209.00
04/05/2016 08:15,2,1.021,ACTIVE,211.70,355.28,59.922,1459858503,"201051344001025","219011344069620",32.46,-2.50,0,333.93,376.62,33.6,30.5,0.247,359802.0,359802.0,29863,0,0,0,L,1122011218,0,121.33,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459858523,349210.00
04/05/2016 08:15,2,1.049,ACTIVE,212.38,353.47,60.002,1459858503,"201051344000458","219011344069620",32.18,-1.00,0,335.44,373.91,34.2,31.1,0.261,356579.9,356579.9,25267,0,0,0,L,1122011218,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459858524,349211.00
04/05/2016 08:15,2,1.029,ACTIVE,213.29,356.48,59.970,1459858503,"201051344000853","219011344069620",32.48,-2.50,0,336.04,375.71,33.9,30.8,0.247,355034.4,355034.4,24861,0,0,0,L,1122011218,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459858524,349212.00
04/05/2016 08:15,2,1.035,ACTIVE,212.16,358.28,59.933,1459858503,"201051344000685","219011344069620",32.64,-1.50,0,336.34,374.81,34.3,31.2,0.265,361900.5,361900.5,29682,0,0,0,L,1122011218,0,122.46,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459858525,349213.00
04/05/2016 08:15,2,1.006,ACTIVE,212.38,354.97,59.970,1459858503,"201051344000917","219011344069620",32.22,-1.00,0,334.54,374.51,32.9,29.8,0.247,359108.8,359108.8,29688,0,0,0,L,1122011218,0,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459858526,349214.00
04/05/2016 08:15,2,0.980,ACTIVE,212.16,357.68,59.970,1459858503,"201051344001145","219011344069620",32.66,-1.50,0,334.84,374.51,32.4,29.4,0.243,364131.3,364131.3,29545,0,0,0,L,1122011218,0,121.78,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459858527,349215.00
04/05/2016 08:15,2,1.055,ACTIVE,212.16,358.28,59.991,1459858503,"201051344000651","219011344069620",32.64,-3.50,0,334.84,375.11,34.9,31.8,0.252,356122.5,356122.5,29913,0,0,0,L,1122011218,0,122.01,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459858528,349216.00
04/05/2016 08:15,2,0.949,ACTIVE,210.35,346.26,59.991,1459858503,"274151322000088","219011344069620",31.31,-0.50,0,332.73,360.69,30.1,27.1,0.194,609185.1,609185.1,18489,0,0,0,L,1151911521,0,121.55,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459858529,349217.00
04/05/2016 08:15,2,0.654,ACTIVE,211.70,447.25,59.954,1459858503,"274151322000068","219011344069620",42.46,2.00,0,333.03,464.98,27.9,25.0,0.164,509088.4,509088.4,19749,0,0,0,L,1151911521,0,121.55,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459858530,349218.00
04/05/2016 08:15,2,0.986,ACTIVE,211.70,357.68,59.970,1459858503,"201051344001135","219011344069620",32.60,-2.00,0,333.93,375.11,32.6,29.5,0.247,352468.1,352468.1,29874,0,0,0,L,1122011218,0,121.55,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459858531,349219.00
04/05/2016 08:15,2,1.043,ACTIVE,211.93,359.18,60.007,1459858503,"201051344000594","219011344069620",32.70,-2.50,0,332.73,377.22,34.5,31.4,0.256,359701.6,359701.6,25294,0,0,0,L,1122011218,0,120.88,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459858532,349220.00
04/05/2016 08:15,2,1.055,ACTIVE,212.16,354.07,59.981,1459858503,"201051344001203","219011344069620",32.28,-2.50,0,335.74,377.22,34.5,31.4,0.270,359045.6,359045.6,29867,0,0,0,L,1122011218,0,122.23,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459858533,349221.00
04/05/2016 08:15,2,0.967,ACTIVE,210.80,353.77,59.981,1459858503,"274151322000054","219011344069620",31.81,-0.50,0,333.63,366.70,31.2,28.2,0.203,622814.4,622814.4,18515,0,0,0,L,1151911521,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459858534,349222.00
04/05/2016 08:15,2,1.025,ACTIVE,212.61,355.28,59.970,1459858503,"201051344000867","219011344069620",32.38,-1.50,0,333.93,374.81,33.7,30.6,0.252,348174.8,348174.8,25298,0,0,0,L,1122011218,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459858534,349223.00
04/05/2016 08:15,2,1.143,ACTIVE,211.93,357.68,59.975,1459858503,"201051344001093","219011344069620",32.48,-1.00,0,333.33,377.22,37.6,34.4,0.270,358002.0,358002.0,29744,0,0,0,L,1122011218,0,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459858536,349224.00
04/05/2016 08:15,2,0.979,ACTIVE,212.38,354.97,59.965,1459858503,"201051344000900","219011344069620",32.28,-2.50,0,335.74,375.71,32.1,29.0,0.256,363408.0,363408.0,24698,0,0,0,L,1122011218,0,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459858537,349225.00
04/05/2016 08:15,2,1.045,ACTIVE,212.61,356.48,60.012,1459858503,"201051344000648","219011344069620",32.52,-3.50,0,334.54,375.71,34.5,31.3,0.256,355933.9,355933.9,24997,0,0,0,L,1122011218,0,120.88,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459858538,349226.00
04/05/2016 08:15,2,1.027,ACTIVE,212.38,357.68,59.970,1459858503,"201051344000569","219011344069620",32.54,-2.50,0,335.14,376.31,34.0,30.9,0.252,364723.3,364723.3,24632,0,0,0,L,1122011218,0,120.88,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459858538,349227.00
04/05/2016 08:15,2,0.994,ACTIVE,212.38,356.78,59.965,1459858503,"201051344000983","219011344069620",32.50,-2.00,0,335.14,376.31,32.8,29.7,0.261,356302.1,356302.1,25102,0,0,0,L,1122011218,0,121.10,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459858539,349228.00
04/05/2016 08:15,2,1.010,ACTIVE,212.61,354.67,59.970,1459858503,"201051344001158","219011344069620",32.28,-3.00,0,336.04,373.31,33.0,30.0,0.256,351399.0,351399.0,25353,0,0,0,L,1122011218,0,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459858540,349229.00
04/05/2016 08:15,2,1.041,ACTIVE,212.83,357.98,59.954,1459858503,"201051344000576","219011344069620",32.62,-3.00,0,334.54,374.81,34.5,31.3,0.247,357892.8,357892.8,24770,0,0,0,L,1122011218,0,121.33,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459858541,349230.00
04/05/2016 08:15,2,0.938,ACTIVE,211.03,344.76,59.970,1459858503,"274151322000087","219011344069620",31.65,-0.50,0,333.33,363.69,30.1,27.1,0.190,597135.0,597135.0,18584,0,0,0,L,1151911521,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459858542,349231.00
04/05/2016 08:30,2,1.529,ACTIVE,212.83,361.89,60.002,1459859403,"201051344000645","219011344069620",32.58,-1.50,0,335.14,383.83,50.5,46.8,0.393,357418.8,357418.8,24913,0,0,0,L,1122011218,0,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459859404,349232.00
04/05/2016 08:30,2,1.451,ACTIVE,211.03,349.26,59.986,1459859403,"274151322000085","219011344069620",31.73,0.00,0,333.63,370.60,46.6,43.1,0.314,625713.9,625713.9,18527,0,0,0,L,1151911521,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459859405,349233.00
04/05/2016 08:30,2,1.504,ACTIVE,213.06,364.89,59.981,1459859403,"201051344000633","219011344069620",32.82,-1.50,0,334.84,385.93,50.1,46.4,0.402,348394.9,348394.9,25366,0,0,0,L,1122011218,0,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459859406,349234.00
04/05/2016 08:30,2,1.553,ACTIVE,213.06,363.69,59.981,1459859403,"201051344000469","219011344069620",32.70,-2.00,0,333.93,385.63,51.5,47.7,0.407,349560.7,349560.7,25320,0,0,0,L,1122011218,0,121.10,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459859407,349235.00
04/05/2016 08:30,2,1.455,ACTIVE,211.25,361.59,59.954,1459859403,"201051344000646","219011344069620",32.50,-1.00,0,331.23,382.93,47.9,44.3,0.389,354123.4,354123.4,29875,0,0,0,L,1122011218,0,121.55,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459859408,349236.00
04/05/2016 08:30,2,1.457,ACTIVE,210.80,361.59,59.975,1459859403,"274151322000052","219011344069620",32.12,0.50,0,332.13,372.11,47.4,43.8,0.331,634393.4,634393.4,18747,0,0,0,L,1151911521,0,120.20,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459859409,349237.00
04/05/2016 08:30,2,1.404,ACTIVE,211.93,363.39,59.944,1459859403,"201051344000585","219011344069620",32.74,0.00,0,333.63,382.63,46.6,43.0,0.371,359746.4,359746.4,29885,0,0,0,L,1122011218,0,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459859410,349238.00
04/05/2016 08:30,2,1.527,ACTIVE,211.48,361.59,59.954,1459859403,"201051344001230","219011344069620",32.48,1.00,0,333.03,384.43,50.3,46.6,0.398,358035.1,358035.1,29672,0,0,0,L,1122011218,0,121.55,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459859411,349239.00
04/05/2016 08:30,2,1.506,ACTIVE,212.16,359.78,60.028,1459859403,"201051344000582","219011344069620",32.36,-2.00,0,333.33,383.23,49.4,45.7,0.380,351650.0,351650.0,29851,0,0,0,L,1122011218,0,121.78,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459859412,349240.00
04/05/2016 08:30,2,1.596,ACTIVE,211.25,361.59,60.023,1459859403,"201051344000955","219011344069620",32.50,-0.50,0,331.53,385.33,52.6,48.8,0.420,362844.0,362844.0,29787,0,0,0,L,1122011218,0,120.88,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459859413,349241.00
04/05/2016 08:30,2,0.975,ACTIVE,211.03,458.37,59.991,1459859403,"274151322000094","219011344069620",43.06,1.50,0,332.43,476.41,42.7,39.3,0.287,509138.7,509138.7,19553,0,0,0,L,1151911521,0,120.65,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459859413,349242.00
04/05/2016 08:30,2,1.512,ACTIVE,212.61,367.00,59.986,1459859403,"201051344000579","219011344069620",33.14,-1.00,0,335.14,387.44,50.7,47.0,0.402,362901.9,362901.9,5393,0,0,0,L,1122011218,0,121.33,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459859415,349243.00
04/05/2016 08:30,2,1.594,ACTIVE,211.48,361.29,59.981,1459859403,"201051344000890","219011344069620",32.46,1.00,0,331.23,384.73,52.4,48.7,0.407,360140.5,360140.5,29814,0,0,0,L,1122011218,0,121.55,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459859415,349244.00
04/05/2016 08:30,2,1.574,ACTIVE,211.93,363.09,59.991,1459859403,"201051344000438","219011344069620",32.66,-0.50,0,332.13,386.23,52.1,48.4,0.411,362308.1,362308.1,29811,0,0,0,L,1122011218,0,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459859416,349245.00
04/05/2016 08:30,2,1.553,ACTIVE,211.70,360.99,59.986,1459859403,"201051344000417","219011344069620",32.48,0.00,0,331.23,382.03,51.1,47.4,0.407,355652.4,355652.4,29964,0,0,0,L,1122011218,0,121.33,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459859417,349246.00
04/05/2016 08:30,2,1.383,ACTIVE,211.03,360.38,59.986,1459859403,"274151322000083","219011344069620",32.08,0.50,0,333.33,370.90,45.0,41.5,0.305,628789.3,628789.3,18796,0,0,0,L,1151911521,0,121.10,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459859418,349247.00
04/05/2016 08:30,2,1.572,ACTIVE,211.70,363.09,59.991,1459859403,"274151322000076","219011344069620",33.04,1.00,0,334.84,381.42,52.5,48.8,0.367,669009.3,669009.3,18805,0,0,0,L,1151911521,0,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459859419,349248.00
04/05/2016 08:30,2,1.539,ACTIVE,212.16,360.08,59.986,1459859403,"201051344000868","219011344069620",32.38,-1.50,0,334.54,382.93,50.5,46.8,0.407,348842.5,348842.5,25053,0,0,0,L,1122011218,0,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459859420,349249.00
04/05/2016 08:30,2,1.500,ACTIVE,211.03,365.80,59.975,1459859403,"274151322000095","219011344069620",32.76,0.00,0,331.83,378.42,49.8,46.2,0.331,662138.5,662138.5,18700,0,0,0,L,1151911521,0,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459859421,349250.00
