ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/05/2016 08:30,2,1.566,ACTIVE,212.61,362.19,59.986,1459859403,"201051344000988","219011344069620",32.42,-1.00,0,334.24,385.63,51.5,47.8,0.415,346141.3,346141.3,25343,0,0,0,L,1122011218,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459859422,349251.00
04/05/2016 08:30,2,1.502,ACTIVE,211.48,363.09,59.981,1459859403,"201051344001025","219011344069620",32.74,-1.50,0,331.83,384.73,49.9,46.2,0.389,359811.8,359811.8,29864,0,0,0,L,1122011218,0,121.10,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459859423,349252.00
04/05/2016 08:30,2,1.539,ACTIVE,212.38,360.38,59.981,1459859403,"201051344000458","219011344069620",32.46,0.00,0,335.14,383.23,50.6,46.9,0.415,356589.8,356589.8,25268,0,0,0,L,1122011218,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459859424,349253.00
04/05/2016 08:30,2,1.547,ACTIVE,213.29,360.38,59.981,1459859403,"201051344000853","219011344069620",32.42,-1.50,0,336.04,384.43,50.8,47.1,0.398,355044.3,355044.3,24862,0,0,0,L,1122011218,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459859425,349254.00
04/05/2016 08:30,2,1.535,ACTIVE,211.70,363.99,59.986,1459859403,"201051344000685","219011344069620",32.74,0.00,0,333.03,383.23,50.9,47.2,0.415,361910.5,361910.5,29683,0,0,0,L,1122011218,0,122.01,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459859425,349255.00
04/05/2016 08:30,2,1.518,ACTIVE,211.93,360.38,59.996,1459859403,"201051344000917","219011344069620",32.30,0.50,0,332.73,382.93,49.7,46.0,0.398,359118.4,359118.4,29689,0,0,0,L,1122011218,0,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459859426,349256.00
04/05/2016 08:30,2,1.480,ACTIVE,211.70,363.09,59.991,1459859403,"201051344001145","219011344069620",32.72,0.00,0,335.44,383.23,49.1,45.5,0.393,364140.8,364140.8,29546,0,0,0,L,1122011218,0,121.55,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459859427,349257.00
04/05/2016 08:30,2,1.557,ACTIVE,211.70,364.59,60.002,1459859403,"201051344000651","219011344069620",32.82,-2.50,0,333.33,383.83,51.8,48.0,0.402,356132.7,356132.7,29914,0,0,0,L,1122011218,0,121.78,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459859428,349258.00
04/05/2016 08:30,2,1.465,ACTIVE,210.80,353.77,59.970,1459859403,"274151322000088","219011344069620",31.41,1.00,0,332.43,367.90,46.6,43.0,0.309,609194.0,609194.0,18490,0,0,0,L,1151911521,0,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459859429,349259.00
04/05/2016 08:30,2,1.008,ACTIVE,211.93,450.56,59.965,1459859403,"274151322000068","219011344069620",42.52,3.70,0,332.73,483.02,43.3,39.9,0.278,509096.6,509096.6,19750,0,0,0,L,1151911521,0,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459859430,349260.00
04/05/2016 08:30,2,1.482,ACTIVE,211.48,363.69,59.986,1459859403,"201051344001135","219011344069620",32.78,-1.00,0,331.83,384.73,49.2,45.6,0.398,352477.6,352477.6,29875,0,0,0,L,1122011218,0,121.33,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459859431,349261.00
04/05/2016 08:30,2,1.562,ACTIVE,211.93,363.39,59.975,1459859403,"201051344000594","219011344069620",32.62,-1.50,0,333.63,386.23,51.6,47.9,0.402,359711.7,359711.7,25295,0,0,0,L,1122011218,0,121.33,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459859432,349262.00
04/05/2016 08:30,2,1.562,ACTIVE,211.70,363.69,59.991,1459859403,"201051344001203","219011344069620",32.78,-1.50,0,333.33,386.53,51.9,48.2,0.424,359055.7,359055.7,29868,0,0,0,L,1122011218,0,122.01,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459859433,349263.00
04/05/2016 08:30,2,1.479,ACTIVE,210.80,359.48,59.981,1459859403,"274151322000054","219011344069620",31.87,1.50,0,332.43,371.81,47.7,44.1,0.318,622823.6,622823.6,18516,0,0,0,L,1151911521,0,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459859434,349264.00
04/05/2016 08:30,2,1.553,ACTIVE,212.61,359.78,59.986,1459859403,"201051344000867","219011344069620",32.38,-0.50,0,333.93,382.63,51.0,47.3,0.402,348184.7,348184.7,25299,0,0,0,L,1122011218,0,121.78,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459859435,349265.00
04/05/2016 08:30,2,1.680,ACTIVE,211.70,363.69,59.922,1459859403,"201051344001093","219011344069620",32.68,0.00,0,331.83,386.53,55.6,51.8,0.424,358012.9,358012.9,29745,0,0,0,L,1122011218,0,121.33,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459859436,349266.00
04/05/2016 08:30,2,1.525,ACTIVE,212.38,361.59,59.986,1459859403,"201051344000900","219011344069620",32.40,-1.50,0,336.34,385.03,50.1,46.4,0.407,363417.6,363417.6,24699,0,0,0,L,1122011218,0,121.55,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459859437,349267.00
04/05/2016 08:30,2,1.562,ACTIVE,212.83,363.39,60.007,1459859403,"201051344000648","219011344069620",32.72,-3.00,0,333.93,384.43,51.9,48.2,0.411,355943.9,355943.9,24998,0,0,0,L,1122011218,0,121.10,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459859438,349268.00
04/05/2016 08:30,2,1.562,ACTIVE,212.83,360.69,59.981,1459859403,"201051344000569","219011344069620",32.42,-1.50,0,334.24,384.43,51.3,47.6,0.407,364733.2,364733.2,24633,0,0,0,L,1122011218,0,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459859439,349269.00
04/05/2016 08:30,2,1.527,ACTIVE,212.83,361.89,59.954,1459859403,"201051344000983","219011344069620",32.60,-1.00,0,335.74,384.73,50.4,46.8,0.415,356311.8,356311.8,25103,0,0,0,L,1122011218,0,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459859439,349270.00
04/05/2016 08:30,2,1.557,ACTIVE,212.83,358.28,59.986,1459859403,"201051344001158","219011344069620",32.20,-2.50,0,335.74,384.43,50.8,47.1,0.415,351408.7,351408.7,25354,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459859440,349271.00
04/05/2016 08:30,2,1.578,ACTIVE,213.06,363.09,59.975,1459859403,"201051344000576","219011344069620",32.62,-1.50,0,334.84,385.63,52.2,48.4,0.402,357902.9,357902.9,24771,0,0,0,L,1122011218,0,121.55,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459859441,349272.00
04/05/2016 08:30,2,1.449,ACTIVE,210.80,357.08,59.975,1459859403,"274151322000087","219011344069620",31.79,1.00,0,332.43,367.60,46.8,43.2,0.309,597143.8,597143.8,18585,0,0,0,L,1151911521,0,120.88,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459859442,349273.00
04/05/2016 08:45,2,2.061,ACTIVE,213.51,364.59,59.991,1459860304,"201051344000645","219011344069620",32.40,0.00,0,341.15,396.15,67.7,63.4,0.535,357431.8,357431.8,24914,0,0,0,L,1122011218,0,122.01,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459860305,349274.00
04/05/2016 08:45,2,1.955,ACTIVE,211.25,351.97,59.986,1459860304,"274151322000085","219011344069620",31.81,1.50,0,335.44,378.72,62.9,58.8,0.424,625725.9,625725.9,18528,0,0,0,L,1151911521,0,121.33,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459860306,349275.00
04/05/2016 08:45,2,2.006,ACTIVE,213.51,368.50,60.007,1459860304,"201051344000633","219011344069620",32.78,-0.50,0,341.45,397.66,66.7,62.4,0.548,348407.7,348407.7,25367,0,0,0,L,1122011218,0,122.23,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459860307,349276.00
04/05/2016 08:45,2,2.045,ACTIVE,213.51,369.40,59.991,1459860304,"201051344000469","219011344069620",32.78,-1.00,0,340.55,397.05,67.9,63.6,0.548,349573.8,349573.8,25321,0,0,0,L,1122011218,0,121.33,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459860307,349277.00
04/05/2016 08:45,2,1.955,ACTIVE,212.16,363.99,59.965,1459860304,"201051344000646","219011344069620",32.40,1.00,0,340.85,393.45,64.2,60.0,0.535,354135.7,354135.7,29876,0,0,0,L,1122011218,0,122.01,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459860308,349278.00
04/05/2016 08:45,2,1.963,ACTIVE,211.25,361.29,59.981,1459860304,"274151322000052","219011344069620",32.05,2.00,0,336.64,381.42,63.7,59.6,0.438,634405.5,634405.5,18748,0,0,0,L,1151911521,0,121.10,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459860309,349279.00
04/05/2016 08:45,2,1.902,ACTIVE,212.83,364.59,59.991,1459860304,"201051344000585","219011344069620",32.46,1.00,0,341.15,393.15,62.5,58.4,0.508,359758.4,359758.4,29886,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459860310,349280.00
04/05/2016 08:45,2,2.029,ACTIVE,212.16,364.59,60.002,1459860304,"201051344001230","219011344069620",32.40,3.00,0,339.04,395.85,66.6,62.4,0.535,358047.9,358047.9,29673,0,0,0,L,1122011218,0,122.01,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459860311,349281.00
04/05/2016 08:45,2,1.986,ACTIVE,212.83,365.19,59.991,1459860304,"201051344000582","219011344069620",32.50,-1.00,0,339.95,395.25,65.4,61.2,0.513,351662.6,351662.6,29852,0,0,0,L,1122011218,0,122.01,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459860312,349282.00
04/05/2016 08:45,2,2.080,ACTIVE,211.93,367.00,59.996,1459860304,"201051344000955","219011344069620",32.64,1.00,0,341.15,398.56,68.8,64.4,0.566,362857.3,362857.3,29788,0,0,0,L,1122011218,0,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459860313,349283.00
04/05/2016 08:45,2,1.293,ACTIVE,211.03,467.39,59.996,1459860304,"274151322000094","219011344069620",43.46,3.70,0,333.03,479.71,56.6,52.7,0.384,509149.5,509149.5,19554,0,0,0,L,1151911521,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459860314,349284.00
04/05/2016 08:45,2,2.014,ACTIVE,213.29,367.60,59.949,1459860304,"201051344000579","219011344069620",32.76,0.00,0,343.85,398.26,66.8,62.6,0.548,362914.9,362914.9,5394,0,0,0,L,1122011218,0,121.78,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459860315,349285.00
04/05/2016 08:45,2,2.074,ACTIVE,212.16,366.40,59.986,1459860304,"201051344000890","219011344069620",32.54,3.00,0,342.05,396.45,68.4,64.1,0.544,360153.8,360153.8,29815,0,0,0,L,1122011218,0,122.01,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459860316,349286.00
04/05/2016 08:45,2,2.051,ACTIVE,212.61,367.30,59.996,1459860304,"201051344000438","219011344069620",32.68,1.00,0,342.35,397.96,67.9,63.6,0.548,362321.3,362321.3,29812,0,0,0,L,1122011218,0,122.01,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459860317,349287.00
04/05/2016 08:45,2,2.010,ACTIVE,212.38,365.80,59.996,1459860304,"201051344000417","219011344069620",32.58,1.50,0,340.55,394.05,66.4,62.1,0.539,355665.4,355665.4,29965,0,0,0,L,1122011218,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459860318,349288.00
04/05/2016 08:45,2,1.857,ACTIVE,211.25,354.07,59.986,1459860304,"274151322000083","219011344069620",32.18,2.00,0,337.24,380.52,60.5,56.5,0.420,628800.9,628800.9,18797,0,0,0,L,1151911521,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459860319,349289.00
04/05/2016 08:45,2,2.098,ACTIVE,211.70,375.11,59.991,1459860304,"274151322000076","219011344069620",32.82,3.00,0,345.66,391.04,69.7,65.3,0.491,669022.8,669022.8,18806,0,0,0,L,1151911521,0,121.10,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459860320,349290.00
04/05/2016 08:45,2,2.021,ACTIVE,212.83,363.39,59.959,1459860304,"201051344000868","219011344069620",32.34,-0.50,0,339.65,397.05,66.2,62.0,0.535,348855.4,348855.4,25054,0,0,0,L,1122011218,0,121.55,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459860321,349291.00
04/05/2016 08:45,2,1.998,ACTIVE,211.03,361.29,60.002,1459860304,"274151322000095","219011344069620",32.82,2.00,0,342.65,387.44,66.4,62.2,0.451,662151.2,662151.2,18701,0,0,0,L,1151911521,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459860322,349292.00
04/05/2016 08:45,2,2.035,ACTIVE,213.29,367.60,59.986,1459860304,"201051344000988","219011344069620",32.58,0.00,0,338.14,397.96,67.2,62.9,0.548,346154.3,346154.3,25344,0,0,0,L,1122011218,0,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459860323,349293.00
04/05/2016 08:45,2,1.982,ACTIVE,212.61,365.49,59.933,1459860304,"201051344001025","219011344069620",32.50,0.00,0,341.75,395.55,65.3,61.1,0.521,359824.5,359824.5,29865,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459860323,349294.00
04/05/2016 08:45,2,2.016,ACTIVE,213.29,362.79,59.981,1459860304,"201051344000458","219011344069620",32.30,1.00,0,341.45,394.35,66.0,61.8,0.548,356602.7,356602.7,25269,0,0,0,L,1122011218,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459860324,349295.00
04/05/2016 08:45,2,2.008,ACTIVE,213.96,365.80,59.996,1459860304,"201051344000853","219011344069620",32.54,-1.00,0,341.75,397.96,66.2,62.0,0.548,355057.2,355057.2,24863,0,0,0,L,1122011218,0,122.23,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459860325,349296.00
04/05/2016 08:45,2,2.010,ACTIVE,212.38,364.59,60.002,1459860304,"201051344000685","219011344069620",32.44,1.50,0,340.85,394.65,66.1,61.9,0.557,361923.4,361923.4,29684,0,0,0,L,1122011218,0,122.46,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459860326,349297.00
04/05/2016 08:45,2,1.979,ACTIVE,212.83,362.79,59.986,1459860304,"201051344000917","219011344069620",32.26,1.00,0,339.34,395.55,64.7,60.5,0.526,359130.9,359130.9,29690,0,0,0,L,1122011218,0,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459860327,349298.00
04/05/2016 08:45,2,1.943,ACTIVE,212.61,366.70,60.002,1459860304,"201051344001145","219011344069620",32.70,1.00,0,339.34,394.65,64.4,60.2,0.526,364153.3,364153.3,29547,0,0,0,L,1122011218,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459860328,349299.00
04/05/2016 08:45,2,2.029,ACTIVE,213.06,364.89,59.991,1459860304,"201051344000651","219011344069620",32.48,-1.00,0,340.25,394.65,66.8,62.6,0.530,356145.8,356145.8,29915,0,0,0,L,1122011218,0,122.46,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459860329,349300.00
04/05/2016 08:45,2,1.889,ACTIVE,211.03,364.89,59.944,1459860304,"274151322000088","219011344069620",32.03,2.50,0,334.84,376.31,61.2,57.1,0.402,609205.8,609205.8,18491,0,0,0,L,1151911521,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459860330,349301.00
04/05/2016 08:45,2,1.330,ACTIVE,211.93,449.65,59.991,1459860304,"274151322000068","219011344069620",42.16,5.00,0,332.43,487.23,56.2,52.4,0.380,509107.4,509107.4,19751,0,0,0,L,1151911521,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459860331,349302.00
04/05/2016 08:45,2,1.941,ACTIVE,212.38,365.49,60.034,1459860304,"201051344001135","219011344069620",32.48,0.00,0,341.45,395.55,63.9,59.8,0.526,352490.1,352490.1,29876,0,0,0,L,1122011218,0,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459860332,349303.00
04/05/2016 08:45,2,2.029,ACTIVE,212.38,364.59,59.996,1459860304,"201051344000594","219011344069620",32.40,0.00,0,339.04,395.85,66.6,62.4,0.526,359724.7,359724.7,25296,0,0,0,L,1122011218,0,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459860333,349304.00
04/05/2016 08:45,2,2.008,ACTIVE,212.61,368.20,59.991,1459860304,"201051344001203","219011344069620",32.84,-0.50,0,340.55,397.66,66.8,62.6,0.548,359068.7,359068.7,29869,0,0,0,L,1122011218,0,122.23,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459860333,349305.00
04/05/2016 08:45,2,1.930,ACTIVE,211.03,361.59,59.954,1459860304,"274151322000054","219011344069620",31.87,3.30,0,335.44,379.92,62.3,58.2,0.424,622835.6,622835.6,18517,0,0,0,L,1151911521,0,121.55,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459860334,349306.00
04/05/2016 08:45,2,1.979,ACTIVE,213.29,366.70,59.996,1459860304,"201051344000867","219011344069620",32.72,1.00,0,338.74,394.35,65.7,61.4,0.526,348197.5,348197.5,25300,0,0,0,L,1122011218,0,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459860335,349307.00
04/05/2016 08:45,2,2.107,ACTIVE,212.61,369.70,59.981,1459860304,"201051344001093","219011344069620",32.82,1.00,0,342.35,398.86,70.0,65.7,0.544,358026.8,358026.8,29746,0,0,0,L,1122011218,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459860336,349308.00
04/05/2016 08:45,2,1.963,ACTIVE,212.83,368.50,59.975,1459860304,"201051344000900","219011344069620",32.74,-1.00,0,340.85,397.05,65.2,61.0,0.539,363430.2,363430.2,24700,0,0,0,L,1122011218,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459860337,349309.00
04/05/2016 08:45,2,1.975,ACTIVE,213.51,370.30,60.007,1459860304,"201051344000648","219011344069620",33.10,-2.00,0,342.35,395.55,66.2,62.0,0.526,355956.9,355956.9,24999,0,0,0,L,1122011218,0,121.33,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459860338,349310.00
04/05/2016 08:45,2,2.002,ACTIVE,213.51,365.49,59.981,1459860304,"201051344000569","219011344069620",32.54,-0.50,0,342.95,395.25,66.1,61.8,0.530,364746.1,364746.1,24634,0,0,0,L,1122011218,0,121.33,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459860339,349311.00
04/05/2016 08:45,2,1.990,ACTIVE,213.51,364.29,59.981,1459860304,"201051344001158","219011344069620",32.40,-1.00,0,339.65,395.25,65.3,61.1,0.544,351421.4,351421.4,25355,0,0,0,L,1122011218,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459860341,349312.00
04/05/2016 08:45,2,2.025,ACTIVE,213.74,366.40,60.007,1459860304,"201051344000576","219011344069620",32.56,-1.00,0,338.74,399.16,66.8,62.6,0.530,357916.0,357916.0,24772,0,0,0,L,1122011218,0,122.01,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459860342,349313.00
04/05/2016 08:45,2,1.896,ACTIVE,211.25,359.78,60.007,1459860304,"274151322000087","219011344069620",31.67,2.50,0,335.44,376.62,60.8,56.7,0.420,597155.5,597155.5,18586,0,0,0,L,1151911521,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459860343,349314.00
04/05/2016 08:45,2,1.973,ACTIVE,213.29,365.80,59.986,1459860304,"201051344000983","219011344069620",32.66,-0.50,0,340.85,396.75,65.3,61.1,0.548,356324.5,356324.5,25104,0,0,0,L,1122011218,1,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459860344,349315.00
04/05/2016 09:00,2,2.982,ACTIVE,214.87,356.18,59.970,1459861204,"201051344000645","219011344069620",32.18,2.50,0,340.55,404.27,97.2,91.9,0.429,357450.7,357450.7,24915,0,0,0,L,1122011218,0,122.68,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459861205,349316.00
04/05/2016 09:00,2,2.846,ACTIVE,211.70,355.28,59.965,1459861204,"274151322000085","219011344069620",31.57,4.00,0,336.34,384.13,90.9,85.8,0.349,625743.5,625743.5,18529,0,0,0,L,1151911521,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459861206,349317.00
04/05/2016 09:00,2,2.928,ACTIVE,214.41,357.08,59.959,1459861204,"201051344000633","219011344069620",32.24,2.50,0,339.95,403.07,95.5,90.3,0.451,348426.4,348426.4,25368,0,0,0,L,1122011218,0,122.68,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459861206,349318.00
04/05/2016 09:00,2,2.955,ACTIVE,214.64,360.08,59.981,1459861204,"201051344000469","219011344069620",32.50,1.50,0,341.45,406.07,97.3,92.0,0.451,349592.8,349592.8,25322,0,0,0,L,1122011218,0,122.01,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459861207,349319.00
04/05/2016 09:00,2,2.814,ACTIVE,212.83,358.58,59.970,1459861204,"201051344000646","219011344069620",32.42,3.30,0,340.25,403.07,92.4,87.3,0.429,354153.6,354153.6,29877,0,0,0,L,1122011218,0,122.46,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459861208,349320.00
04/05/2016 09:00,2,2.811,ACTIVE,211.48,359.78,59.954,1459861204,"274151322000052","219011344069620",32.40,6.00,0,339.95,387.44,92.2,87.1,0.358,634423.5,634423.5,18749,0,0,0,L,1151911521,0,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459861209,349321.00
04/05/2016 09:00,2,2.744,ACTIVE,213.74,360.99,59.975,1459861204,"201051344000585","219011344069620",32.64,4.00,0,341.45,401.26,90.7,85.6,0.415,359776.0,359776.0,29887,0,0,0,L,1122011218,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459861210,349322.00
04/05/2016 09:00,2,2.943,ACTIVE,212.83,356.78,59.975,1459861204,"201051344001230","219011344069620",32.12,6.30,0,340.85,400.06,95.7,90.5,0.424,358066.6,358066.6,29674,0,0,0,L,1122011218,0,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459861211,349323.00
04/05/2016 09:00,2,2.855,ACTIVE,213.96,358.88,59.970,1459861204,"201051344000582","219011344069620",32.40,1.00,0,340.25,400.36,93.7,88.5,0.415,351680.9,351680.9,29853,0,0,0,L,1122011218,0,122.68,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459861212,349324.00
04/05/2016 09:00,2,2.977,ACTIVE,212.83,360.99,59.954,1459861204,"201051344000955","219011344069620",32.56,4.00,0,342.95,400.06,98.2,92.8,0.455,362876.6,362876.6,29789,0,0,0,L,1122011218,0,121.78,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459861213,349325.00
04/05/2016 09:00,2,1.867,ACTIVE,211.70,460.47,59.959,1459861204,"274151322000094","219011344069620",43.79,7.00,0,429.52,502.25,82.2,77.4,0.309,509165.6,509165.6,19555,0,0,0,L,1151911521,0,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459861214,349326.00
04/05/2016 09:00,2,2.906,ACTIVE,214.64,360.38,59.975,1459861204,"201051344000579","219011344069620",32.60,3.30,0,340.85,404.87,96.0,90.8,0.442,362933.7,362933.7,5395,0,0,0,L,1122011218,0,122.46,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459861215,349327.00
04/05/2016 09:00,2,2.973,ACTIVE,213.06,358.88,59.970,1459861204,"201051344000890","219011344069620",32.34,6.70,0,341.45,400.96,97.4,92.1,0.438,360173.0,360173.0,29816,0,0,0,L,1122011218,0,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459861216,349328.00
04/05/2016 09:00,2,2.947,ACTIVE,213.29,360.99,59.938,1459861204,"201051344000438","219011344069620",32.64,4.00,0,343.55,402.46,97.4,92.1,0.446,362340.5,362340.5,29813,0,0,0,L,1122011218,0,122.46,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459861217,349329.00
04/05/2016 09:00,2,2.930,ACTIVE,213.29,352.57,60.007,1459861204,"201051344000417","219011344069620",31.89,5.50,0,339.65,398.26,94.7,89.4,0.442,355684.0,355684.0,29966,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459861217,349330.00
04/05/2016 09:00,2,2.723,ACTIVE,211.70,350.47,59.965,1459861204,"274151322000083","219011344069620",32.22,7.00,0,339.95,385.93,88.9,83.8,0.336,628818.0,628818.0,18798,0,0,0,L,1151911521,0,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459861218,349331.00
04/05/2016 09:00,2,3.025,ACTIVE,212.38,373.01,59.959,1459861204,"274151322000076","219011344069620",33.08,7.00,0,346.26,393.75,101.5,96.0,0.398,669042.6,669042.6,18807,0,0,0,L,1151911521,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459861219,349332.00
04/05/2016 09:00,2,2.912,ACTIVE,213.96,360.38,59.965,1459861204,"201051344000868","219011344069620",32.58,2.00,0,339.65,400.06,96.2,90.9,0.438,348874.2,348874.2,25055,0,0,0,L,1122011218,0,122.01,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459861220,349333.00
04/05/2016 09:00,2,2.967,ACTIVE,211.70,357.38,59.970,1459861204,"274151322000095","219011344069620",32.54,7.00,0,345.36,391.64,97.7,92.4,0.376,662170.2,662170.2,18702,0,0,0,L,1151911521,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459861221,349334.00
04/05/2016 09:00,2,2.977,ACTIVE,214.41,358.58,59.954,1459861204,"201051344000988","219011344069620",32.34,3.00,0,337.84,403.67,97.5,92.2,0.451,346173.4,346173.4,25345,0,0,0,L,1122011218,0,122.01,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459861222,349335.00
04/05/2016 09:00,2,2.834,ACTIVE,213.29,361.89,59.965,1459861204,"201051344001025","219011344069620",32.90,2.50,0,343.25,402.77,94.4,89.2,0.429,359843.0,359843.0,29866,0,0,0,L,1122011218,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459861223,349336.00
04/05/2016 09:00,2,2.922,ACTIVE,214.41,357.68,59.975,1459861204,"201051344000458","219011344069620",32.36,3.70,0,342.65,402.16,95.8,90.5,0.455,356621.4,356621.4,25270,0,0,0,L,1122011218,0,122.46,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459861224,349337.00
04/05/2016 09:00,2,2.918,ACTIVE,215.09,360.08,59.975,1459861204,"201051344000853","219011344069620",32.58,2.00,0,338.44,405.47,96.3,91.0,0.446,355076.1,355076.1,24864,0,0,0,L,1122011218,0,122.91,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459861225,349338.00
04/05/2016 09:00,2,2.926,ACTIVE,213.06,356.78,59.975,1459861204,"201051344000685","219011344069620",32.28,4.00,0,339.95,398.86,95.7,90.4,0.455,361942.2,361942.2,29685,0,0,0,L,1122011218,0,122.91,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459861226,349339.00
04/05/2016 09:00,2,2.842,ACTIVE,213.74,361.59,59.981,1459861204,"201051344000917","219011344069620",32.72,4.50,0,340.25,399.76,94.2,89.0,0.429,359149.4,359149.4,29691,0,0,0,L,1122011218,0,122.23,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459861226,349340.00
04/05/2016 09:00,2,2.850,ACTIVE,213.06,360.69,59.933,1459861204,"201051344001145","219011344069620",32.62,4.50,0,341.45,401.86,94.2,89.0,0.438,364171.7,364171.7,29548,0,0,0,L,1122011218,0,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459861227,349341.00
04/05/2016 09:00,2,2.938,ACTIVE,213.74,359.18,59.970,1459861204,"201051344000651","219011344069620",32.46,1.50,0,341.45,400.36,96.6,91.3,0.438,356164.7,356164.7,29916,0,0,0,L,1122011218,0,122.91,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459861228,349342.00
04/05/2016 09:00,2,2.816,ACTIVE,211.48,346.86,59.954,1459861204,"274151322000088","219011344069620",31.57,6.00,0,335.44,383.53,90.1,85.1,0.336,609223.3,609223.3,18492,0,0,0,L,1151911521,0,122.01,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459861229,349343.00
04/05/2016 09:00,2,1.941,ACTIVE,212.61,452.96,59.959,1459861204,"274151322000068","219011344069620",42.36,8.00,0,427.71,500.15,83.6,78.7,0.314,509123.6,509123.6,19752,0,0,0,L,1151911521,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459861230,349344.00
04/05/2016 09:00,2,2.842,ACTIVE,213.29,358.28,59.949,1459861204,"201051344001135","219011344069620",32.40,3.30,0,341.45,400.96,93.2,88.0,0.429,352508.4,352508.4,29877,0,0,0,L,1122011218,0,122.23,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459861231,349345.00
04/05/2016 09:00,2,2.928,ACTIVE,213.51,360.69,59.949,1459861204,"201051344000594","219011344069620",32.56,3.30,0,340.85,401.86,96.5,91.2,0.433,359743.6,359743.6,25297,0,0,0,L,1122011218,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459861232,349346.00
04/05/2016 09:00,2,2.947,ACTIVE,213.51,359.48,59.965,1459861204,"201051344001203","219011344069620",32.54,3.00,0,342.35,403.67,97.1,91.8,0.442,359087.8,359087.8,29870,0,0,0,L,1122011218,0,122.91,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459861233,349347.00
04/05/2016 09:00,2,2.830,ACTIVE,211.25,359.78,59.959,1459861204,"274151322000054","219011344069620",31.87,7.00,0,336.94,385.93,91.3,86.2,0.349,622853.4,622853.4,18518,0,0,0,L,1151911521,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459861234,349348.00
04/05/2016 09:00,2,2.941,ACTIVE,214.19,354.67,59.938,1459861204,"201051344000867","219011344069620",32.07,3.30,0,340.55,398.56,95.5,90.3,0.433,348216.2,348216.2,25301,0,0,0,L,1122011218,0,122.46,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459861234,349349.00
04/05/2016 09:00,2,3.004,ACTIVE,213.51,365.49,59.970,1459861204,"201051344001093","219011344069620",33.06,4.50,0,344.15,402.46,100.6,95.2,0.451,358046.8,358046.8,29747,0,0,0,L,1122011218,0,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459861235,349350.00
04/05/2016 09:00,2,2.916,ACTIVE,214.19,360.69,59.975,1459861204,"201051344000900","219011344069620",32.62,1.50,0,341.75,404.27,96.3,91.0,0.442,363449.1,363449.1,24701,0,0,0,L,1122011218,0,122.46,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459861236,349351.00
04/05/2016 09:00,2,2.934,ACTIVE,214.41,358.88,59.970,1459861204,"201051344000648","219011344069620",32.50,1.00,0,342.35,403.07,96.6,91.3,0.438,355975.9,355975.9,25000,0,0,0,L,1122011218,0,122.01,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459861238,349352.00
04/05/2016 09:00,2,2.896,ACTIVE,214.64,362.19,59.949,1459861204,"201051344000569","219011344069620",32.74,2.50,0,343.25,404.87,96.0,90.8,0.446,364765.0,364765.0,24635,0,0,0,L,1122011218,0,122.01,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459861239,349353.00
04/05/2016 09:00,2,2.850,ACTIVE,214.41,363.09,59.970,1459861204,"201051344000983","219011344069620",32.94,3.00,0,343.25,403.07,95.0,89.8,0.455,356343.1,356343.1,25105,0,0,0,L,1122011218,0,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459861240,349354.00
04/05/2016 09:00,2,2.912,ACTIVE,214.64,357.98,60.007,1459861204,"201051344001158","219011344069620",32.28,1.50,0,340.25,403.67,95.2,90.0,0.446,351440.1,351440.1,25356,0,0,0,L,1122011218,0,122.23,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459861241,349355.00
04/05/2016 09:00,2,2.898,ACTIVE,214.87,364.29,59.959,1459861204,"201051344000576","219011344069620",32.96,2.00,0,340.55,405.17,96.8,91.5,0.438,357935.1,357935.1,24773,0,0,0,L,1122011218,0,122.46,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459861241,349356.00
04/05/2016 09:00,2,2.777,ACTIVE,211.70,348.06,59.981,1459861204,"274151322000087","219011344069620",31.75,6.30,0,336.04,383.83,89.2,84.2,0.331,597172.9,597172.9,18587,0,0,0,L,1151911521,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459861242,349357.00
04/05/2016 09:15,2,3.645,ACTIVE,215.32,357.98,60.002,1459862104,"201051344000645","219011344069620",32.16,5.00,0,340.55,388.04,118.8,112.7,0.530,357476.3,357476.3,24916,0,0,0,L,1122011218,0,122.91,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459862105,349358.00
04/05/2016 09:15,2,3.504,ACTIVE,211.93,345.96,59.965,1459862104,"274151322000085","219011344069620",31.27,8.50,0,334.54,370.60,110.8,105.1,0.424,625767.4,625767.4,18530,0,0,0,L,1151911521,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459862106,349359.00
04/05/2016 09:15,2,3.588,ACTIVE,215.09,358.28,59.991,1459862104,"201051344000633","219011344069620",32.08,5.00,0,340.25,387.14,116.6,110.6,0.552,348451.5,348451.5,25369,0,0,0,L,1122011218,0,122.68,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459862107,349360.00
04/05/2016 09:15,2,3.609,ACTIVE,215.32,361.29,59.975,1459862104,"201051344000469","219011344069620",32.38,3.70,0,340.85,388.64,118.4,112.4,0.557,349618.4,349618.4,25323,0,0,0,L,1122011218,0,122.23,123.14,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459862107,349361.00
04/05/2016 09:15,2,3.432,ACTIVE,213.29,360.69,59.975,1459862104,"201051344000646","219011344069620",32.44,7.00,0,337.54,386.53,112.8,106.9,0.530,354178.0,354178.0,29878,0,0,0,L,1122011218,0,122.68,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459862108,349362.00
04/05/2016 09:15,2,3.475,ACTIVE,211.70,365.49,59.970,1459862104,"274151322000052","219011344069620",32.08,10.70,0,338.14,376.31,112.8,107.0,0.438,634447.7,634447.7,18750,0,0,0,L,1151911521,0,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459862109,349363.00
04/05/2016 09:15,2,3.402,ACTIVE,214.19,360.38,59.986,1459862104,"201051344000585","219011344069620",32.42,7.00,0,341.75,386.23,111.8,105.9,0.517,359800.0,359800.0,29888,0,0,0,L,1122011218,0,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459862110,349364.00
04/05/2016 09:15,2,3.572,ACTIVE,213.29,358.88,59.949,1459862104,"201051344001230","219011344069620",32.20,9.70,0,338.74,387.44,116.5,110.6,0.535,358091.7,358091.7,29675,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459862111,349365.00
04/05/2016 09:15,2,3.518,ACTIVE,214.41,358.58,59.975,1459862104,"201051344000582","219011344069620",32.14,4.00,0,341.15,387.14,114.5,108.6,0.513,351705.6,351705.6,29854,0,0,0,L,1122011218,0,122.91,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459862112,349366.00
04/05/2016 09:15,2,3.654,ACTIVE,213.29,359.78,59.975,1459862104,"201051344000955","219011344069620",32.20,7.00,0,339.04,388.04,119.2,113.1,0.557,362902.3,362902.3,29790,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459862113,349367.00
04/05/2016 09:15,2,2.275,ACTIVE,211.70,466.49,59.970,1459862104,"274151322000094","219011344069620",43.97,11.70,0,432.82,489.33,101.1,95.7,0.389,509187.2,509187.2,19556,0,0,0,L,1151911521,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459862114,349368.00
04/05/2016 09:15,2,3.561,ACTIVE,215.54,360.08,59.986,1459862104,"201051344000579","219011344069620",32.36,6.00,0,342.95,388.34,116.8,110.8,0.544,362958.9,362958.9,5396,0,0,0,L,1122011218,0,122.68,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459862115,349369.00
04/05/2016 09:15,2,3.604,ACTIVE,213.29,359.78,59.986,1459862104,"201051344000890","219011344069620",32.36,10.00,0,339.04,387.44,118.0,112.0,0.530,360198.5,360198.5,29817,0,0,0,L,1122011218,0,122.46,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459862116,349370.00
04/05/2016 09:15,2,3.641,ACTIVE,213.96,356.18,59.975,1459862104,"201051344000438","219011344069620",31.95,6.70,0,339.95,388.64,117.8,111.8,0.548,362366.0,362366.0,29814,0,0,0,L,1122011218,0,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459862117,349371.00
04/05/2016 09:15,2,3.551,ACTIVE,213.74,354.97,59.981,1459862104,"201051344000417","219011344069620",31.91,8.50,0,336.94,384.13,114.8,108.9,0.544,355708.8,355708.8,29967,0,0,0,L,1122011218,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459862117,349372.00
04/05/2016 09:15,2,3.375,ACTIVE,211.93,350.17,59.981,1459862104,"274151322000083","219011344069620",32.01,10.70,0,337.54,374.51,109.5,103.8,0.424,628841.5,628841.5,18799,0,0,0,L,1151911521,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459862118,349373.00
04/05/2016 09:15,2,3.598,ACTIVE,214.64,358.58,59.970,1459862104,"201051344000868","219011344069620",32.22,4.00,0,339.95,385.63,117.5,111.5,0.535,348899.5,348899.5,25056,0,0,0,L,1122011218,0,122.23,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459862120,349374.00
04/05/2016 09:15,2,3.662,ACTIVE,211.93,370.00,59.970,1459862104,"274151322000095","219011344069620",32.38,10.70,0,342.95,381.42,120.2,114.0,0.451,662196.0,662196.0,18703,0,0,0,L,1151911521,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459862122,349375.00
04/05/2016 09:15,2,3.656,ACTIVE,215.32,358.28,59.986,1459862104,"201051344000988","219011344069620",32.10,5.00,0,339.65,387.14,118.9,112.8,0.530,346199.0,346199.0,25346,0,0,0,L,1122011218,0,122.46,122.91,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459862123,349376.00
04/05/2016 09:15,2,3.523,ACTIVE,213.96,360.38,59.975,1459862104,"201051344001025","219011344069620",32.40,5.50,0,341.75,388.34,115.7,109.7,0.526,359867.9,359867.9,29867,0,0,0,L,1122011218,0,122.46,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459862123,349377.00
04/05/2016 09:15,2,3.570,ACTIVE,215.32,360.38,59.959,1459862104,"201051344000458","219011344069620",32.40,6.30,0,340.85,388.04,117.2,111.2,0.561,356646.7,356646.7,25271,0,0,0,L,1122011218,0,122.68,122.91,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459862124,349378.00
04/05/2016 09:15,2,3.600,ACTIVE,215.77,361.59,59.981,1459862104,"201051344000853","219011344069620",32.44,4.50,0,342.95,389.24,118.2,112.2,0.548,355101.5,355101.5,24865,0,0,0,L,1122011218,0,123.14,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459862125,349379.00
04/05/2016 09:15,2,3.611,ACTIVE,213.51,356.48,59.970,1459862104,"201051344000685","219011344069620",31.87,7.00,0,339.04,386.83,116.6,110.6,0.561,361967.3,361967.3,29686,0,0,0,L,1122011218,0,123.14,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459862126,349380.00
04/05/2016 09:15,2,3.502,ACTIVE,214.19,360.99,60.007,1459862104,"201051344000917","219011344069620",32.48,7.30,0,339.04,387.44,115.3,109.3,0.530,359174.3,359174.3,29692,0,0,0,L,1122011218,0,122.68,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459862127,349381.00
04/05/2016 09:15,2,3.529,ACTIVE,213.74,358.28,59.965,1459862104,"201051344001145","219011344069620",32.20,7.00,0,339.65,385.93,115.1,109.2,0.535,364196.5,364196.5,29549,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459862128,349382.00
04/05/2016 09:15,2,3.594,ACTIVE,214.19,360.38,59.981,1459862104,"201051344000651","219011344069620",32.40,3.30,0,341.45,386.23,117.9,111.9,0.535,356190.1,356190.1,29917,0,0,0,L,1122011218,0,123.14,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459862129,349383.00
04/05/2016 09:15,2,3.461,ACTIVE,211.70,357.68,59.991,1459862104,"274151322000088","219011344069620",31.35,10.00,0,334.54,370.30,109.8,104.0,0.411,609247.0,609247.0,18493,0,0,0,L,1151911521,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459862130,349384.00
04/05/2016 09:15,2,2.250,ACTIVE,212.83,467.09,59.954,1459862104,"274151322000068","219011344069620",44.21,12.70,0,436.73,492.03,100.5,95.1,0.376,509145.2,509145.2,19753,0,0,0,L,1151911521,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459862131,349385.00
04/05/2016 09:15,2,3.496,ACTIVE,213.74,358.28,59.933,1459862104,"201051344001135","219011344069620",32.26,5.50,0,339.95,385.63,114.3,108.4,0.530,352533.0,352533.0,29878,0,0,0,L,1122011218,0,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459862132,349386.00
04/05/2016 09:15,2,3.596,ACTIVE,213.96,360.69,59.959,1459862104,"201051344000594","219011344069620",32.34,6.00,0,339.04,386.23,117.8,111.7,0.530,359769.1,359769.1,25298,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459862132,349387.00
04/05/2016 09:15,2,3.604,ACTIVE,214.19,360.99,59.975,1459862104,"201051344001203","219011344069620",32.50,5.50,0,342.35,388.34,118.6,112.6,0.548,359113.4,359113.4,29871,0,0,0,L,1122011218,0,123.36,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459862133,349388.00
04/05/2016 09:15,2,3.508,ACTIVE,211.93,348.66,59.986,1459862104,"274151322000054","219011344069620",31.39,11.30,0,334.54,372.71,111.4,105.6,0.420,622877.5,622877.5,18519,0,0,0,L,1151911521,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459862134,349389.00
04/05/2016 09:15,2,3.611,ACTIVE,214.87,355.58,59.959,1459862104,"201051344000867","219011344069620",31.91,6.30,0,339.34,384.73,116.7,110.7,0.530,348241.4,348241.4,25302,0,0,0,L,1122011218,0,122.68,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459862135,349390.00
04/05/2016 09:15,2,3.695,ACTIVE,214.19,362.19,59.954,1459862104,"201051344001093","219011344069620",32.52,6.00,0,342.65,390.74,121.7,115.6,0.548,358073.2,358073.2,29748,0,0,0,L,1122011218,0,122.91,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459862136,349391.00
04/05/2016 09:15,2,3.627,ACTIVE,215.09,358.28,59.959,1459862104,"201051344000900","219011344069620",32.20,4.00,0,341.75,388.94,118.3,112.2,0.544,363474.5,363474.5,24702,0,0,0,L,1122011218,0,122.68,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459862137,349392.00
04/05/2016 09:15,2,3.602,ACTIVE,215.09,360.08,59.975,1459862104,"201051344000648","219011344069620",32.32,3.00,0,341.45,387.44,117.9,111.8,0.539,356001.3,356001.3,25001,0,0,0,L,1122011218,0,122.23,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459862138,349393.00
