ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/05/2016 09:15,2,3.570,ACTIVE,215.32,360.99,59.965,1459862104,"201051344000569","219011344069620",32.56,4.50,0,342.65,388.64,117.8,111.7,0.539,364790.3,364790.3,24636,0,0,0,L,1122011218,0,122.23,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459862139,349394.00
04/05/2016 09:15,2,3.570,ACTIVE,215.54,359.78,59.996,1459862104,"201051344000983","219011344069620",32.34,4.50,0,342.65,388.34,116.9,110.9,0.557,356368.3,356368.3,25106,0,0,0,L,1122011218,0,122.68,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459862140,349395.00
04/05/2016 09:15,2,3.564,ACTIVE,215.54,359.78,59.970,1459862104,"201051344001158","219011344069620",32.28,3.30,0,340.85,385.93,116.5,110.6,0.544,351465.2,351465.2,25357,0,0,0,L,1122011218,0,122.68,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459862141,349396.00
04/05/2016 09:15,2,3.652,ACTIVE,215.77,357.98,59.965,1459862104,"201051344000576","219011344069620",32.08,4.00,0,341.75,390.44,118.7,112.7,0.526,357960.6,357960.6,24774,0,0,0,L,1122011218,0,122.68,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459862142,349397.00
04/05/2016 09:15,2,3.469,ACTIVE,212.16,344.45,59.965,1459862104,"274151322000087","219011344069620",31.09,10.00,0,334.24,368.80,109.2,103.5,0.411,597196.5,597196.5,18588,0,0,0,L,1151911521,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459862143,349398.00
04/05/2016 09:15,2,3.777,ACTIVE,212.61,369.40,59.954,1459862104,"274151322000076","219011344069620",32.60,10.00,0,342.95,383.83,124.6,118.3,0.482,669070.1,669070.1,18808,0,0,0,L,1151911521,1,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459862144,349399.00
04/05/2016 09:30,2,4.268,ACTIVE,216.00,355.88,59.981,1459863003,"201051344000645","219011344069620",31.57,7.30,0,339.95,392.25,136.4,129.7,0.605,357506.7,357506.7,24917,0,0,0,L,1122011218,0,123.36,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459863005,349400.00
04/05/2016 09:30,2,4.098,ACTIVE,212.38,348.36,59.970,1459863003,"274151322000085","219011344069620",30.53,11.00,0,333.33,372.11,126.7,120.4,0.486,625795.6,625795.6,18531,0,0,0,L,1151911521,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459863006,349401.00
04/05/2016 09:30,2,4.189,ACTIVE,215.54,357.68,59.981,1459863003,"201051344000633","219011344069620",31.47,7.70,0,339.04,390.74,133.5,126.9,0.632,348481.2,348481.2,25370,0,0,0,L,1122011218,0,123.14,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459863007,349402.00
04/05/2016 09:30,2,4.219,ACTIVE,216.22,359.48,60.002,1459863003,"201051344000469","219011344069620",31.77,5.50,0,339.65,393.15,135.7,129.0,0.632,349648.6,349648.6,25324,0,0,0,L,1122011218,0,122.68,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459863008,349403.00
04/05/2016 09:30,2,4.021,ACTIVE,213.96,357.08,59.975,1459863003,"201051344000646","219011344069620",31.87,10.30,0,335.44,387.44,129.7,123.3,0.614,354206.9,354206.9,29879,0,0,0,L,1122011218,0,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459863009,349404.00
04/05/2016 09:30,2,4.080,ACTIVE,212.16,364.89,59.949,1459863003,"274151322000052","219011344069620",31.47,13.30,0,333.63,378.12,130.0,123.6,0.521,634476.6,634476.6,18751,0,0,0,L,1151911521,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459863009,349405.00
04/05/2016 09:30,2,3.977,ACTIVE,214.87,358.28,59.970,1459863003,"201051344000585","219011344069620",32.05,10.00,0,339.34,389.54,128.9,122.5,0.605,359828.6,359828.6,29889,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459863010,349406.00
04/05/2016 09:30,2,4.152,ACTIVE,213.96,354.67,59.944,1459863003,"201051344001230","219011344069620",31.67,12.00,0,334.54,389.84,133.2,126.6,0.614,358121.4,358121.4,29676,0,0,0,L,1122011218,0,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459863011,349407.00
04/05/2016 09:30,2,4.082,ACTIVE,215.09,355.58,59.965,1459863003,"201051344000582","219011344069620",31.77,6.00,0,338.44,388.64,131.3,124.8,0.588,351734.8,351734.8,29855,0,0,0,L,1122011218,0,123.14,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459863012,349408.00
04/05/2016 09:30,2,4.193,ACTIVE,213.96,356.78,59.986,1459863003,"201051344000955","219011344069620",31.89,9.70,0,335.74,389.84,135.5,128.8,0.641,362932.6,362932.6,29791,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459863013,349409.00
04/05/2016 09:30,2,2.756,ACTIVE,212.38,456.87,59.965,1459863003,"274151322000094","219011344069620",42.00,15.30,0,426.21,489.33,116.8,110.8,0.455,509213.2,509213.2,19557,0,0,0,L,1151911521,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459863014,349410.00
04/05/2016 09:30,2,4.150,ACTIVE,216.00,357.38,59.975,1459863003,"201051344000579","219011344069620",31.91,7.30,0,340.25,390.74,134.2,127.6,0.632,362988.7,362988.7,5397,0,0,0,L,1122011218,0,123.14,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459863015,349411.00
04/05/2016 09:30,2,4.195,ACTIVE,213.96,354.37,59.975,1459863003,"201051344000890","219011344069620",31.61,13.30,0,334.84,388.04,134.3,127.7,0.610,360228.5,360228.5,29818,0,0,0,L,1122011218,0,122.91,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459863016,349412.00
04/05/2016 09:30,2,4.172,ACTIVE,214.64,357.38,59.959,1459863003,"201051344000438","219011344069620",31.85,9.30,0,339.34,390.14,134.6,128.0,0.623,362396.1,362396.1,29815,0,0,0,L,1122011218,0,123.14,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459863017,349413.00
04/05/2016 09:30,2,4.090,ACTIVE,214.19,354.07,59.975,1459863003,"201051344000417","219011344069620",31.59,12.00,0,334.24,385.63,130.8,124.3,0.623,355738.1,355738.1,29968,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459863018,349414.00
04/05/2016 09:30,2,3.986,ACTIVE,212.38,348.06,59.970,1459863003,"274151322000083","219011344069620",31.37,14.00,0,334.24,376.31,126.7,120.3,0.482,628869.5,628869.5,18800,0,0,0,L,1151911521,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459863018,349415.00
04/05/2016 09:30,2,4.354,ACTIVE,213.29,365.80,59.970,1459863003,"274151322000076","219011344069620",32.16,14.00,0,339.34,384.73,141.7,134.9,0.561,669101.0,669101.0,18809,0,0,0,L,1151911521,0,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459863019,349416.00
04/05/2016 09:30,2,4.182,ACTIVE,215.32,356.48,59.981,1459863003,"201051344000868","219011344069620",31.81,7.00,0,339.04,388.64,134.7,128.1,0.614,348929.4,348929.4,25057,0,0,0,L,1122011218,0,122.68,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459863020,349417.00
04/05/2016 09:30,2,4.281,ACTIVE,212.38,356.18,59.970,1459863003,"274151322000095","219011344069620",31.87,15.00,0,335.74,383.23,138.1,131.4,0.526,662226.7,662226.7,18704,0,0,0,L,1151911521,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459863021,349418.00
04/05/2016 09:30,2,4.254,ACTIVE,216.00,358.88,59.981,1459863003,"201051344000988","219011344069620",31.53,6.70,0,338.74,390.44,135.8,129.2,0.632,346229.3,346229.3,25347,0,0,0,L,1122011218,0,122.91,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459863022,349419.00
04/05/2016 09:30,2,4.115,ACTIVE,214.64,356.48,59.986,1459863003,"201051344001025","219011344069620",31.87,8.00,0,339.04,391.64,132.8,126.3,0.610,359897.4,359897.4,29868,0,0,0,L,1122011218,0,122.68,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459863023,349420.00
04/05/2016 09:30,2,4.152,ACTIVE,216.00,357.38,59.954,1459863003,"201051344000458","219011344069620",32.03,8.50,0,339.65,390.74,134.7,128.0,0.632,356676.6,356676.6,25272,0,0,0,L,1122011218,0,123.14,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459863024,349421.00
04/05/2016 09:30,2,4.156,ACTIVE,216.67,361.59,59.981,1459863003,"201051344000853","219011344069620",32.30,5.50,0,339.34,392.85,135.9,129.3,0.628,355131.7,355131.7,24866,0,0,0,L,1122011218,0,123.81,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459863025,349422.00
04/05/2016 09:30,2,4.158,ACTIVE,214.19,355.88,60.007,1459863003,"201051344000685","219011344069620",31.69,10.00,0,336.04,387.74,133.4,126.8,0.641,361997.1,361997.1,29687,0,0,0,L,1122011218,0,123.36,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459863026,349423.00
04/05/2016 09:30,2,4.090,ACTIVE,214.87,358.28,59.986,1459863003,"201051344000917","219011344069620",31.97,8.50,0,338.14,388.34,132.3,125.8,0.614,359203.7,359203.7,29693,0,0,0,L,1122011218,0,122.91,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459863027,349424.00
04/05/2016 09:30,2,4.139,ACTIVE,214.19,354.67,59.970,1459863003,"201051344001145","219011344069620",31.57,10.00,0,336.94,387.44,132.3,125.8,0.614,364225.9,364225.9,29550,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459863028,349425.00
04/05/2016 09:30,2,4.162,ACTIVE,215.09,358.58,59.975,1459863003,"201051344000651","219011344069620",31.99,6.00,0,339.34,388.64,134.8,128.2,0.610,356220.1,356220.1,29918,0,0,0,L,1122011218,0,123.59,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459863029,349426.00
04/05/2016 09:30,2,4.061,ACTIVE,212.16,363.99,59.975,1459863003,"274151322000088","219011344069620",30.67,11.70,0,333.03,372.71,126.2,119.9,0.468,609275.0,609275.0,18494,0,0,0,L,1151911521,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459863029,349427.00
04/05/2016 09:30,2,2.566,ACTIVE,213.51,465.58,59.975,1459863003,"274151322000068","219011344069620",44.21,15.80,0,439.74,492.34,114.1,108.2,0.424,509170.8,509170.8,19754,0,0,0,L,1151911521,0,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459863030,349428.00
04/05/2016 09:30,2,4.070,ACTIVE,214.64,355.88,59.981,1459863003,"201051344001135","219011344069620",31.81,7.30,0,336.34,388.64,131.2,124.7,0.605,352562.1,352562.1,29879,0,0,0,L,1122011218,0,122.91,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459863031,349429.00
04/05/2016 09:30,2,4.184,ACTIVE,214.64,357.68,59.986,1459863003,"201051344000594","219011344069620",31.83,8.50,0,338.14,388.34,134.9,128.3,0.614,359799.1,359799.1,25299,0,0,0,L,1122011218,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459863032,349430.00
04/05/2016 09:30,2,4.186,ACTIVE,214.87,357.38,59.970,1459863003,"201051344001203","219011344069620",31.99,7.30,0,339.95,391.64,135.6,129.0,0.632,359143.6,359143.6,29872,0,0,0,L,1122011218,0,123.59,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459863033,349431.00
04/05/2016 09:30,2,4.061,ACTIVE,212.61,362.49,59.975,1459863003,"274151322000054","219011344069620",31.03,13.30,0,332.73,373.61,127.6,121.2,0.486,622905.9,622905.9,18520,0,0,0,L,1151911521,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459863034,349432.00
04/05/2016 09:30,2,4.164,ACTIVE,215.32,356.18,59.975,1459863003,"201051344000867","219011344069620",31.75,9.30,0,339.04,387.74,133.8,127.2,0.610,348271.2,348271.2,25303,0,0,0,L,1122011218,0,123.14,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459863035,349433.00
04/05/2016 09:30,2,4.275,ACTIVE,214.64,358.88,59.975,1459863003,"201051344001093","219011344069620",32.07,8.00,0,340.85,393.45,138.8,132.1,0.623,358104.2,358104.2,29749,0,0,0,L,1122011218,0,123.14,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459863036,349434.00
04/05/2016 09:30,2,4.217,ACTIVE,215.77,357.98,59.954,1459863003,"201051344000900","219011344069620",31.87,6.00,0,339.95,392.55,136.2,129.5,0.636,363504.7,363504.7,24703,0,0,0,L,1122011218,0,123.14,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459863037,349435.00
04/05/2016 09:30,2,4.209,ACTIVE,215.77,358.28,59.970,1459863003,"201051344000648","219011344069620",31.73,5.00,0,339.95,392.25,135.2,128.6,0.623,356031.4,356031.4,25002,0,0,0,L,1122011218,0,122.68,123.36,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459863038,349436.00
04/05/2016 09:30,2,4.197,ACTIVE,216.22,357.98,59.975,1459863003,"201051344000569","219011344069620",31.81,6.30,0,339.95,393.45,135.2,128.6,0.623,364820.4,364820.4,24637,0,0,0,L,1122011218,0,122.91,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459863039,349437.00
04/05/2016 09:30,2,4.137,ACTIVE,216.00,360.08,59.970,1459863003,"201051344000983","219011344069620",32.10,6.70,0,340.55,391.94,134.6,128.0,0.641,356398.2,356398.2,25107,0,0,0,L,1122011218,0,123.14,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459863040,349438.00
04/05/2016 09:30,2,4.131,ACTIVE,216.45,357.38,59.970,1459863003,"201051344001158","219011344069620",31.93,6.30,0,339.65,389.84,133.6,127.0,0.632,351494.9,351494.9,25358,0,0,0,L,1122011218,0,123.14,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459863041,349439.00
04/05/2016 09:30,2,4.184,ACTIVE,216.45,360.69,59.981,1459863003,"201051344000576","219011344069620",32.16,6.00,0,339.34,391.94,136.2,129.5,0.628,357991.0,357991.0,24775,0,0,0,L,1122011218,0,123.36,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459863042,349440.00
04/05/2016 09:30,2,4.014,ACTIVE,212.38,351.67,59.970,1459863003,"274151322000087","219011344069620",30.77,14.30,0,332.73,371.51,125.2,118.9,0.482,597224.3,597224.3,18589,0,0,0,L,1151911521,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459863042,349441.00
04/05/2016 09:45,2,4.830,ACTIVE,216.67,361.59,59.981,1459863903,"201051344000645","219011344069620",31.31,8.00,0,338.44,393.75,153.3,146.0,0.685,357541.4,357541.4,24918,0,0,0,L,1122011218,0,123.36,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459863904,349442.00
04/05/2016 09:45,2,4.648,ACTIVE,212.61,352.87,59.975,1459863903,"274151322000085","219011344069620",30.02,14.30,0,333.03,376.01,141.3,134.5,0.544,625827.6,625827.6,18532,0,0,0,L,1151911521,0,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459863905,349443.00
04/05/2016 09:45,2,4.709,ACTIVE,216.22,361.89,59.991,1459863903,"201051344000633","219011344069620",31.43,10.00,0,337.54,393.45,149.9,142.7,0.707,348515.2,348515.2,25371,0,0,0,L,1122011218,0,123.36,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459863906,349444.00
04/05/2016 09:45,2,4.752,ACTIVE,216.90,360.69,59.986,1459863903,"201051344000469","219011344069620",31.59,7.30,0,337.84,394.65,152.1,144.9,0.725,349683.1,349683.1,25325,0,0,0,L,1122011218,0,122.91,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459863907,349445.00
04/05/2016 09:45,2,4.564,ACTIVE,214.64,357.98,60.018,1459863903,"201051344000646","219011344069620",31.43,13.70,0,333.93,391.04,145.3,138.3,0.681,354239.8,354239.8,29880,0,0,0,L,1122011218,0,123.36,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459863907,349446.00
04/05/2016 09:45,2,4.627,ACTIVE,212.61,348.66,59.944,1459863903,"274151322000052","219011344069620",31.03,15.80,0,332.43,377.22,145.3,138.3,0.570,634509.6,634509.6,18752,0,0,0,L,1151911521,0,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459863908,349447.00
04/05/2016 09:45,2,4.510,ACTIVE,215.54,357.68,59.996,1459863903,"201051344000585","219011344069620",31.75,12.70,0,338.74,391.94,145.0,138.0,0.681,359861.5,359861.5,29890,0,0,0,L,1122011218,0,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459863909,349448.00
04/05/2016 09:45,2,4.682,ACTIVE,214.41,355.28,59.986,1459863903,"201051344001230","219011344069620",31.27,15.80,0,332.73,388.94,148.2,141.1,0.685,358155.2,358155.2,29677,0,0,0,L,1122011218,0,123.14,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459863910,349449.00
04/05/2016 09:45,2,4.627,ACTIVE,215.77,357.98,60.028,1459863903,"201051344000582","219011344069620",31.25,9.00,0,338.14,394.05,146.4,139.4,0.658,351768.1,351768.1,29856,0,0,0,L,1122011218,0,123.59,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459863911,349450.00
04/05/2016 09:45,2,4.719,ACTIVE,214.41,356.18,59.975,1459863903,"201051344000955","219011344069620",31.53,12.30,0,334.24,389.54,150.7,143.5,0.707,362966.9,362966.9,29792,0,0,0,L,1122011218,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459863912,349451.00
04/05/2016 09:45,2,3.080,ACTIVE,212.38,455.97,59.965,1459863903,"274151322000094","219011344069620",42.34,19.80,0,427.41,481.51,132.0,125.5,0.513,509242.9,509242.9,19558,0,0,0,L,1151911521,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459863913,349452.00
04/05/2016 09:45,2,4.664,ACTIVE,216.90,358.88,59.986,1459863903,"201051344000579","219011344069620",31.77,9.30,0,338.44,393.75,150.0,142.9,0.698,363022.7,363022.7,5398,0,0,0,L,1122011218,0,123.36,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459863914,349453.00
04/05/2016 09:45,2,4.725,ACTIVE,214.41,355.88,59.970,1459863903,"201051344000890","219011344069620",31.09,17.00,0,333.63,388.94,148.7,141.6,0.681,360262.5,360262.5,29819,0,0,0,L,1122011218,0,123.14,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459863915,349454.00
04/05/2016 09:45,2,4.674,ACTIVE,215.09,357.08,59.986,1459863903,"201051344000438","219011344069620",31.61,12.00,0,338.44,392.55,149.5,142.4,0.698,362430.2,362430.2,29816,0,0,0,L,1122011218,0,123.36,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459863916,349455.00
04/05/2016 09:45,2,4.613,ACTIVE,215.09,356.48,59.986,1459863903,"201051344000417","219011344069620",31.11,16.30,0,334.54,390.44,145.3,138.4,0.694,355771.2,355771.2,29969,0,0,0,L,1122011218,0,122.91,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459863916,349456.00
04/05/2016 09:45,2,4.504,ACTIVE,212.38,367.00,59.991,1459863903,"274151322000083","219011344069620",31.19,17.00,0,332.43,377.52,142.2,135.3,0.566,628901.7,628901.7,18801,0,0,0,L,1151911521,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459863917,349457.00
04/05/2016 09:45,2,4.910,ACTIVE,213.29,361.29,59.975,1459863903,"274151322000076","219011344069620",31.73,16.00,0,335.14,384.43,157.7,150.3,0.623,669136.9,669136.9,18810,0,0,0,L,1151911521,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459863918,349458.00
04/05/2016 09:45,2,4.715,ACTIVE,215.54,357.68,59.981,1459863903,"201051344000868","219011344069620",31.51,8.00,0,339.04,394.35,150.5,143.3,0.681,348963.7,348963.7,25058,0,0,0,L,1122011218,0,122.68,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459863919,349459.00
04/05/2016 09:45,2,4.799,ACTIVE,212.38,351.07,59.975,1459863903,"274151322000095","219011344069620",31.63,17.80,0,333.33,382.63,153.6,146.3,0.583,662261.7,662261.7,18705,0,0,0,L,1151911521,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459863920,349460.00
04/05/2016 09:45,2,4.711,ACTIVE,216.45,360.99,60.002,1459863903,"201051344000988","219011344069620",31.69,9.30,0,336.94,394.35,151.2,144.0,0.707,346263.8,346263.8,25348,0,0,0,L,1122011218,0,122.91,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459863921,349461.00
04/05/2016 09:45,2,4.641,ACTIVE,215.09,356.48,59.975,1459863903,"201051344001025","219011344069620",31.45,12.00,0,338.44,391.64,147.8,140.7,0.676,359931.2,359931.2,29869,0,0,0,L,1122011218,0,122.91,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459863922,349462.00
04/05/2016 09:45,2,4.670,ACTIVE,216.67,360.38,59.981,1459863903,"201051344000458","219011344069620",31.77,9.70,0,338.74,394.35,150.1,143.0,0.720,356710.8,356710.8,25273,0,0,0,L,1122011218,0,123.36,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459863923,349463.00
04/05/2016 09:45,2,4.742,ACTIVE,217.13,360.69,59.981,1459863903,"201051344000853","219011344069620",31.63,7.30,0,338.74,393.75,151.8,144.6,0.703,355166.3,355166.3,24867,0,0,0,L,1122011218,0,123.59,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459863924,349464.00
04/05/2016 09:45,2,4.719,ACTIVE,214.64,357.68,60.023,1459863903,"201051344000685","219011344069620",30.91,13.30,0,336.04,389.24,147.9,140.8,0.716,362030.9,362030.9,29688,0,0,0,L,1122011218,0,123.59,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459863925,349465.00
04/05/2016 09:45,2,4.619,ACTIVE,215.32,357.98,59.949,1459863903,"201051344000917","219011344069620",31.39,11.00,0,337.24,392.55,146.9,139.8,0.681,359237.2,359237.2,29694,0,0,0,L,1122011218,0,123.14,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459863926,349466.00
04/05/2016 09:45,2,4.648,ACTIVE,214.64,356.78,59.981,1459863903,"201051344001145","219011344069620",31.15,12.70,0,337.84,391.64,146.7,139.7,0.689,364259.4,364259.4,29551,0,0,0,L,1122011218,0,122.91,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459863927,349467.00
04/05/2016 09:45,2,4.695,ACTIVE,215.32,357.38,60.028,1459863903,"201051344000651","219011344069620",31.37,9.30,0,338.44,393.15,149.1,142.0,0.672,356254.2,356254.2,29919,0,0,0,L,1122011218,0,123.81,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459863927,349468.00
04/05/2016 09:45,2,4.533,ACTIVE,212.16,346.86,59.991,1459863903,"274151322000088","219011344069620",30.32,15.00,0,332.43,376.01,139.2,132.4,0.517,609306.9,609306.9,18495,0,0,0,L,1151911521,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459863928,349469.00
04/05/2016 09:45,2,2.977,ACTIVE,213.29,461.68,59.975,1459863903,"274151322000068","219011344069620",43.02,18.70,0,425.31,490.53,129.2,122.8,0.491,509200.5,509200.5,19755,0,0,0,L,1151911521,0,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459863929,349470.00
04/05/2016 09:45,2,4.553,ACTIVE,215.09,357.08,59.975,1459863903,"201051344001135","219011344069620",31.51,10.30,0,334.84,391.64,145.4,138.4,0.672,352595.4,352595.4,29880,0,0,0,L,1122011218,0,123.14,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459863930,349471.00
04/05/2016 09:45,2,4.676,ACTIVE,214.87,357.38,59.986,1459863903,"201051344000594","219011344069620",31.57,10.70,0,337.24,393.75,149.6,142.4,0.681,359833.3,359833.3,25300,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459863931,349472.00
04/05/2016 09:45,2,4.678,ACTIVE,215.32,357.98,59.986,1459863903,"201051344001203","219011344069620",31.61,10.70,0,338.74,392.85,149.7,142.6,0.707,359178.0,359178.0,29873,0,0,0,L,1122011218,0,123.81,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459863932,349473.00
04/05/2016 09:45,2,4.559,ACTIVE,212.38,353.17,59.981,1459863903,"274151322000054","219011344069620",30.43,17.00,0,332.13,376.62,140.4,133.6,0.548,622938.1,622938.1,18521,0,0,0,L,1151911521,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459863933,349474.00
04/05/2016 09:45,2,4.613,ACTIVE,215.77,357.08,59.986,1459863903,"201051344000867","219011344069620",31.67,10.70,0,338.74,393.15,148.0,140.9,0.676,348305.1,348305.1,25304,0,0,0,L,1122011218,0,123.14,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459863934,349475.00
04/05/2016 09:45,2,4.678,ACTIVE,215.32,359.78,59.981,1459863903,"201051344001093","219011344069620",32.01,10.30,0,337.24,395.25,151.6,144.4,0.685,358139.2,358139.2,29750,0,0,0,L,1122011218,0,123.36,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459863935,349476.00
04/05/2016 09:45,2,4.678,ACTIVE,216.22,360.08,59.991,1459863903,"201051344000900","219011344069620",31.79,8.50,0,338.44,394.95,150.5,143.3,0.694,363539.3,363539.3,24704,0,0,0,L,1122011218,0,123.14,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459863936,349477.00
04/05/2016 09:45,2,4.682,ACTIVE,216.22,361.29,59.986,1459863903,"201051344000648","219011344069620",31.59,6.70,0,338.44,394.05,149.7,142.5,0.681,356065.8,356065.8,25003,0,0,0,L,1122011218,0,122.68,123.59,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459863937,349478.00
04/05/2016 09:45,2,4.637,ACTIVE,216.45,360.08,59.996,1459863903,"201051344000569","219011344069620",31.83,8.50,0,338.44,394.65,149.4,142.3,0.694,364854.8,364854.8,24638,0,0,0,L,1122011218,0,122.68,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459863938,349479.00
04/05/2016 09:45,2,4.611,ACTIVE,216.22,359.48,59.986,1459863903,"201051344000983","219011344069620",31.91,8.00,0,338.44,395.55,149.1,142.0,0.707,356432.4,356432.4,25108,0,0,0,L,1122011218,0,123.14,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459863939,349480.00
04/05/2016 09:45,2,4.613,ACTIVE,216.67,359.48,59.986,1459863903,"201051344001158","219011344069620",31.53,8.50,0,338.14,393.45,147.3,140.3,0.689,351528.8,351528.8,25359,0,0,0,L,1122011218,0,123.14,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459863940,349481.00
04/05/2016 09:45,2,4.721,ACTIVE,216.45,360.69,59.991,1459863903,"201051344000576","219011344069620",31.41,7.70,0,337.84,393.75,150.2,143.1,0.689,358025.5,358025.5,24776,0,0,0,L,1122011218,0,123.14,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459863941,349482.00
04/05/2016 09:45,2,4.467,ACTIVE,212.38,361.59,59.975,1459863903,"274151322000087","219011344069620",30.38,19.50,0,332.43,375.11,137.3,130.6,0.508,597255.9,597255.9,18590,0,0,0,L,1151911521,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459863942,349483.00
04/05/2016 10:00,2,5.438,ACTIVE,217.35,362.19,59.975,1459864804,"201051344000645","219011344069620",31.21,10.30,0,333.03,399.76,171.8,163.8,0.787,357580.0,357580.0,24919,0,0,0,L,1122011218,0,124.04,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459864805,349484.00
04/05/2016 10:00,2,5.234,ACTIVE,213.06,350.17,59.981,1459864804,"274151322000085","219011344069620",29.52,18.00,0,326.42,380.22,156.3,149.0,0.597,625862.9,625862.9,18533,0,0,0,L,1151911521,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459864806,349485.00
04/05/2016 10:00,2,5.328,ACTIVE,216.67,361.29,59.981,1459864804,"201051344000633","219011344069620",31.03,12.30,0,332.13,399.46,167.3,159.6,0.787,348552.8,348552.8,25372,0,0,0,L,1122011218,0,123.59,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459864807,349486.00
04/05/2016 10:00,2,5.395,ACTIVE,217.58,362.79,59.975,1459864804,"201051344000469","219011344069620",31.13,9.30,0,333.63,401.56,170.2,162.4,0.787,349721.4,349721.4,25326,0,0,0,L,1122011218,0,123.36,124.04,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459864808,349487.00
04/05/2016 10:00,2,5.119,ACTIVE,214.87,359.48,59.986,1459864804,"201051344000646","219011344069620",31.31,16.00,0,332.73,397.35,162.2,154.7,0.769,354276.4,354276.4,29881,0,0,0,L,1122011218,0,123.36,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459864809,349488.00
04/05/2016 10:00,2,5.227,ACTIVE,212.83,358.28,59.975,1459864804,"274151322000052","219011344069620",30.63,20.30,0,328.82,382.33,162.1,154.5,0.641,634546.1,634546.1,18753,0,0,0,L,1151911521,0,121.78,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459864810,349489.00
04/05/2016 10:00,2,5.164,ACTIVE,216.00,358.88,59.986,1459864804,"201051344000585","219011344069620",31.07,14.70,0,333.93,397.05,162.4,154.8,0.765,359898.0,359898.0,29891,0,0,0,L,1122011218,0,123.14,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459864811,349490.00
04/05/2016 10:00,2,5.260,ACTIVE,214.64,357.38,59.959,1459864804,"201051344001230","219011344069620",31.03,19.00,0,332.43,394.65,165.4,157.7,0.760,358192.4,358192.4,29678,0,0,0,L,1122011218,0,123.36,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459864811,349491.00
04/05/2016 10:00,2,5.201,ACTIVE,216.00,359.48,60.012,1459864804,"201051344000582","219011344069620",31.05,12.00,0,332.73,398.56,163.6,155.9,0.738,351805.0,351805.0,29857,0,0,0,L,1122011218,0,123.59,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459864812,349492.00
04/05/2016 10:00,2,5.383,ACTIVE,214.87,358.28,59.949,1459864804,"201051344000955","219011344069620",30.77,15.50,0,333.63,395.25,167.8,160.0,0.791,363004.7,363004.7,29793,0,0,0,L,1122011218,0,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459864813,349493.00
04/05/2016 10:00,2,3.445,ACTIVE,212.83,451.16,59.981,1459864804,"274151322000094","219011344069620",42.42,22.00,0,422.60,482.12,145.6,138.6,0.566,509276.0,509276.0,19559,0,0,0,L,1151911521,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459864814,349494.00
04/05/2016 10:00,2,5.311,ACTIVE,217.58,363.39,59.981,1459864804,"201051344000579","219011344069620",31.21,11.00,0,333.93,400.36,167.9,160.1,0.787,363060.5,363060.5,5399,0,0,0,L,1122011218,0,123.81,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459864815,349495.00
04/05/2016 10:00,2,5.328,ACTIVE,214.64,357.38,59.986,1459864804,"201051344000890","219011344069620",30.71,20.70,0,329.13,396.15,165.8,158.1,0.756,360299.8,360299.8,29820,0,0,0,L,1122011218,0,123.36,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459864816,349496.00
04/05/2016 10:00,2,5.344,ACTIVE,215.32,360.08,59.954,1459864804,"201051344000438","219011344069620",30.89,15.00,0,333.93,398.26,167.1,159.4,0.782,362467.9,362467.9,29817,0,0,0,L,1122011218,0,123.59,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459864817,349497.00
04/05/2016 10:00,2,5.205,ACTIVE,215.09,359.18,59.975,1459864804,"201051344000417","219011344069620",30.79,19.30,0,330.93,396.45,162.4,154.8,0.778,355807.8,355807.8,29970,0,0,0,L,1122011218,0,123.14,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459864818,349498.00
04/05/2016 10:00,2,5.072,ACTIVE,212.83,360.38,59.981,1459864804,"274151322000083","219011344069620",31.03,20.00,0,330.33,382.33,159.4,152.0,0.641,628937.6,628937.6,18802,0,0,0,L,1151911521,0,121.78,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459864819,349499.00
04/05/2016 10:00,2,5.521,ACTIVE,213.74,356.78,59.981,1459864804,"274151322000076","219011344069620",31.45,19.30,0,333.93,386.23,175.7,167.6,0.694,669176.6,669176.6,18811,0,0,0,L,1151911521,0,122.23,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459864820,349500.00
04/05/2016 10:00,2,5.428,ACTIVE,216.45,363.09,60.023,1459864804,"201051344000868","219011344069620",30.71,10.70,0,335.14,399.16,168.8,161.0,0.765,349001.7,349001.7,25059,0,0,0,L,1122011218,0,123.14,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459864821,349501.00
04/05/2016 10:00,2,5.512,ACTIVE,212.83,370.60,59.975,1459864804,"274151322000095","219011344069620",30.85,21.50,0,331.23,385.93,172.2,164.2,0.654,662300.5,662300.5,18706,0,0,0,L,1151911521,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459864822,349502.00
04/05/2016 10:00,2,5.428,ACTIVE,217.58,364.59,59.965,1459864804,"201051344000988","219011344069620",30.97,10.70,0,335.14,399.76,170.2,162.4,0.787,346302.1,346302.1,25349,0,0,0,L,1122011218,0,123.59,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459864823,349503.00
04/05/2016 10:00,2,5.289,ACTIVE,215.54,358.58,59.981,1459864804,"201051344001025","219011344069620",30.99,15.00,0,337.84,397.05,166.0,158.3,0.756,359968.6,359968.6,29870,0,0,0,L,1122011218,0,123.36,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459864823,349504.00
04/05/2016 10:00,2,5.328,ACTIVE,217.58,362.79,59.975,1459864804,"201051344000458","219011344069620",31.43,11.70,0,334.24,400.66,169.6,161.8,0.804,356748.9,356748.9,25274,0,0,0,L,1122011218,0,123.81,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459864824,349505.00
04/05/2016 10:00,2,5.373,ACTIVE,218.26,365.49,59.981,1459864804,"201051344000853","219011344069620",31.47,9.70,0,336.64,401.56,171.3,163.4,0.800,355204.8,355204.8,24868,0,0,0,L,1122011218,0,124.49,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459864825,349506.00
04/05/2016 10:00,2,5.338,ACTIVE,214.64,358.88,59.975,1459864804,"201051344000685","219011344069620",30.75,16.00,0,334.24,396.75,166.2,158.5,0.809,362068.3,362068.3,29689,0,0,0,L,1122011218,0,123.81,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459864826,349507.00
04/05/2016 10:00,2,5.279,ACTIVE,215.54,359.78,59.986,1459864804,"201051344000917","219011344069620",30.81,14.30,0,333.63,397.66,164.6,157.0,0.760,359274.4,359274.4,29695,0,0,0,L,1122011218,0,123.36,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459864827,349508.00
04/05/2016 10:00,2,5.256,ACTIVE,214.87,358.58,59.986,1459864804,"201051344001145","219011344069620",31.09,17.00,0,333.93,396.75,165.5,157.8,0.765,364296.5,364296.5,29552,0,0,0,L,1122011218,0,123.14,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459864828,349509.00
04/05/2016 10:00,2,5.334,ACTIVE,215.77,359.18,59.970,1459864804,"201051344000651","219011344069620",30.91,11.70,0,333.03,397.96,167.0,159.2,0.760,356291.9,356291.9,29920,0,0,0,L,1122011218,0,124.04,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459864829,349510.00
04/05/2016 10:00,2,5.230,ACTIVE,212.83,353.77,60.018,1459864804,"274151322000088","219011344069620",29.40,18.30,0,324.62,381.42,155.8,148.4,0.588,609342.1,609342.1,18496,0,0,0,L,1151911521,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459864830,349511.00
04/05/2016 10:00,2,3.502,ACTIVE,213.96,456.87,59.970,1459864804,"274151322000068","219011344069620",41.77,21.80,0,428.91,486.02,148.1,141.0,0.566,509233.6,509233.6,19756,0,0,0,L,1151911521,0,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459864831,349512.00
04/05/2016 10:00,2,5.207,ACTIVE,215.32,359.18,59.975,1459864804,"201051344001135","219011344069620",31.05,13.30,0,334.24,397.66,163.8,156.2,0.760,352632.3,352632.3,29881,0,0,0,L,1122011218,0,123.36,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459864832,349513.00
04/05/2016 10:00,2,5.334,ACTIVE,216.00,361.89,59.991,1459864804,"201051344000594","219011344069620",31.25,12.70,0,333.03,399.46,168.9,161.1,0.769,359871.4,359871.4,25301,0,0,0,L,1122011218,0,123.14,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459864833,349514.00
04/05/2016 10:00,2,5.355,ACTIVE,215.77,359.18,60.007,1459864804,"201051344001203","219011344069620",30.99,14.00,0,338.14,399.16,168.0,160.3,0.778,359216.0,359216.0,29874,0,0,0,L,1122011218,0,124.04,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459864833,349515.00
04/05/2016 10:00,2,5.189,ACTIVE,213.06,370.30,59.975,1459864804,"274151322000054","219011344069620",30.08,20.00,0,324.62,381.73,158.0,150.6,0.610,622973.7,622973.7,18522,0,0,0,L,1151911521,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459864834,349516.00
04/05/2016 10:00,2,5.330,ACTIVE,216.45,360.69,59.975,1459864804,"201051344000867","219011344069620",31.13,13.00,0,332.73,401.26,168.0,160.2,0.769,348342.9,348342.9,25305,0,0,0,L,1122011218,0,123.59,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459864835,349517.00
04/05/2016 10:00,2,5.385,ACTIVE,215.77,359.18,59.975,1459864804,"201051344001093","219011344069620",31.23,14.30,0,337.84,399.76,170.3,162.5,0.769,358177.8,358177.8,29751,0,0,0,L,1122011218,0,123.59,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459864836,349518.00
04/05/2016 10:00,2,5.406,ACTIVE,217.13,364.29,59.986,1459864804,"201051344000900","219011344069620",31.21,9.70,0,334.54,400.66,170.9,163.0,0.778,363577.9,363577.9,24705,0,0,0,L,1122011218,0,123.81,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459864837,349519.00
04/05/2016 10:00,2,5.352,ACTIVE,217.13,363.69,59.986,1459864804,"201051344000648","219011344069620",31.45,8.00,0,334.54,401.56,170.5,162.7,0.773,356104.0,356104.0,25004,0,0,0,L,1122011218,0,123.14,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459864838,349520.00
04/05/2016 10:00,2,5.318,ACTIVE,217.35,364.29,59.981,1459864804,"201051344000569","219011344069620",31.65,10.30,0,334.84,399.16,170.5,162.6,0.778,364893.1,364893.1,24639,0,0,0,L,1122011218,0,123.36,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459864839,349521.00
04/05/2016 10:00,2,5.297,ACTIVE,217.58,363.09,59.981,1459864804,"201051344000983","219011344069620",31.65,10.70,0,337.24,398.86,169.7,161.9,0.800,356470.6,356470.6,25109,0,0,0,L,1122011218,0,123.81,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459864840,349522.00
04/05/2016 10:00,2,5.334,ACTIVE,217.80,363.09,59.975,1459864804,"201051344001158","219011344069620",31.01,10.30,0,333.03,400.36,167.6,159.8,0.778,351566.5,351566.5,25360,0,0,0,L,1122011218,0,123.81,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459864841,349523.00
04/05/2016 10:00,2,5.391,ACTIVE,217.58,363.99,59.944,1459864804,"201051344000576","219011344069620",31.33,10.30,0,335.44,400.06,171.0,163.1,0.769,358064.0,358064.0,24777,0,0,0,L,1122011218,0,123.81,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459864842,349524.00
04/05/2016 10:00,2,5.209,ACTIVE,213.29,363.99,59.981,1459864804,"274151322000087","219011344069620",29.42,24.00,0,326.12,382.93,155.2,147.9,0.566,597290.9,597290.9,18591,0,0,0,L,1151911521,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459864843,349525.00
04/05/2016 10:15,2,6.029,ACTIVE,217.58,364.89,59.986,1459865703,"201051344000645","219011344069620",30.85,12.70,0,326.72,408.78,188.4,179.9,0.835,357623.0,357623.0,24920,0,0,0,L,1122011218,0,123.81,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459865704,349526.00
04/05/2016 10:15,2,5.783,ACTIVE,212.83,368.20,60.002,1459865703,"274151322000085","219011344069620",29.04,21.30,0,318.30,388.94,169.9,162.1,0.645,625901.8,625901.8,18534,0,0,0,L,1151911521,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459865705,349527.00
04/05/2016 10:15,2,5.881,ACTIVE,216.90,363.99,60.012,1459865703,"201051344000633","219011344069620",30.77,14.30,0,326.72,409.98,183.2,174.9,0.871,348594.6,348594.6,25373,0,0,0,L,1122011218,0,123.59,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459865706,349528.00
04/05/2016 10:15,2,5.924,ACTIVE,217.80,365.49,60.007,1459865703,"201051344000469","219011344069620",31.03,11.00,0,330.93,408.18,186.2,177.7,0.866,349763.8,349763.8,25327,0,0,0,L,1122011218,0,123.36,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459865707,349529.00
04/05/2016 10:15,2,5.752,ACTIVE,215.09,360.38,60.012,1459865703,"201051344000646","219011344069620",30.59,19.80,0,331.53,409.38,178.3,170.2,0.840,354317.0,354317.0,29882,0,0,0,L,1122011218,0,123.59,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459865708,349530.00
04/05/2016 10:15,2,5.770,ACTIVE,212.83,370.90,59.986,1459865703,"274151322000052","219011344069620",30.36,23.00,0,325.52,389.24,177.3,169.2,0.703,634586.6,634586.6,18754,0,0,0,L,1151911521,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459865709,349531.00
04/05/2016 10:15,2,5.701,ACTIVE,216.22,360.69,59.986,1459865703,"201051344000585","219011344069620",31.07,16.70,0,329.13,407.57,179.3,171.2,0.840,359938.7,359938.7,29892,0,0,0,L,1122011218,0,123.36,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459865710,349532.00
04/05/2016 10:15,2,5.811,ACTIVE,215.09,359.78,60.018,1459865703,"201051344001230","219011344069620",30.73,21.80,0,325.22,404.87,180.9,172.6,0.835,358233.6,358233.6,29679,0,0,0,L,1122011218,0,123.36,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459865711,349533.00
04/05/2016 10:15,2,5.697,ACTIVE,216.45,361.59,59.981,1459865703,"201051344000582","219011344069620",31.09,13.30,0,325.52,404.27,179.3,171.1,0.804,351845.7,351845.7,29858,0,0,0,L,1122011218,0,123.81,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459865711,349534.00
04/05/2016 10:15,2,5.879,ACTIVE,215.09,360.69,59.981,1459865703,"201051344000955","219011344069620",30.67,17.30,0,325.82,406.37,182.6,174.3,0.871,363046.5,363046.5,29794,0,0,0,L,1122011218,0,122.91,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459865712,349535.00
04/05/2016 10:15,2,3.943,ACTIVE,212.83,439.13,59.981,1459865703,"274151322000094","219011344069620",40.71,26.30,0,417.49,479.41,162.9,155.3,0.636,509312.7,509312.7,19560,0,0,0,L,1151911521,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459865713,349536.00
