ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/05/2016 10:15,2,5.828,ACTIVE,217.80,363.99,60.018,1459865703,"201051344000579","219011344069620",31.15,13.70,0,330.63,408.48,183.9,175.6,0.862,363102.4,363102.4,5400,0,0,0,L,1122011218,0,123.81,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459865714,349537.00
04/05/2016 10:15,2,5.855,ACTIVE,215.09,360.08,59.981,1459865703,"201051344000890","219011344069620",30.49,22.00,0,327.62,403.97,180.8,172.6,0.831,360341.1,360341.1,29821,0,0,0,L,1122011218,0,123.36,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459865715,349538.00
04/05/2016 10:15,2,5.816,ACTIVE,215.77,362.49,59.986,1459865703,"201051344000438","219011344069620",30.89,17.80,0,328.52,406.07,182.0,173.8,0.849,362509.4,362509.4,29818,0,0,0,L,1122011218,0,123.81,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459865716,349539.00
04/05/2016 10:15,2,5.754,ACTIVE,215.54,361.59,59.991,1459865703,"201051344000417","219011344069620",30.43,21.80,0,326.72,409.38,177.3,169.2,0.840,355848.2,355848.2,29971,0,0,0,L,1122011218,0,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459865717,349540.00
04/05/2016 10:15,2,5.654,ACTIVE,212.83,362.19,59.970,1459865703,"274151322000083","219011344069620",30.45,24.00,0,324.32,388.64,174.3,166.3,0.676,628977.3,628977.3,18803,0,0,0,L,1151911521,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459865718,349541.00
04/05/2016 10:15,2,6.062,ACTIVE,213.96,354.67,59.986,1459865703,"274151322000076","219011344069620",31.29,22.30,0,326.42,393.45,192.0,183.4,0.760,669220.4,669220.4,18812,0,0,0,L,1151911521,0,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459865719,349542.00
04/05/2016 10:15,2,6.004,ACTIVE,216.67,362.79,60.007,1459865703,"201051344000868","219011344069620",30.40,12.30,0,327.92,409.98,184.7,176.3,0.840,349043.9,349043.9,25060,0,0,0,L,1122011218,0,123.14,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459865720,349543.00
04/05/2016 10:15,2,6.004,ACTIVE,212.83,373.91,59.981,1459865703,"274151322000095","219011344069620",30.89,25.50,0,324.92,390.44,187.8,179.3,0.707,662343.4,662343.4,18707,0,0,0,L,1151911521,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459865720,349544.00
04/05/2016 10:15,2,5.949,ACTIVE,217.80,366.40,60.018,1459865703,"201051344000988","219011344069620",30.87,12.00,0,328.22,410.58,186.1,177.6,0.862,346344.6,346344.6,25350,0,0,0,L,1122011218,0,123.59,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459865721,349545.00
04/05/2016 10:15,2,5.816,ACTIVE,216.22,360.08,60.023,1459865703,"201051344001025","219011344069620",30.99,17.00,0,332.13,404.57,182.5,174.3,0.822,360010.1,360010.1,29871,0,0,0,L,1122011218,0,123.36,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459865722,349546.00
04/05/2016 10:15,2,5.934,ACTIVE,217.80,364.89,59.991,1459865703,"201051344000458","219011344069620",30.91,12.30,0,330.63,408.78,185.6,177.2,0.879,356791.2,356791.2,25275,0,0,0,L,1122011218,0,123.81,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459865723,349547.00
04/05/2016 10:15,2,5.955,ACTIVE,218.26,366.70,59.991,1459865703,"201051344000853","219011344069620",31.19,10.70,0,333.03,411.78,188.2,179.7,0.875,355247.6,355247.6,24869,0,0,0,L,1122011218,0,124.27,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459865724,349548.00
04/05/2016 10:15,2,5.879,ACTIVE,215.32,361.89,59.996,1459865703,"201051344000685","219011344069620",30.40,18.00,0,327.92,405.77,181.0,172.7,0.871,362109.6,362109.6,29690,0,0,0,L,1122011218,0,123.81,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459865725,349549.00
04/05/2016 10:15,2,5.812,ACTIVE,216.22,360.99,60.002,1459865703,"201051344000917","219011344069620",30.77,15.30,0,328.82,408.78,181.0,172.7,0.849,359315.5,359315.5,29696,0,0,0,L,1122011218,0,123.59,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459865726,349550.00
04/05/2016 10:15,2,5.850,ACTIVE,215.32,361.29,59.991,1459865703,"201051344001145","219011344069620",30.43,17.50,0,328.22,405.17,180.3,172.1,0.835,364337.7,364337.7,29553,0,0,0,L,1122011218,0,123.36,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459865727,349551.00
04/05/2016 10:15,2,5.850,ACTIVE,216.45,359.78,59.970,1459865703,"201051344000651","219011344069620",30.91,14.00,0,327.32,409.38,183.0,174.7,0.840,356333.6,356333.6,29921,0,0,0,L,1122011218,0,124.27,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459865728,349552.00
04/05/2016 10:15,2,5.760,ACTIVE,212.83,354.67,59.986,1459865703,"274151322000088","219011344069620",29.06,21.50,0,320.11,386.83,169.4,161.6,0.636,609380.8,609380.8,18497,0,0,0,L,1151911521,0,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459865729,349553.00
04/05/2016 10:15,2,3.836,ACTIVE,213.96,460.17,59.986,1459865703,"274151322000068","219011344069620",41.91,23.30,0,423.20,483.62,163.4,155.8,0.623,509270.5,509270.5,19757,0,0,0,L,1151911521,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459865729,349554.00
04/05/2016 10:15,2,5.762,ACTIVE,216.00,360.38,59.991,1459865703,"201051344001135","219011344069620",30.81,15.30,0,329.13,403.07,179.8,171.6,0.831,352673.2,352673.2,29882,0,0,0,L,1122011218,0,123.59,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459865730,349555.00
04/05/2016 10:15,2,5.926,ACTIVE,216.00,364.89,59.991,1459865703,"201051344000594","219011344069620",30.79,15.50,0,329.43,406.97,184.7,176.4,0.840,359913.5,359913.5,25302,0,0,0,L,1122011218,0,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459865731,349556.00
04/05/2016 10:15,2,5.830,ACTIVE,216.45,362.49,59.986,1459865703,"201051344001203","219011344069620",31.35,15.50,0,331.53,405.47,185.1,176.7,0.849,359258.0,359258.0,29875,0,0,0,L,1122011218,0,124.27,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459865732,349557.00
04/05/2016 10:15,2,5.732,ACTIVE,213.29,355.88,59.991,1459865703,"274151322000054","219011344069620",29.58,23.30,0,320.11,386.83,171.7,163.8,0.658,623012.9,623012.9,18523,0,0,0,L,1151911521,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459865733,349558.00
04/05/2016 10:15,2,5.896,ACTIVE,216.67,363.39,59.981,1459865703,"201051344000867","219011344069620",30.75,15.50,0,328.52,403.97,183.6,175.3,0.840,348384.7,348384.7,25306,0,0,0,L,1122011218,0,123.59,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459865734,349559.00
04/05/2016 10:15,2,5.898,ACTIVE,216.22,362.79,60.012,1459865703,"201051344001093","219011344069620",31.37,15.30,0,333.33,406.07,187.3,178.9,0.826,358220.2,358220.2,29752,0,0,0,L,1122011218,0,123.59,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459865735,349560.00
04/05/2016 10:15,2,6.010,ACTIVE,217.35,364.59,60.034,1459865703,"201051344000900","219011344069620",30.87,11.00,0,330.33,410.88,187.9,179.4,0.857,363620.6,363620.6,24706,0,0,0,L,1122011218,0,123.81,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459865736,349561.00
04/05/2016 10:15,2,5.887,ACTIVE,217.13,363.69,59.986,1459865703,"201051344000648","219011344069620",31.21,10.00,0,330.33,409.68,186.1,177.7,0.840,356146.5,356146.5,25005,0,0,0,L,1122011218,0,123.14,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459865737,349562.00
04/05/2016 10:15,2,5.891,ACTIVE,217.35,363.69,59.996,1459865703,"201051344000569","219011344069620",31.29,12.30,0,329.73,409.38,186.6,178.2,0.862,364935.6,364935.6,24640,0,0,0,L,1122011218,0,123.36,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459865738,349563.00
04/05/2016 10:15,2,5.857,ACTIVE,217.58,364.89,59.991,1459865703,"201051344000983","219011344069620",31.33,11.70,0,333.03,410.58,185.9,177.5,0.875,356513.0,356513.0,25110,0,0,0,L,1122011218,0,123.81,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459865739,349564.00
04/05/2016 10:15,2,5.906,ACTIVE,217.80,366.10,59.991,1459865703,"201051344001158","219011344069620",30.63,11.70,0,329.43,409.68,183.3,175.0,0.849,351608.3,351608.3,25361,0,0,0,L,1122011218,0,123.59,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459865740,349565.00
04/05/2016 10:15,2,5.971,ACTIVE,217.80,364.59,59.986,1459865703,"201051344000576","219011344069620",30.97,12.00,0,331.23,408.48,187.2,178.7,0.844,358106.6,358106.6,24778,0,0,0,L,1122011218,0,123.81,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459865741,349566.00
04/05/2016 10:15,2,5.709,ACTIVE,213.06,370.00,60.007,1459865703,"274151322000087","219011344069620",29.24,28.30,0,320.11,386.53,169.0,161.2,0.650,597329.4,597329.4,18592,0,0,0,L,1151911521,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459865742,349567.00
04/05/2016 10:30,2,6.484,ACTIVE,218.26,366.10,59.970,1459866603,"201051344000645","219011344069620",30.71,14.30,0,337.24,412.68,201.5,192.6,0.902,357669.5,357669.5,24921,0,0,0,L,1122011218,0,124.27,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459866604,349568.00
04/05/2016 10:30,2,6.268,ACTIVE,213.29,360.69,59.954,1459866603,"274151322000085","219011344069620",28.53,25.50,0,332.13,385.33,181.0,172.8,0.698,625943.6,625943.6,18535,0,0,0,L,1151911521,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459866605,349569.00
04/05/2016 10:30,2,6.354,ACTIVE,217.58,366.10,59.970,1459866603,"201051344000633","219011344069620",30.55,16.70,0,335.74,407.27,196.6,187.8,0.928,348639.9,348639.9,25374,0,0,0,L,1122011218,0,124.04,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459866606,349570.00
04/05/2016 10:30,2,6.455,ACTIVE,218.48,367.00,59.965,1459866603,"201051344000469","219011344069620",30.53,13.00,0,334.84,412.38,199.5,190.6,0.928,349809.8,349809.8,25328,0,0,0,L,1122011218,0,123.81,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459866607,349571.00
04/05/2016 10:30,2,6.250,ACTIVE,215.77,361.59,60.007,1459866603,"201051344000646","219011344069620",30.14,22.50,0,337.24,406.37,190.8,182.2,0.902,354360.9,354360.9,29883,0,0,0,L,1122011218,0,123.59,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459866608,349572.00
04/05/2016 10:30,2,6.260,ACTIVE,213.29,361.89,59.959,1459866603,"274151322000052","219011344069620",29.96,25.80,0,330.93,387.74,189.9,181.4,0.756,634630.4,634630.4,18755,0,0,0,L,1151911521,0,121.78,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459866609,349573.00
04/05/2016 10:30,2,6.318,ACTIVE,216.90,363.69,59.933,1459866603,"201051344000585","219011344069620",30.04,19.50,0,336.04,406.37,192.3,183.6,0.893,359983.0,359983.0,29893,0,0,0,L,1122011218,0,123.81,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459866610,349574.00
04/05/2016 10:30,2,6.299,ACTIVE,215.09,361.59,59.970,1459866603,"201051344001230","219011344069620",30.28,24.30,0,332.13,406.37,193.2,184.6,0.884,358278.2,358278.2,29680,0,0,0,L,1122011218,0,123.36,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459866611,349575.00
04/05/2016 10:30,2,6.291,ACTIVE,216.90,364.89,59.965,1459866603,"201051344000582","219011344069620",30.14,15.50,0,336.94,407.27,192.0,183.4,0.884,351890.0,351890.0,29859,0,0,0,L,1122011218,0,124.04,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459866611,349576.00
04/05/2016 10:30,2,6.391,ACTIVE,215.77,363.69,59.981,1459866603,"201051344000955","219011344069620",30.18,20.30,0,337.24,406.67,195.1,186.4,0.910,363091.5,363091.5,29795,0,0,0,L,1122011218,0,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459866612,349577.00
04/05/2016 10:30,2,4.305,ACTIVE,213.51,429.22,59.965,1459866603,"274151322000094","219011344069620",40.08,29.80,0,415.39,479.11,174.6,166.6,0.681,509352.7,509352.7,19561,0,0,0,L,1151911521,0,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459866613,349578.00
04/05/2016 10:30,2,6.375,ACTIVE,218.71,367.60,59.959,1459866603,"201051344000579","219011344069620",30.51,15.80,0,337.84,411.48,197.0,188.2,0.915,363147.8,363147.8,5401,0,0,0,L,1122011218,0,124.27,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459866614,349579.00
04/05/2016 10:30,2,6.395,ACTIVE,215.54,360.69,59.975,1459866603,"201051344000890","219011344069620",29.78,25.50,0,337.54,406.07,192.9,184.3,0.884,360385.7,360385.7,29822,0,0,0,L,1122011218,0,123.59,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459866615,349580.00
04/05/2016 10:30,2,6.336,ACTIVE,216.00,363.39,59.970,1459866603,"201051344000438","219011344069620",30.32,20.00,0,336.94,407.57,194.4,185.7,0.906,362554.3,362554.3,29819,0,0,0,L,1122011218,0,123.81,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459866616,349581.00
04/05/2016 10:30,2,6.229,ACTIVE,216.00,363.09,59.965,1459866603,"201051344000417","219011344069620",30.02,25.30,0,337.54,405.77,189.3,180.8,0.902,355891.9,355891.9,29972,0,0,0,L,1122011218,0,123.36,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459866617,349582.00
04/05/2016 10:30,2,6.199,ACTIVE,213.06,374.51,59.970,1459866603,"274151322000083","219011344069620",29.92,28.00,0,330.63,386.83,187.6,179.1,0.751,629020.5,629020.5,18804,0,0,0,L,1151911521,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459866618,349583.00
04/05/2016 10:30,2,6.637,ACTIVE,214.19,354.07,59.975,1459866603,"274151322000076","219011344069620",30.57,26.30,0,332.43,394.35,205.3,196.2,0.813,669267.8,669267.8,18813,0,0,0,L,1151911521,0,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459866619,349584.00
04/05/2016 10:30,2,6.469,ACTIVE,217.35,366.10,59.981,1459866603,"201051344000868","219011344069620",30.32,14.70,0,336.04,407.87,198.7,189.8,0.871,349089.6,349089.6,25061,0,0,0,L,1122011218,0,123.59,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459866620,349585.00
04/05/2016 10:30,2,6.539,ACTIVE,213.29,362.19,59.965,1459866603,"274151322000095","219011344069620",30.36,30.30,0,330.33,390.14,201.0,192.1,0.765,662389.7,662389.7,18708,0,0,0,L,1151911521,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459866621,349586.00
04/05/2016 10:30,2,6.533,ACTIVE,218.48,367.30,59.975,1459866603,"201051344000988","219011344069620",30.14,15.00,0,335.74,412.98,199.4,190.5,0.915,346390.6,346390.6,25351,0,0,0,L,1122011218,0,124.04,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459866622,349587.00
04/05/2016 10:30,2,6.352,ACTIVE,216.67,361.59,59.975,1459866603,"201051344001025","219011344069620",30.36,19.50,0,337.54,407.57,195.4,186.7,0.888,360055.1,360055.1,29872,0,0,0,L,1122011218,0,123.59,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459866622,349588.00
04/05/2016 10:30,2,6.475,ACTIVE,218.26,365.80,59.975,1459866603,"201051344000458","219011344069620",30.43,14.30,0,337.24,412.08,199.6,190.7,0.941,356837.2,356837.2,25276,0,0,0,L,1122011218,0,124.27,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459866623,349589.00
04/05/2016 10:30,2,6.439,ACTIVE,218.71,366.70,59.986,1459866603,"201051344000853","219011344069620",30.93,13.70,0,342.95,413.89,201.7,192.7,0.937,355294.2,355294.2,24870,0,0,0,L,1122011218,0,124.72,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459866624,349590.00
04/05/2016 10:30,2,6.344,ACTIVE,215.54,363.09,59.975,1459866603,"201051344000685","219011344069620",30.18,20.30,0,337.54,406.07,193.8,185.1,0.937,362154.4,362154.4,29691,0,0,0,L,1122011218,0,124.04,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459866625,349591.00
04/05/2016 10:30,2,6.312,ACTIVE,216.67,365.19,59.965,1459866603,"201051344000917","219011344069620",30.28,18.30,0,336.64,406.07,193.4,184.8,0.902,359360.2,359360.2,29697,0,0,0,L,1122011218,0,123.81,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459866626,349592.00
04/05/2016 10:30,2,6.277,ACTIVE,215.54,363.39,59.975,1459866603,"201051344001145","219011344069620",30.38,20.30,0,337.24,406.67,193.1,184.5,0.893,364382.3,364382.3,29554,0,0,0,L,1122011218,0,123.36,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459866627,349593.00
04/05/2016 10:30,2,6.387,ACTIVE,217.13,362.79,59.986,1459866603,"201051344000651","219011344069620",30.22,16.00,0,336.64,405.77,195.4,186.7,0.884,356378.8,356378.8,29922,0,0,0,L,1122011218,0,124.49,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459866628,349594.00
04/05/2016 10:30,2,6.266,ACTIVE,213.06,370.30,59.975,1459866603,"274151322000088","219011344069620",28.49,23.30,0,330.93,385.93,180.5,172.3,0.676,609422.5,609422.5,18498,0,0,0,L,1151911521,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459866629,349595.00
04/05/2016 10:30,2,4.170,ACTIVE,214.19,443.94,59.975,1459866603,"274151322000068","219011344069620",41.49,25.80,0,416.59,483.02,176.7,168.6,0.676,509310.5,509310.5,19758,0,0,0,L,1151911521,0,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459866630,349596.00
04/05/2016 10:30,2,6.297,ACTIVE,216.45,363.09,59.981,1459866603,"201051344001135","219011344069620",30.16,17.00,0,336.94,406.97,192.3,183.6,0.884,352717.6,352717.6,29883,0,0,0,L,1122011218,0,123.81,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459866631,349597.00
04/05/2016 10:30,2,6.430,ACTIVE,216.45,364.59,59.986,1459866603,"201051344000594","219011344069620",30.40,18.30,0,336.04,408.48,198.0,189.2,0.897,359959.2,359959.2,25303,0,0,0,L,1122011218,0,123.36,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459866632,349598.00
04/05/2016 10:30,2,6.404,ACTIVE,216.67,363.99,59.981,1459866603,"201051344001203","219011344069620",30.47,18.30,0,337.54,407.57,197.6,188.8,0.924,359303.7,359303.7,29876,0,0,0,L,1122011218,0,124.49,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459866633,349599.00
04/05/2016 10:30,2,6.299,ACTIVE,213.29,360.69,60.007,1459866603,"274151322000054","219011344069620",28.65,27.00,0,330.93,386.53,182.8,174.5,0.703,623055.2,623055.2,18524,0,0,0,L,1151911521,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459866634,349600.00
04/05/2016 10:30,2,6.404,ACTIVE,217.35,364.89,59.981,1459866603,"201051344000867","219011344069620",30.34,18.00,0,336.34,406.97,196.7,187.9,0.893,348430.1,348430.1,25307,0,0,0,L,1122011218,0,124.04,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459866635,349601.00
04/05/2016 10:30,2,6.438,ACTIVE,216.67,363.39,59.975,1459866603,"201051344001093","219011344069620",30.51,17.80,0,336.04,407.57,198.9,190.0,0.919,358266.3,358266.3,29753,0,0,0,L,1122011218,0,124.04,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459866636,349602.00
04/05/2016 10:30,2,6.525,ACTIVE,218.26,368.80,59.981,1459866603,"201051344000900","219011344069620",30.55,13.70,0,336.04,412.68,201.8,192.9,0.910,363667.2,363667.2,24707,0,0,0,L,1122011218,0,124.27,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459866636,349603.00
04/05/2016 10:30,2,6.389,ACTIVE,217.80,367.30,59.981,1459866603,"201051344000648","219011344069620",30.93,11.30,0,335.74,411.78,200.0,191.1,0.906,356192.6,356192.6,25006,0,0,0,L,1122011218,0,123.59,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459866637,349604.00
04/05/2016 10:30,2,6.412,ACTIVE,218.48,366.10,59.965,1459866603,"201051344000569","219011344069620",30.87,14.00,0,335.74,411.78,200.4,191.5,0.924,364981.8,364981.8,24641,0,0,0,L,1122011218,0,123.81,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459866638,349605.00
04/05/2016 10:30,2,6.371,ACTIVE,218.26,367.60,59.986,1459866603,"201051344000983","219011344069620",31.05,14.30,0,336.64,408.78,200.3,191.4,0.937,356559.1,356559.1,25111,0,0,0,L,1122011218,0,124.27,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459866639,349606.00
04/05/2016 10:30,2,6.447,ACTIVE,218.48,367.90,59.981,1459866603,"201051344001158","219011344069620",30.02,14.00,0,336.94,411.48,195.9,187.2,0.906,351653.5,351653.5,25362,0,0,0,L,1122011218,0,124.04,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459866640,349607.00
04/05/2016 10:30,2,6.455,ACTIVE,218.26,367.60,59.981,1459866603,"201051344000576","219011344069620",30.67,14.00,0,336.94,412.98,200.5,191.6,0.910,358152.9,358152.9,24779,0,0,0,L,1122011218,0,124.04,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459866641,349608.00
04/05/2016 10:30,2,6.246,ACTIVE,213.29,360.99,59.970,1459866603,"274151322000087","219011344069620",28.41,31.30,0,331.23,384.73,179.7,171.6,0.681,597370.9,597370.9,18593,0,0,0,L,1151911521,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459866642,349609.00
04/05/2016 10:45,2,7.055,ACTIVE,218.48,368.50,59.959,1459867503,"201051344000645","219011344069620",30.14,16.00,0,339.34,417.19,215.3,205.9,0.959,357719.3,357719.3,24922,0,0,0,L,1122011218,0,124.27,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459867504,349610.00
04/05/2016 10:45,2,6.766,ACTIVE,213.74,352.57,59.965,1459867503,"274151322000085","219011344069620",28.07,28.30,0,332.13,388.04,192.3,183.7,0.742,625988.0,625988.0,18536,0,0,0,L,1151911521,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459867505,349611.00
04/05/2016 10:45,2,6.875,ACTIVE,217.58,366.10,59.944,1459867503,"201051344000633","219011344069620",30.08,18.70,0,336.04,412.38,209.4,200.2,0.994,348688.3,348688.3,25375,0,0,0,L,1122011218,0,124.04,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459867506,349612.00
04/05/2016 10:45,2,6.922,ACTIVE,218.93,367.90,59.954,1459867503,"201051344000469","219011344069620",30.36,14.70,0,337.24,416.89,212.7,203.4,0.986,349859.0,349859.0,25329,0,0,0,L,1122011218,0,123.81,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459867507,349613.00
04/05/2016 10:45,2,6.734,ACTIVE,215.54,363.69,59.959,1459867503,"201051344000646","219011344069620",29.98,25.00,0,335.74,410.88,204.5,195.4,0.968,354407.9,354407.9,29884,0,0,0,L,1122011218,0,123.81,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459867508,349614.00
04/05/2016 10:45,2,6.701,ACTIVE,213.29,366.40,59.986,1459867503,"274151322000052","219011344069620",29.96,29.00,0,331.23,390.74,203.2,194.2,0.795,634677.3,634677.3,18756,0,0,0,L,1151911521,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459867509,349615.00
04/05/2016 10:45,2,6.670,ACTIVE,217.35,367.00,59.954,1459867503,"201051344000585","219011344069620",30.53,21.00,0,335.44,409.38,206.2,197.1,0.968,360030.6,360030.6,29894,0,0,0,L,1122011218,0,123.81,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459867510,349616.00
04/05/2016 10:45,2,6.768,ACTIVE,215.54,363.39,59.933,1459867503,"201051344001230","219011344069620",30.22,26.30,0,336.94,410.88,207.1,198.0,0.955,358325.9,358325.9,29681,0,0,0,L,1122011218,0,123.81,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459867511,349617.00
04/05/2016 10:45,2,6.787,ACTIVE,217.35,367.30,59.959,1459867503,"201051344000582","219011344069620",30.00,17.80,0,335.44,410.58,206.2,197.1,0.919,351937.4,351937.4,29860,0,0,0,L,1122011218,0,124.27,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459867512,349618.00
04/05/2016 10:45,2,6.883,ACTIVE,216.22,363.69,59.981,1459867503,"201051344000955","219011344069620",29.88,23.30,0,337.54,411.18,208.1,198.9,0.981,363139.6,363139.6,29796,0,0,0,L,1122011218,0,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459867513,349619.00
04/05/2016 10:45,2,4.510,ACTIVE,213.51,453.86,59.975,1459867503,"274151322000094","219011344069620",40.79,32.40,0,409.38,478.51,187.2,178.7,0.742,509395.7,509395.7,19562,0,0,0,L,1151911521,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459867513,349620.00
04/05/2016 10:45,2,6.924,ACTIVE,218.93,367.60,59.949,1459867503,"201051344000579","219011344069620",29.94,17.80,0,342.95,415.69,209.8,200.6,0.981,363196.4,363196.4,5402,0,0,0,L,1122011218,0,124.27,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459867514,349621.00
04/05/2016 10:45,2,6.891,ACTIVE,216.00,363.09,59.949,1459867503,"201051344000890","219011344069620",29.60,27.50,0,337.54,410.88,206.5,197.4,0.946,360433.3,360433.3,29823,0,0,0,L,1122011218,0,124.04,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459867515,349622.00
04/05/2016 10:45,2,6.795,ACTIVE,216.45,364.89,59.970,1459867503,"201051344000438","219011344069620",30.18,22.80,0,336.04,410.88,207.5,198.3,0.968,362602.2,362602.2,29820,0,0,0,L,1122011218,0,124.27,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459867516,349623.00
04/05/2016 10:45,2,6.703,ACTIVE,216.22,366.10,59.970,1459867503,"201051344000417","219011344069620",29.82,27.50,0,337.24,409.68,202.3,193.4,0.955,355938.6,355938.6,29973,0,0,0,L,1122011218,0,123.59,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459867517,349624.00
04/05/2016 10:45,2,6.717,ACTIVE,213.29,372.71,60.002,1459867503,"274151322000083","219011344069620",29.42,32.00,0,330.63,390.14,200.2,191.3,0.800,629066.8,629066.8,18805,0,0,0,L,1151911521,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459867518,349625.00
04/05/2016 10:45,2,7.098,ACTIVE,214.41,378.42,59.959,1459867503,"274151322000076","219011344069620",30.49,28.80,0,337.54,398.86,219.2,209.7,0.871,669318.4,669318.4,18814,0,0,0,L,1151911521,0,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459867519,349626.00
04/05/2016 10:45,2,6.988,ACTIVE,217.35,366.10,59.975,1459867503,"201051344000868","219011344069620",29.92,17.00,0,336.04,411.48,211.8,202.5,0.959,349138.6,349138.6,25062,0,0,0,L,1122011218,0,123.59,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459867520,349627.00
04/05/2016 10:45,2,7.096,ACTIVE,213.29,379.62,59.965,1459867503,"274151322000095","219011344069620",29.94,33.80,0,329.73,393.45,215.0,205.6,0.822,662439.4,662439.4,18709,0,0,0,L,1151911521,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459867521,349628.00
04/05/2016 10:45,2,6.994,ACTIVE,218.71,367.90,59.970,1459867503,"201051344000988","219011344069620",29.98,15.80,0,340.55,416.59,212.3,203.0,0.972,346439.7,346439.7,25352,0,0,0,L,1122011218,0,124.04,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459867522,349629.00
04/05/2016 10:45,2,6.830,ACTIVE,216.90,363.99,59.959,1459867503,"201051344001025","219011344069620",30.26,20.70,0,336.64,411.78,209.2,200.0,0.955,360103.5,360103.5,29873,0,0,0,L,1122011218,0,123.81,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459867523,349630.00
04/05/2016 10:45,2,6.943,ACTIVE,218.71,369.10,59.975,1459867503,"201051344000458","219011344069620",30.30,17.30,0,339.04,415.99,212.9,203.6,1.003,356886.4,356886.4,25277,0,0,0,L,1122011218,0,124.27,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459867524,349631.00
04/05/2016 10:45,2,6.975,ACTIVE,219.16,368.50,59.981,1459867503,"201051344000853","219011344069620",30.43,14.70,0,342.35,417.49,214.9,205.5,0.994,355344.0,355344.0,24871,0,0,0,L,1122011218,0,124.72,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459867524,349632.00
04/05/2016 10:45,2,6.857,ACTIVE,215.54,365.80,59.970,1459867503,"201051344000685","219011344069620",29.92,23.00,0,337.54,410.28,207.7,198.6,0.994,362202.2,362202.2,29692,0,0,0,L,1122011218,0,124.04,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459867525,349633.00
04/05/2016 10:45,2,6.773,ACTIVE,217.13,362.79,59.970,1459867503,"201051344000917","219011344069620",30.30,20.30,0,336.04,410.28,207.8,198.6,0.955,359408.0,359408.0,29698,0,0,0,L,1122011218,0,124.04,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459867526,349634.00
04/05/2016 10:45,2,6.826,ACTIVE,215.77,362.49,59.938,1459867503,"201051344001145","219011344069620",30.02,22.30,0,336.64,410.88,207.4,198.2,0.972,364430.0,364430.0,29555,0,0,0,L,1122011218,0,123.59,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459867527,349635.00
04/05/2016 10:45,2,6.877,ACTIVE,217.35,365.80,59.996,1459867503,"201051344000651","219011344069620",30.10,17.30,0,335.74,410.58,209.6,200.4,0.937,356427.0,356427.0,29923,0,0,0,L,1122011218,0,124.49,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459867528,349636.00
04/05/2016 10:45,2,6.688,ACTIVE,213.51,361.29,59.954,1459867503,"274151322000088","219011344069620",28.35,27.00,0,330.93,388.04,191.9,183.3,0.720,609466.9,609466.9,18499,0,0,0,L,1151911521,0,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459867529,349637.00
04/05/2016 10:45,2,4.465,ACTIVE,214.64,461.08,59.965,1459867503,"274151322000068","219011344069620",41.59,28.00,0,415.09,483.92,188.1,179.6,0.716,509353.5,509353.5,19759,0,0,0,L,1151911521,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459867530,349638.00
04/05/2016 10:45,2,6.703,ACTIVE,216.67,364.29,59.996,1459867503,"201051344001135","219011344069620",30.43,20.00,0,336.34,410.88,206.4,197.3,0.955,352765.2,352765.2,29884,0,0,0,L,1122011218,0,124.04,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459867531,349639.00
04/05/2016 10:45,2,6.914,ACTIVE,216.90,368.80,59.933,1459867503,"201051344000594","219011344069620",30.14,21.50,0,334.84,412.38,211.0,201.7,0.968,360007.9,360007.9,25304,0,0,0,L,1122011218,0,123.36,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459867532,349640.00
04/05/2016 10:45,2,6.834,ACTIVE,217.35,365.19,59.954,1459867503,"201051344001203","219011344069620",30.61,19.50,0,336.34,411.78,211.8,202.5,0.977,359352.5,359352.5,29877,0,0,0,L,1122011218,0,124.72,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459867533,349641.00
04/05/2016 10:45,2,6.752,ACTIVE,213.51,370.30,59.954,1459867503,"274151322000054","219011344069620",28.43,29.80,0,331.23,389.54,194.4,185.7,0.751,623100.1,623100.1,18525,0,0,0,L,1151911521,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459867533,349642.00
04/05/2016 10:45,2,6.879,ACTIVE,218.03,366.10,59.981,1459867503,"201051344000867","219011344069620",30.18,20.30,0,336.04,410.28,210.2,201.0,0.955,348478.6,348478.6,25308,0,0,0,L,1122011218,0,124.04,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459867534,349643.00
04/05/2016 10:45,2,6.861,ACTIVE,216.90,365.49,59.991,1459867503,"201051344001093","219011344069620",30.77,19.00,0,335.74,411.78,213.8,204.4,0.959,358315.5,358315.5,29754,0,0,0,L,1122011218,0,124.04,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459867535,349644.00
04/05/2016 10:45,2,6.977,ACTIVE,218.26,367.60,59.938,1459867503,"201051344000900","219011344069620",30.53,15.50,0,335.74,417.19,215.8,206.4,0.986,363717.0,363717.0,24708,0,0,0,L,1122011218,0,124.27,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459867536,349645.00
04/05/2016 10:45,2,6.961,ACTIVE,218.48,367.60,59.954,1459867503,"201051344000648","219011344069620",30.20,13.00,0,337.24,416.29,212.8,203.5,0.963,356241.9,356241.9,25007,0,0,0,L,1122011218,0,123.81,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459867537,349646.00
04/05/2016 10:45,2,6.906,ACTIVE,218.93,370.30,59.944,1459867503,"201051344000569","219011344069620",30.57,16.70,0,337.24,415.99,213.7,204.3,0.981,365031.3,365031.3,24642,0,0,0,L,1122011218,0,124.04,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459867538,349647.00
04/05/2016 10:45,2,6.871,ACTIVE,218.93,369.10,59.944,1459867503,"201051344000983","219011344069620",30.63,15.30,0,336.64,416.59,213.1,203.8,0.994,356608.5,356608.5,25112,0,0,0,L,1122011218,0,124.49,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459867539,349648.00
04/05/2016 10:45,2,6.834,ACTIVE,219.39,368.50,59.970,1459867503,"201051344001158","219011344069620",30.22,16.70,0,342.35,416.29,209.1,199.8,0.959,351701.8,351701.8,25363,0,0,0,L,1122011218,0,124.27,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459867540,349649.00
04/05/2016 10:45,2,6.961,ACTIVE,218.93,369.40,60.002,1459867503,"201051344000576","219011344069620",30.32,15.50,0,342.35,417.19,213.7,204.3,0.968,358202.3,358202.3,24780,0,0,0,L,1122011218,0,124.49,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459867541,349650.00
04/05/2016 10:45,2,6.697,ACTIVE,213.74,360.99,59.975,1459867503,"274151322000087","219011344069620",28.27,35.20,0,330.33,388.94,191.6,183.0,0.720,597415.2,597415.2,18594,0,0,0,L,1151911521,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459867542,349651.00
04/05/2016 11:00,2,7.475,ACTIVE,219.16,371.21,59.959,1459868403,"201051344000645","219011344069620",29.88,18.30,0,342.05,420.80,226.1,216.3,1.003,357772.0,357772.0,24923,0,0,0,L,1122011218,0,124.72,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459868404,349652.00
04/05/2016 11:00,2,7.148,ACTIVE,213.96,374.51,59.949,1459868403,"274151322000085","219011344069620",27.67,29.80,0,332.13,394.95,200.1,191.2,0.769,626035.0,626035.0,18537,0,0,0,L,1151911521,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459868405,349653.00
04/05/2016 11:00,2,7.381,ACTIVE,218.03,369.10,59.986,1459868403,"201051344000633","219011344069620",29.48,21.30,0,335.74,419.00,220.2,210.6,1.030,348739.7,348739.7,25376,0,0,0,L,1122011218,0,124.27,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459868406,349654.00
04/05/2016 11:00,2,7.299,ACTIVE,219.61,370.30,59.954,1459868403,"201051344000469","219011344069620",30.20,17.00,0,340.55,421.10,223.2,213.5,1.034,349911.2,349911.2,25330,0,0,0,L,1122011218,0,124.27,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459868407,349655.00
04/05/2016 11:00,2,7.197,ACTIVE,216.22,364.29,60.018,1459868403,"201051344000646","219011344069620",29.38,28.00,0,334.24,414.49,214.1,204.8,0.986,354458.0,354458.0,29885,0,0,0,L,1122011218,0,124.04,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459868407,349656.00
04/05/2016 11:00,2,7.135,ACTIVE,213.96,372.71,59.959,1459868403,"274151322000052","219011344069620",29.46,32.40,0,331.53,398.26,212.8,203.5,0.840,634727.0,634727.0,18757,0,0,0,L,1151911521,0,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459868408,349657.00
04/05/2016 11:00,2,7.082,ACTIVE,217.58,366.10,59.975,1459868403,"201051344000585","219011344069620",30.24,22.80,0,334.24,412.38,216.8,207.3,1.003,360081.3,360081.3,29895,0,0,0,L,1122011218,0,124.04,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459868409,349658.00
04/05/2016 11:00,2,7.215,ACTIVE,215.77,366.40,59.938,1459868403,"201051344001230","219011344069620",29.72,28.30,0,336.04,415.09,217.1,207.6,1.021,358376.6,358376.6,29682,0,0,0,L,1122011218,0,123.81,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459868410,349659.00
04/05/2016 11:00,2,7.201,ACTIVE,217.58,367.60,59.975,1459868403,"201051344000582","219011344069620",29.64,19.50,0,334.84,415.69,216.2,206.7,0.977,351987.9,351987.9,29861,0,0,0,L,1122011218,0,124.49,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459868411,349660.00
04/05/2016 11:00,2,7.254,ACTIVE,216.22,367.90,59.991,1459868403,"201051344000955","219011344069620",29.62,24.30,0,336.64,414.19,217.6,208.1,1.021,363190.5,363190.5,29797,0,0,0,L,1122011218,0,123.59,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459868412,349661.00
04/05/2016 11:00,2,4.801,ACTIVE,213.51,444.85,59.928,1459868403,"274151322000094","219011344069620",40.37,33.80,0,409.38,478.51,196.0,187.3,0.769,509441.4,509441.4,19563,0,0,0,L,1151911521,0,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459868413,349662.00
04/05/2016 11:00,2,7.256,ACTIVE,219.84,370.00,59.970,1459868403,"201051344000579","219011344069620",30.00,19.50,0,341.75,420.50,220.3,210.8,1.039,363247.9,363247.9,5403,0,0,0,L,1122011218,0,124.94,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459868414,349663.00
04/05/2016 11:00,2,7.182,ACTIVE,216.22,364.89,59.981,1459868403,"201051344000890","219011344069620",29.72,30.00,0,336.64,414.49,216.0,206.6,0.990,360483.9,360483.9,29824,0,0,0,L,1122011218,0,124.04,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459868415,349664.00
04/05/2016 11:00,2,7.217,ACTIVE,216.90,365.49,59.970,1459868403,"201051344000438","219011344069620",29.66,23.80,0,335.74,413.59,216.8,207.3,0.990,362652.9,362652.9,29821,0,0,0,L,1122011218,0,124.49,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459868416,349665.00
04/05/2016 11:00,2,7.117,ACTIVE,216.45,365.49,59.912,1459868403,"201051344000417","219011344069620",29.42,29.80,0,336.04,412.08,211.9,202.6,0.986,355988.2,355988.2,29974,0,0,0,L,1122011218,0,123.81,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459868416,349666.00
04/05/2016 11:00,2,7.070,ACTIVE,213.29,376.01,59.959,1459868403,"274151322000083","219011344069620",29.38,35.60,0,330.63,395.85,210.1,200.8,0.835,629115.8,629115.8,18806,0,0,0,L,1151911521,0,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459868417,349667.00
04/05/2016 11:00,2,7.539,ACTIVE,214.64,373.31,59.949,1459868403,"274151322000076","219011344069620",30.06,32.40,0,336.64,402.77,229.3,219.4,0.906,669372.1,669372.1,18815,0,0,0,L,1151911521,0,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459868418,349668.00
04/05/2016 11:00,2,7.334,ACTIVE,217.80,367.60,59.996,1459868403,"201051344000868","219011344069620",29.92,18.70,0,335.74,419.60,222.0,212.3,1.008,349190.5,349190.5,25063,0,0,0,L,1122011218,0,123.81,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459868419,349669.00
04/05/2016 11:00,2,7.480,ACTIVE,213.29,354.37,59.954,1459868403,"274151322000095","219011344069620",29.68,37.30,0,329.73,396.45,224.8,215.0,0.857,662492.0,662492.0,18710,0,0,0,L,1151911521,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459868420,349670.00
04/05/2016 11:00,2,7.420,ACTIVE,219.39,369.70,59.981,1459868403,"201051344000988","219011344069620",29.66,18.00,0,339.95,420.20,222.8,213.1,1.012,346491.7,346491.7,25353,0,0,0,L,1122011218,0,124.49,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459868421,349671.00
04/05/2016 11:00,2,7.273,ACTIVE,216.90,365.49,59.959,1459868403,"201051344001025","219011344069620",29.86,22.00,0,335.14,414.49,219.9,210.3,0.990,360154.9,360154.9,29874,0,0,0,L,1122011218,0,123.81,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459868422,349672.00
04/05/2016 11:00,2,7.375,ACTIVE,219.16,369.70,59.965,1459868403,"201051344000458","219011344069620",29.96,18.70,0,338.74,421.10,223.7,214.0,1.056,356938.6,356938.6,25278,0,0,0,L,1122011218,0,124.72,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459868423,349673.00
04/05/2016 11:00,2,7.346,ACTIVE,219.84,370.90,59.986,1459868403,"201051344000853","219011344069620",30.40,16.70,0,341.15,421.10,226.1,216.3,1.034,355396.7,355396.7,24872,0,0,0,L,1122011218,0,125.17,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459868424,349674.00
04/05/2016 11:00,2,7.254,ACTIVE,215.77,366.40,60.007,1459868403,"201051344000685","219011344069620",29.56,24.00,0,336.04,413.29,217.1,207.6,1.043,362252.9,362252.9,29693,0,0,0,L,1122011218,0,124.27,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459868425,349675.00
04/05/2016 11:00,2,7.248,ACTIVE,217.35,367.60,59.981,1459868403,"201051344000917","219011344069620",29.64,21.30,0,334.24,413.89,217.6,208.1,1.016,359459.0,359459.0,29699,0,0,0,L,1122011218,0,124.04,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459868425,349676.00
04/05/2016 11:00,2,7.303,ACTIVE,215.77,364.29,59.944,1459868403,"201051344001145","219011344069620",29.30,24.00,0,335.44,413.59,216.8,207.3,1.003,364480.6,364480.6,29556,0,0,0,L,1122011218,0,123.59,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459868426,349677.00
04/05/2016 11:00,2,7.230,ACTIVE,217.35,367.90,59.928,1459868403,"201051344000651","219011344069620",30.04,18.30,0,335.44,417.19,219.8,210.2,0.999,356478.5,356478.5,29924,0,0,0,L,1122011218,0,124.72,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459868427,349678.00
