ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/05/2016 11:00,2,7.113,ACTIVE,213.51,361.89,59.970,1459868403,"274151322000088","219011344069620",27.77,29.00,0,331.83,394.35,199.9,191.0,0.756,609513.8,609513.8,18500,0,0,0,L,1151911521,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459868428,349679.00
04/05/2016 11:00,2,4.766,ACTIVE,214.64,445.75,59.986,1459868403,"274151322000068","219011344069620",40.83,30.30,0,415.69,483.02,196.3,187.5,0.747,509399.3,509399.3,19760,0,0,0,L,1151911521,0,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459868429,349680.00
04/05/2016 11:00,2,7.227,ACTIVE,217.13,368.20,59.965,1459868403,"201051344001135","219011344069620",29.62,20.30,0,335.74,412.98,216.8,207.4,1.021,352815.8,352815.8,29885,0,0,0,L,1122011218,0,124.27,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459868430,349681.00
04/05/2016 11:00,2,7.314,ACTIVE,217.35,365.80,59.986,1459868403,"201051344000594","219011344069620",29.92,23.00,0,334.84,415.09,221.5,211.9,1.030,360059.6,360059.6,25305,0,0,0,L,1122011218,0,123.81,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459868431,349682.00
04/05/2016 11:00,2,7.311,ACTIVE,217.13,367.00,59.986,1459868403,"201051344001203","219011344069620",30.00,21.50,0,335.44,416.89,222.0,212.4,1.021,359404.6,359404.6,29878,0,0,0,L,1122011218,0,124.72,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459868432,349683.00
04/05/2016 11:00,2,7.100,ACTIVE,213.74,373.01,59.949,1459868403,"274151322000054","219011344069620",28.17,32.60,0,331.83,396.45,202.5,193.5,0.778,623147.5,623147.5,18526,0,0,0,L,1151911521,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459868433,349684.00
04/05/2016 11:00,2,7.383,ACTIVE,218.26,366.70,59.975,1459868403,"201051344000867","219011344069620",29.46,21.30,0,335.74,417.79,220.3,210.7,0.999,348530.0,348530.0,25309,0,0,0,L,1122011218,0,124.49,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459868434,349685.00
04/05/2016 11:00,2,7.328,ACTIVE,217.13,368.80,59.970,1459868403,"201051344001093","219011344069620",30.10,21.00,0,334.54,415.09,223.5,213.8,1.003,358367.9,358367.9,29755,0,0,0,L,1122011218,0,124.27,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459868435,349686.00
04/05/2016 11:00,2,7.383,ACTIVE,218.93,370.90,59.965,1459868403,"201051344000900","219011344069620",30.26,17.50,0,337.24,421.40,226.3,216.5,1.021,363769.8,363769.8,24709,0,0,0,L,1122011218,0,124.72,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459868435,349687.00
04/05/2016 11:00,2,7.379,ACTIVE,218.71,368.50,59.944,1459868403,"201051344000648","219011344069620",29.90,15.00,0,336.94,421.40,223.3,213.6,1.008,356294.1,356294.1,25008,0,0,0,L,1122011218,0,124.04,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459868437,349688.00
04/05/2016 11:00,2,7.391,ACTIVE,219.16,369.70,59.954,1459868403,"201051344000569","219011344069620",29.98,18.30,0,337.54,420.80,224.4,214.7,1.034,365083.7,365083.7,24643,0,0,0,L,1122011218,0,124.04,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459868438,349689.00
04/05/2016 11:00,2,7.285,ACTIVE,219.39,370.30,59.975,1459868403,"201051344000983","219011344069620",30.38,17.30,0,338.44,421.40,224.1,214.3,1.039,356660.8,356660.8,25113,0,0,0,L,1122011218,0,124.72,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459868438,349690.00
04/05/2016 11:00,2,7.250,ACTIVE,219.39,368.20,59.970,1459868403,"201051344001158","219011344069620",29.88,18.00,0,341.75,420.20,219.1,209.6,1.012,351753.1,351753.1,25364,0,0,0,L,1122011218,0,124.49,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459868439,349691.00
04/05/2016 11:00,2,7.314,ACTIVE,219.16,371.21,59.965,1459868403,"201051344000576","219011344069620",30.24,17.80,0,341.15,420.80,224.0,214.3,1.016,358254.6,358254.6,24781,0,0,0,L,1122011218,0,124.49,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459868440,349692.00
04/05/2016 11:00,2,7.027,ACTIVE,213.96,368.50,59.944,1459868403,"274151322000087","219011344069620",28.05,38.60,0,331.83,393.15,199.8,190.9,0.751,597462.0,597462.0,18595,0,0,0,L,1151911521,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459868441,349693.00
04/05/2016 11:15,2,7.955,ACTIVE,219.61,372.71,59.996,1459869304,"201051344000645","219011344069620",29.34,19.30,0,340.85,423.81,236.3,226.1,1.069,357827.4,357827.4,24924,0,0,0,L,1122011218,0,124.94,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459869305,349694.00
04/05/2016 11:15,2,7.582,ACTIVE,214.19,366.40,59.981,1459869304,"274151322000085","219011344069620",27.06,33.80,0,336.94,397.35,207.7,198.5,0.800,626083.6,626083.6,18538,0,0,0,L,1151911521,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459869306,349695.00
04/05/2016 11:15,2,7.711,ACTIVE,218.48,368.80,59.991,1459869304,"201051344000633","219011344069620",29.54,22.80,0,337.84,422.30,230.4,220.5,1.061,348793.6,348793.6,25377,0,0,0,L,1122011218,0,124.49,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459869306,349696.00
04/05/2016 11:15,2,7.746,ACTIVE,220.06,370.90,59.986,1459869304,"201051344000469","219011344069620",29.82,18.70,0,340.55,424.11,233.8,223.7,1.052,349965.9,349965.9,25331,0,0,0,L,1122011218,0,124.49,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459869307,349697.00
04/05/2016 11:15,2,7.576,ACTIVE,216.67,367.30,60.007,1459869304,"201051344000646","219011344069620",29.30,29.80,0,334.54,416.59,224.8,215.1,1.052,354510.3,354510.3,29886,0,0,0,L,1122011218,0,124.27,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459869308,349698.00
04/05/2016 11:15,2,7.496,ACTIVE,214.41,382.33,59.959,1459869304,"274151322000052","219011344069620",29.22,35.80,0,333.63,400.66,221.7,212.1,0.893,634778.8,634778.8,18758,0,0,0,L,1151911521,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459869309,349699.00
04/05/2016 11:15,2,7.496,ACTIVE,217.80,368.50,60.002,1459869304,"201051344000585","219011344069620",29.86,25.30,0,334.84,419.60,226.6,216.8,1.056,360134.2,360134.2,29896,0,0,0,L,1122011218,0,124.27,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459869310,349700.00
04/05/2016 11:15,2,7.523,ACTIVE,216.22,366.10,60.012,1459869304,"201051344001230","219011344069620",29.74,29.30,0,335.74,416.59,226.6,216.8,1.047,358429.6,358429.6,29683,0,0,0,L,1122011218,0,124.04,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459869311,349701.00
04/05/2016 11:15,2,7.539,ACTIVE,217.80,366.40,59.917,1459869304,"201051344000582","219011344069620",29.54,22.00,0,334.24,420.80,225.4,215.6,1.008,352040.5,352040.5,29862,0,0,0,L,1122011218,0,124.72,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459869312,349702.00
04/05/2016 11:15,2,7.561,ACTIVE,216.45,366.10,60.007,1459869304,"201051344000955","219011344069620",29.70,27.00,0,335.44,416.89,227.1,217.3,1.074,363243.5,363243.5,29798,0,0,0,L,1122011218,0,123.81,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459869313,349703.00
04/05/2016 11:15,2,4.998,ACTIVE,213.96,449.05,59.991,1459869304,"274151322000094","219011344069620",40.35,37.50,0,404.87,477.31,204.5,195.5,0.809,509489.1,509489.1,19564,0,0,0,L,1151911521,0,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459869314,349704.00
04/05/2016 11:15,2,7.697,ACTIVE,220.29,371.81,59.959,1459869304,"201051344000579","219011344069620",29.64,21.50,0,340.85,422.30,231.0,221.0,1.096,363301.9,363301.9,5404,0,0,0,L,1122011218,0,124.94,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459869315,349705.00
04/05/2016 11:15,2,7.670,ACTIVE,216.22,364.29,59.959,1459869304,"201051344000890","219011344069620",29.06,31.80,0,335.44,416.59,225.7,215.9,1.025,360536.6,360536.6,29825,0,0,0,L,1122011218,0,124.27,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459869315,349706.00
04/05/2016 11:15,2,7.648,ACTIVE,217.13,367.60,60.023,1459869304,"201051344000438","219011344069620",29.32,26.00,0,335.14,417.79,227.1,217.2,1.034,362705.9,362705.9,29822,0,0,0,L,1122011218,0,124.49,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459869316,349707.00
04/05/2016 11:15,2,7.529,ACTIVE,216.67,365.80,59.944,1459869304,"201051344000417","219011344069620",29.10,32.00,0,334.84,414.79,221.9,212.3,1.074,356039.9,356039.9,29975,0,0,0,L,1122011218,0,123.81,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459869317,349708.00
04/05/2016 11:15,2,7.430,ACTIVE,213.51,368.20,59.981,1459869304,"274151322000083","219011344069620",29.20,37.30,0,330.33,400.06,219.6,210.0,0.875,629167.1,629167.1,18807,0,0,0,L,1151911521,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459869318,349709.00
04/05/2016 11:15,2,7.996,ACTIVE,215.09,369.40,59.965,1459869304,"274151322000076","219011344069620",29.54,35.00,0,335.44,404.87,239.1,228.8,0.946,669428.0,669428.0,18816,0,0,0,L,1151911521,0,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459869319,349710.00
04/05/2016 11:15,2,7.721,ACTIVE,218.26,370.90,60.007,1459869304,"201051344000868","219011344069620",29.70,20.00,0,335.44,422.90,232.2,222.2,1.052,349244.9,349244.9,25064,0,0,0,L,1122011218,0,124.04,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459869320,349711.00
04/05/2016 11:15,2,7.926,ACTIVE,213.74,377.52,59.991,1459869304,"274151322000095","219011344069620",29.28,41.30,0,330.03,403.37,234.8,224.7,0.879,662546.9,662546.9,18711,0,0,0,L,1151911521,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459869321,349712.00
04/05/2016 11:15,2,7.820,ACTIVE,219.84,372.71,59.986,1459869304,"201051344000988","219011344069620",29.44,19.30,0,339.34,423.20,232.9,222.9,1.069,346546.3,346546.3,25354,0,0,0,L,1122011218,0,124.72,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459869322,349713.00
04/05/2016 11:15,2,7.531,ACTIVE,217.58,368.50,60.018,1459869304,"201051344001025","219011344069620",30.02,24.80,0,335.44,418.70,228.9,219.0,1.030,360208.4,360208.4,29875,0,0,0,L,1122011218,0,124.27,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459869323,349714.00
04/05/2016 11:15,2,7.762,ACTIVE,219.84,370.30,60.012,1459869304,"201051344000458","219011344069620",29.80,19.80,0,341.15,422.90,234.1,224.1,1.127,356993.4,356993.4,25279,0,0,0,L,1122011218,0,124.94,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459869324,349715.00
04/05/2016 11:15,2,7.844,ACTIVE,220.29,373.91,59.970,1459869304,"201051344000853","219011344069620",29.84,19.00,0,340.85,423.81,237.1,226.9,1.092,355452.2,355452.2,24873,0,0,0,L,1122011218,0,125.40,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459869324,349716.00
04/05/2016 11:15,2,7.760,ACTIVE,216.22,368.50,59.944,1459869304,"201051344000685","219011344069620",28.92,26.50,0,335.14,415.99,227.2,217.4,1.083,362306.1,362306.1,29694,0,0,0,L,1122011218,0,124.72,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459869325,349717.00
04/05/2016 11:15,2,7.613,ACTIVE,217.58,366.70,60.012,1459869304,"201051344000917","219011344069620",29.46,23.50,0,334.84,418.09,227.2,217.4,1.065,359512.0,359512.0,29700,0,0,0,L,1122011218,0,124.49,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459869326,349718.00
04/05/2016 11:15,2,7.613,ACTIVE,216.22,363.39,59.970,1459869304,"201051344001145","219011344069620",29.56,24.50,0,334.84,416.59,227.8,217.9,1.056,364533.8,364533.8,29557,0,0,0,L,1122011218,0,124.04,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459869327,349719.00
04/05/2016 11:15,2,7.676,ACTIVE,218.03,369.10,60.018,1459869304,"201051344000651","219011344069620",29.52,21.30,0,334.84,420.50,229.3,219.4,1.039,356532.0,356532.0,29925,0,0,0,L,1122011218,0,125.17,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459869328,349720.00
04/05/2016 11:15,2,7.500,ACTIVE,213.96,372.71,60.002,1459869304,"274151322000088","219011344069620",27.35,32.60,0,332.43,397.35,207.6,198.4,0.782,609562.4,609562.4,18501,0,0,0,L,1151911521,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459869329,349721.00
04/05/2016 11:15,2,5.066,ACTIVE,215.09,435.83,59.986,1459869304,"274151322000068","219011344069620",40.12,33.00,0,409.68,481.21,205.3,196.2,0.782,509447.1,509447.1,19761,0,0,0,L,1151911521,0,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459869330,349722.00
04/05/2016 11:15,2,7.521,ACTIVE,217.58,367.60,60.012,1459869304,"201051344001135","219011344069620",29.74,23.30,0,335.44,419.30,226.7,216.9,1.039,352868.7,352868.7,29886,0,0,0,L,1122011218,0,124.72,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459869331,349723.00
04/05/2016 11:15,2,7.775,ACTIVE,217.58,370.00,59.996,1459869304,"201051344000594","219011344069620",29.46,25.00,0,333.93,422.30,231.9,221.9,1.052,360114.1,360114.1,25306,0,0,0,L,1122011218,0,123.81,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459869332,349724.00
04/05/2016 11:15,2,7.672,ACTIVE,217.80,368.50,59.949,1459869304,"201051344001203","219011344069620",29.78,24.00,0,335.74,421.40,231.2,221.3,1.074,359458.6,359458.6,29879,0,0,0,L,1122011218,0,125.17,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459869333,349725.00
04/05/2016 11:15,2,7.500,ACTIVE,214.41,356.48,59.975,1459869304,"274151322000054","219011344069620",27.61,36.50,0,331.53,398.86,209.8,200.5,0.804,623196.7,623196.7,18527,0,0,0,L,1151911521,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459869334,349726.00
04/05/2016 11:15,2,7.736,ACTIVE,218.48,368.20,59.996,1459869304,"201051344000867","219011344069620",29.42,24.00,0,335.14,421.40,230.4,220.5,1.039,348584.0,348584.0,25310,0,0,0,L,1122011218,0,124.49,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459869335,349727.00
04/05/2016 11:15,2,7.594,ACTIVE,217.58,368.80,59.991,1459869304,"201051344001093","219011344069620",30.20,22.50,0,334.84,421.10,232.0,222.0,1.039,358422.0,358422.0,29756,0,0,0,L,1122011218,0,124.49,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459869335,349728.00
04/05/2016 11:15,2,7.820,ACTIVE,219.16,370.30,60.023,1459869304,"201051344000900","219011344069620",29.98,19.30,0,340.25,424.41,237.4,227.2,1.052,363825.3,363825.3,24710,0,0,0,L,1122011218,0,124.94,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459869336,349729.00
04/05/2016 11:15,2,7.785,ACTIVE,219.39,371.51,59.959,1459869304,"201051344000648","219011344069620",29.62,16.30,0,340.55,423.81,233.3,223.3,1.056,356348.9,356348.9,25009,0,0,0,L,1122011218,0,124.27,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459869337,349730.00
04/05/2016 11:15,2,7.697,ACTIVE,219.61,373.31,59.954,1459869304,"201051344000569","219011344069620",30.16,20.70,0,340.55,423.50,235.0,224.9,1.047,365138.7,365138.7,24644,0,0,0,L,1122011218,0,124.49,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459869338,349731.00
04/05/2016 11:15,2,7.766,ACTIVE,219.84,375.11,60.002,1459869304,"201051344000983","219011344069620",29.84,19.30,0,340.85,424.11,234.7,224.6,1.087,356715.8,356715.8,25114,0,0,0,L,1122011218,0,124.94,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459869339,349732.00
04/05/2016 11:15,2,7.781,ACTIVE,220.29,373.31,59.981,1459869304,"201051344001158","219011344069620",29.10,20.30,0,340.85,422.30,229.4,219.5,1.056,351806.9,351806.9,25365,0,0,0,L,1122011218,0,124.94,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459869340,349733.00
04/05/2016 11:15,2,7.773,ACTIVE,219.84,373.31,59.981,1459869304,"201051344000576","219011344069620",29.80,19.80,0,340.55,423.50,234.6,224.5,1.056,358309.6,358309.6,24782,0,0,0,L,1122011218,0,124.94,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459869341,349734.00
04/05/2016 11:15,2,7.445,ACTIVE,214.19,354.97,59.975,1459869304,"274151322000087","219011344069620",27.49,41.80,0,333.93,397.35,207.0,197.9,0.782,597510.5,597510.5,18596,0,0,0,L,1151911521,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459869342,349735.00
04/05/2016 11:30,2,8.193,ACTIVE,220.06,375.71,59.996,1459870204,"201051344000645","219011344069620",29.54,21.50,0,341.15,425.31,245.2,234.7,1.078,357884.8,357884.8,24925,0,0,0,L,1122011218,0,125.40,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459870205,349736.00
04/05/2016 11:30,2,7.881,ACTIVE,214.41,378.42,59.981,1459870204,"274151322000085","219011344069620",26.82,36.50,0,336.64,398.86,213.8,204.4,0.818,626133.7,626133.7,18539,0,0,0,L,1151911521,0,123.36,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459870206,349737.00
04/05/2016 11:30,2,8.213,ACTIVE,218.93,373.91,59.975,1459870204,"201051344000633","219011344069620",28.65,24.80,0,339.65,424.41,238.5,228.3,1.123,348849.5,348849.5,25378,0,0,0,L,1122011218,0,124.72,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459870206,349738.00
04/05/2016 11:30,2,8.055,ACTIVE,220.74,375.71,60.002,1459870204,"201051344000469","219011344069620",29.72,20.30,0,339.34,425.61,242.2,231.9,1.118,350022.6,350022.6,25332,0,0,0,L,1122011218,0,124.94,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459870207,349739.00
04/05/2016 11:30,2,7.865,ACTIVE,217.13,370.30,59.944,1459870204,"201051344000646","219011344069620",29.24,31.50,0,334.24,419.30,232.8,222.8,1.092,354564.9,354564.9,29887,0,0,0,L,1122011218,0,124.49,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459870208,349740.00
04/05/2016 11:30,2,7.912,ACTIVE,214.64,370.90,59.986,1459870204,"274151322000052","219011344069620",28.59,39.30,0,332.13,402.16,229.2,219.3,0.897,634832.4,634832.4,18759,0,0,0,L,1151911521,0,122.46,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459870209,349741.00
04/05/2016 11:30,2,7.857,ACTIVE,218.48,371.81,59.996,1459870204,"201051344000585","219011344069620",29.64,26.30,0,334.84,422.60,235.8,225.6,1.096,360189.4,360189.4,29897,0,0,0,L,1122011218,0,124.49,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459870210,349742.00
04/05/2016 11:30,2,7.975,ACTIVE,216.67,366.10,59.981,1459870204,"201051344001230","219011344069620",29.10,31.00,0,334.54,419.00,234.7,224.6,1.078,358484.6,358484.6,29684,0,0,0,L,1122011218,0,124.49,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459870211,349743.00
04/05/2016 11:30,2,7.826,ACTIVE,218.48,371.51,60.060,1459870204,"201051344000582","219011344069620",29.58,23.00,0,334.24,424.11,234.4,224.3,1.052,352095.5,352095.5,29863,0,0,0,L,1122011218,0,124.72,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459870212,349744.00
04/05/2016 11:30,2,7.971,ACTIVE,217.13,368.80,59.938,1459870204,"201051344000955","219011344069620",29.18,29.00,0,334.54,418.70,235.6,225.4,1.105,363298.7,363298.7,29799,0,0,0,L,1122011218,0,124.04,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459870213,349745.00
04/05/2016 11:30,2,5.256,ACTIVE,214.41,445.15,59.986,1459870204,"274151322000094","219011344069620",40.02,40.20,0,405.77,473.40,213.8,204.4,0.840,509538.8,509538.8,19565,0,0,0,L,1151911521,0,122.68,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459870214,349746.00
04/05/2016 11:30,2,8.037,ACTIVE,220.74,373.61,60.007,1459870204,"201051344000579","219011344069620",29.46,23.80,0,340.55,424.11,239.8,229.5,1.096,363357.9,363357.9,5405,0,0,0,L,1122011218,0,125.17,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459870215,349747.00
04/05/2016 11:30,2,7.943,ACTIVE,216.90,368.50,60.012,1459870204,"201051344000890","219011344069620",29.04,33.30,0,334.54,418.39,233.6,223.6,1.078,360591.4,360591.4,29826,0,0,0,L,1122011218,0,124.49,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459870215,349748.00
04/05/2016 11:30,2,7.898,ACTIVE,217.80,370.30,59.996,1459870204,"201051344000438","219011344069620",29.30,28.00,0,334.84,422.30,234.2,224.2,1.083,362760.9,362760.9,29823,0,0,0,L,1122011218,0,124.94,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459870216,349749.00
04/05/2016 11:30,2,7.877,ACTIVE,217.13,368.50,59.991,1459870204,"201051344000417","219011344069620",28.80,33.50,0,334.24,417.19,229.8,219.9,1.100,356093.7,356093.7,29976,0,0,0,L,1122011218,0,124.27,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459870217,349750.00
04/05/2016 11:30,2,7.842,ACTIVE,213.74,355.58,59.991,1459870204,"274151322000083","219011344069620",28.63,41.30,0,329.73,401.86,227.2,217.4,0.897,629220.3,629220.3,18808,0,0,0,L,1151911521,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459870218,349751.00
04/05/2016 11:30,2,8.322,ACTIVE,215.09,355.58,59.981,1459870204,"274151322000076","219011344069620",29.30,38.20,0,336.34,406.97,246.8,236.3,0.946,669485.9,669485.9,18817,0,0,0,L,1151911521,0,122.91,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459870219,349752.00
04/05/2016 11:30,2,8.232,ACTIVE,218.93,370.90,59.965,1459870204,"201051344000868","219011344069620",28.92,22.50,0,335.14,424.71,241.2,230.8,1.087,349301.3,349301.3,25065,0,0,0,L,1122011218,0,124.27,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459870220,349753.00
04/05/2016 11:30,2,8.391,ACTIVE,213.96,380.22,59.986,1459870204,"274151322000095","219011344069620",28.67,44.80,0,329.13,404.27,243.4,233.0,0.919,662603.8,662603.8,18712,0,0,0,L,1151911521,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459870221,349754.00
04/05/2016 11:30,2,8.176,ACTIVE,220.52,372.71,59.965,1459870204,"201051344000988","219011344069620",29.16,22.00,0,338.44,425.61,241.4,231.1,1.092,346603.0,346603.0,25355,0,0,0,L,1122011218,0,124.94,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459870223,349755.00
04/05/2016 11:30,2,8.010,ACTIVE,218.03,369.10,60.002,1459870204,"201051344001025","219011344069620",29.44,26.50,0,334.24,423.20,238.6,228.4,1.065,360264.3,360264.3,29876,0,0,0,L,1122011218,0,124.49,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459870223,349756.00
04/05/2016 11:30,2,8.076,ACTIVE,220.29,373.61,59.959,1459870204,"201051344000458","219011344069620",29.58,22.30,0,340.25,425.91,242.0,231.7,1.136,357050.3,357050.3,25280,0,0,0,L,1122011218,0,125.17,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459870224,349757.00
04/05/2016 11:30,2,8.209,ACTIVE,220.97,374.51,60.007,1459870204,"201051344000853","219011344069620",29.50,20.70,0,339.95,425.61,245.1,234.7,1.114,355509.9,355509.9,24874,0,0,0,L,1122011218,0,125.62,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459870225,349758.00
04/05/2016 11:30,2,8.012,ACTIVE,216.67,367.30,59.944,1459870204,"201051344000685","219011344069620",28.88,28.00,0,333.93,418.09,234.3,224.3,1.123,362361.3,362361.3,29695,0,0,0,L,1122011218,0,124.72,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459870226,349759.00
04/05/2016 11:30,2,7.930,ACTIVE,218.26,370.00,60.034,1459870204,"201051344000917","219011344069620",29.34,25.00,0,334.24,423.20,235.4,225.3,1.096,359567.4,359567.4,29701,0,0,0,L,1122011218,0,124.72,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459870227,349760.00
04/05/2016 11:30,2,8.006,ACTIVE,216.90,368.80,59.938,1459870204,"201051344001145","219011344069620",29.04,26.50,0,334.84,418.70,235.5,225.3,1.078,364589.0,364589.0,29558,0,0,0,L,1122011218,0,124.27,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459870228,349761.00
04/05/2016 11:30,2,7.943,ACTIVE,218.48,370.90,59.986,1459870204,"201051344000651","219011344069620",29.56,21.80,0,334.54,423.20,237.7,227.5,1.078,356587.9,356587.9,29926,0,0,0,L,1122011218,0,125.40,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459870229,349762.00
04/05/2016 11:30,2,7.844,ACTIVE,214.19,356.48,59.949,1459870204,"274151322000088","219011344069620",26.92,35.00,0,332.43,398.56,213.7,204.3,0.813,609612.5,609612.5,18502,0,0,0,L,1151911521,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459870230,349763.00
04/05/2016 11:30,2,5.299,ACTIVE,215.32,449.65,59.970,1459870204,"274151322000068","219011344069620",39.70,35.40,0,405.77,477.61,212.4,203.1,0.813,509496.9,509496.9,19762,0,0,0,L,1151911521,0,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459870231,349764.00
04/05/2016 11:30,2,7.971,ACTIVE,218.03,368.20,60.023,1459870204,"201051344001135","219011344069620",29.16,24.80,0,335.14,422.00,235.2,225.0,1.069,352923.8,352923.8,29887,0,0,0,L,1122011218,0,124.72,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459870232,349765.00
04/05/2016 11:30,2,8.133,ACTIVE,218.03,370.90,59.975,1459870204,"201051344000594","219011344069620",29.22,27.00,0,333.93,422.90,240.7,230.4,1.096,360170.4,360170.4,25307,0,0,0,L,1122011218,0,124.04,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459870233,349766.00
04/05/2016 11:30,2,7.910,ACTIVE,218.26,371.21,60.002,1459870204,"201051344001203","219011344069620",30.04,24.50,0,335.74,424.41,240.6,230.3,1.109,359515.1,359515.1,29880,0,0,0,L,1122011218,0,125.40,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459870234,349767.00
04/05/2016 11:30,2,7.922,ACTIVE,214.64,354.07,59.986,1459870204,"274151322000054","219011344069620",27.04,39.30,0,332.73,399.76,216.8,207.3,0.826,623247.5,623247.5,18528,0,0,0,L,1151911521,0,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459870235,349768.00
04/05/2016 11:30,2,8.107,ACTIVE,218.93,370.00,59.991,1459870204,"201051344000867","219011344069620",29.24,26.00,0,335.74,423.81,239.9,229.7,1.087,348640.0,348640.0,25311,0,0,0,L,1122011218,0,124.72,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459870235,349769.00
04/05/2016 11:30,2,7.965,ACTIVE,218.26,371.81,59.975,1459870204,"201051344001093","219011344069620",29.96,23.80,0,333.63,424.71,241.4,231.1,1.083,358478.7,358478.7,29757,0,0,0,L,1122011218,0,124.94,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459870236,349770.00
04/05/2016 11:30,2,8.293,ACTIVE,220.06,375.11,59.986,1459870204,"201051344000900","219011344069620",29.38,21.30,0,339.65,426.81,246.8,236.3,1.105,363883.1,363883.1,24711,0,0,0,L,1122011218,0,125.17,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459870237,349771.00
04/05/2016 11:30,2,8.225,ACTIVE,219.84,375.71,59.975,1459870204,"201051344000648","219011344069620",29.26,19.00,0,340.85,427.11,243.7,233.3,1.100,356405.7,356405.7,25010,0,0,0,L,1122011218,0,124.49,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459870238,349772.00
04/05/2016 11:30,2,8.191,ACTIVE,220.06,373.61,59.991,1459870204,"201051344000569","219011344069620",29.56,21.80,0,339.65,426.21,245.1,234.6,1.123,365196.0,365196.0,24645,0,0,0,L,1122011218,0,124.72,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459870239,349773.00
04/05/2016 11:30,2,8.189,ACTIVE,220.52,372.11,59.949,1459870204,"201051344000983","219011344069620",29.58,20.70,0,339.65,427.11,245.2,234.8,1.109,356773.0,356773.0,25115,0,0,0,L,1122011218,0,125.17,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459870240,349774.00
04/05/2016 11:30,2,8.090,ACTIVE,220.52,372.11,59.991,1459870204,"201051344001158","219011344069620",29.20,21.80,0,340.55,424.11,239.4,229.1,1.127,351862.7,351862.7,25366,0,0,0,L,1122011218,0,125.17,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459870241,349775.00
04/05/2016 11:30,2,8.195,ACTIVE,220.52,373.31,60.012,1459870204,"201051344000576","219011344069620",29.44,21.30,0,340.25,425.91,244.1,233.7,1.105,358366.7,358366.7,24783,0,0,0,L,1122011218,0,125.17,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459870242,349776.00
04/05/2016 11:30,2,7.807,ACTIVE,214.41,361.89,59.981,1459870204,"274151322000087","219011344069620",27.10,43.60,0,332.13,398.56,214.0,204.6,0.818,597560.7,597560.7,18597,0,0,0,L,1151911521,0,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459870243,349777.00
04/05/2016 11:45,2,8.529,ACTIVE,220.29,373.91,59.975,1459871103,"201051344000645","219011344069620",29.22,22.80,0,339.95,427.41,252.3,241.6,1.118,357944.3,357944.3,24926,0,0,0,L,1122011218,0,125.40,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459871104,349778.00
04/05/2016 11:45,2,8.180,ACTIVE,215.09,368.20,59.981,1459871103,"274151322000085","219011344069620",26.28,39.00,0,335.74,400.66,217.6,208.1,0.857,626185.3,626185.3,18540,0,0,0,L,1151911521,0,123.36,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459871105,349779.00
04/05/2016 11:45,2,8.424,ACTIVE,219.39,370.00,59.944,1459871103,"201051344000633","219011344069620",28.88,26.30,0,339.95,426.81,246.2,235.8,1.136,348907.5,348907.5,25379,0,0,0,L,1122011218,0,124.94,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459871106,349780.00
04/05/2016 11:45,2,8.438,ACTIVE,220.97,376.62,59.975,1459871103,"201051344000469","219011344069620",29.20,21.30,0,338.44,427.41,249.6,239.0,1.140,350081.5,350081.5,25333,0,0,0,L,1122011218,0,124.94,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459871107,349781.00
04/05/2016 11:45,2,8.135,ACTIVE,216.90,370.00,59.991,1459871103,"201051344000646","219011344069620",28.88,32.60,0,333.63,423.20,237.8,227.6,1.118,354621.1,354621.1,29888,0,0,0,L,1122011218,0,124.72,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459871108,349782.00
04/05/2016 11:45,2,8.158,ACTIVE,214.87,386.83,59.991,1459871103,"274151322000052","219011344069620",28.45,41.80,0,334.24,403.67,235.0,224.9,0.932,634887.9,634887.9,18760,0,0,0,L,1151911521,0,122.46,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459871109,349783.00
04/05/2016 11:45,2,8.271,ACTIVE,218.48,370.30,59.922,1459871103,"201051344000585","219011344069620",28.82,28.30,0,334.84,423.81,241.4,231.1,1.114,360246.4,360246.4,29898,0,0,0,L,1122011218,0,124.72,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459871110,349784.00
04/05/2016 11:45,2,8.303,ACTIVE,216.67,367.90,59.996,1459871103,"201051344001230","219011344069620",28.63,32.20,0,333.63,421.40,240.7,230.3,1.105,358541.4,358541.4,29685,0,0,0,L,1122011218,0,124.49,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459871111,349785.00
04/05/2016 11:45,2,8.215,ACTIVE,218.71,368.20,59.938,1459871103,"201051344000582","219011344069620",28.71,25.00,0,334.24,425.91,238.8,228.6,1.065,352152.0,352152.0,29864,0,0,0,L,1122011218,0,125.17,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459871111,349786.00
04/05/2016 11:45,2,8.158,ACTIVE,217.13,370.30,59.965,1459871103,"201051344000955","219011344069620",29.10,30.50,0,334.24,420.50,240.3,230.1,1.136,363355.7,363355.7,29800,0,0,0,L,1122011218,0,124.27,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459871112,349787.00
04/05/2016 11:45,2,5.512,ACTIVE,214.87,439.43,59.965,1459871103,"274151322000094","219011344069620",39.28,43.00,0,402.46,473.70,219.2,209.7,0.862,509590.2,509590.2,19566,0,0,0,L,1151911521,0,122.68,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459871113,349788.00
04/05/2016 11:45,2,8.402,ACTIVE,221.19,376.01,59.938,1459871103,"201051344000579","219011344069620",28.98,24.30,0,339.34,428.91,246.6,236.1,1.149,363416.0,363416.0,5406,0,0,0,L,1122011218,0,125.62,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459871114,349789.00
04/05/2016 11:45,2,8.299,ACTIVE,216.90,369.10,60.007,1459871103,"201051344000890","219011344069620",28.47,35.20,0,334.24,420.50,239.1,228.9,1.087,360647.8,360647.8,29827,0,0,0,L,1122011218,0,124.49,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459871115,349790.00
04/05/2016 11:45,2,8.271,ACTIVE,218.03,370.30,59.981,1459871103,"201051344000438","219011344069620",28.71,28.80,0,333.93,423.81,240.4,230.1,1.118,362817.7,362817.7,29824,0,0,0,L,1122011218,0,125.17,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459871116,349791.00
04/05/2016 11:45,2,8.084,ACTIVE,217.13,366.70,59.970,1459871103,"201051344000417","219011344069620",28.69,35.00,0,333.93,419.30,234.8,224.7,1.123,356149.2,356149.2,29977,0,0,0,L,1122011218,0,124.27,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459871117,349792.00
04/05/2016 11:45,2,8.029,ACTIVE,214.64,356.18,59.965,1459871103,"274151322000083","219011344069620",28.73,43.60,0,330.03,403.37,233.4,223.4,0.902,629275.3,629275.3,18809,0,0,0,L,1151911521,0,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459871118,349793.00
04/05/2016 11:45,2,8.590,ACTIVE,215.77,389.54,59.970,1459871103,"274151322000076","219011344069620",29.06,41.50,0,334.24,407.87,252.5,241.8,0.994,669545.7,669545.7,18818,0,0,0,L,1151911521,0,123.14,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459871119,349794.00
04/05/2016 11:45,2,8.395,ACTIVE,219.39,372.11,59.933,1459871103,"201051344000868","219011344069620",29.14,24.00,0,336.64,428.01,247.5,237.0,1.127,349359.8,349359.8,25066,0,0,0,L,1122011218,0,124.72,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459871120,349795.00
04/05/2016 11:45,2,8.594,ACTIVE,214.64,360.69,59.970,1459871103,"274151322000095","219011344069620",28.71,47.00,0,330.93,407.57,249.8,239.2,0.919,662662.8,662662.8,18713,0,0,0,L,1151911521,0,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459871120,349796.00
04/05/2016 11:45,2,8.518,ACTIVE,220.97,376.62,59.996,1459871103,"201051344000988","219011344069620",28.84,22.50,0,338.14,427.11,248.8,238.2,1.145,346661.6,346661.6,25356,0,0,0,L,1122011218,0,125.40,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459871121,349797.00
04/05/2016 11:45,2,8.287,ACTIVE,218.26,367.00,59.996,1459871103,"201051344001025","219011344069620",29.04,28.50,0,334.54,424.41,243.6,233.2,1.092,360321.9,360321.9,29877,0,0,0,L,1122011218,0,124.72,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459871122,349798.00
04/05/2016 11:45,2,8.439,ACTIVE,220.74,373.91,59.991,1459871103,"201051344000458","219011344069620",29.24,22.80,0,340.55,427.41,249.9,239.3,1.162,357109.3,357109.3,25281,0,0,0,L,1122011218,0,125.40,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459871123,349799.00
04/05/2016 11:45,2,8.377,ACTIVE,221.42,376.92,59.991,1459871103,"201051344000853","219011344069620",29.80,22.00,0,339.34,432.22,252.6,241.8,1.176,355569.6,355569.6,24875,0,0,0,L,1122011218,0,126.07,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459871124,349800.00
04/05/2016 11:45,2,8.270,ACTIVE,216.67,369.10,59.917,1459871103,"201051344000685","219011344069620",28.92,29.50,0,333.93,419.90,242.1,231.7,1.149,362418.3,362418.3,29696,0,0,0,L,1122011218,0,124.72,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459871125,349801.00
04/05/2016 11:45,2,8.301,ACTIVE,218.26,370.30,59.954,1459871103,"201051344000917","219011344069620",28.78,27.80,0,334.24,424.11,241.9,231.5,1.131,359624.5,359624.5,29702,0,0,0,L,1122011218,0,124.94,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459871126,349802.00
04/05/2016 11:45,2,8.246,ACTIVE,216.67,368.50,59.912,1459871103,"201051344001145","219011344069620",29.06,27.50,0,333.63,421.40,242.7,232.4,1.105,364646.1,364646.1,29559,0,0,0,L,1122011218,0,124.27,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459871127,349803.00
04/05/2016 11:45,2,8.307,ACTIVE,218.71,369.70,59.965,1459871103,"201051344000651","219011344069620",28.84,24.50,0,336.04,424.41,242.7,232.3,1.087,356645.2,356645.2,29927,0,0,0,L,1122011218,0,125.62,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459871128,349804.00
04/05/2016 11:45,2,8.121,ACTIVE,214.87,363.09,59.986,1459871103,"274151322000088","219011344069620",26.56,37.50,0,336.04,400.06,218.2,208.7,0.835,609664.1,609664.1,18503,0,0,0,L,1151911521,0,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459871129,349805.00
04/05/2016 11:45,2,5.498,ACTIVE,216.00,429.22,59.959,1459871103,"274151322000068","219011344069620",39.54,37.30,0,400.06,478.81,219.0,209.5,0.831,509548.4,509548.4,19763,0,0,0,L,1151911521,0,123.36,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459871130,349806.00
04/05/2016 11:45,2,8.234,ACTIVE,218.26,369.10,59.970,1459871103,"201051344001135","219011344069620",28.75,26.30,0,334.24,423.20,239.6,229.3,1.092,352980.5,352980.5,29888,0,0,0,L,1122011218,0,124.94,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459871130,349807.00
04/05/2016 11:45,2,8.346,ACTIVE,218.26,370.90,59.949,1459871103,"201051344000594","219011344069620",29.26,28.30,0,334.84,427.41,247.2,236.7,1.123,360228.7,360228.7,25308,0,0,0,L,1122011218,0,124.27,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459871131,349808.00
04/05/2016 11:45,2,8.445,ACTIVE,218.26,368.80,60.002,1459871103,"201051344001203","219011344069620",28.69,27.00,0,335.44,425.91,245.3,234.8,1.131,359573.1,359573.1,29881,0,0,0,L,1122011218,0,125.40,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459871132,349809.00
04/05/2016 11:45,2,8.107,ACTIVE,215.09,361.59,59.970,1459871103,"274151322000054","219011344069620",26.94,42.00,0,335.14,401.56,221.1,211.5,0.840,623299.7,623299.7,18529,0,0,0,L,1151911521,0,123.14,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459871133,349810.00
04/05/2016 11:45,2,8.490,ACTIVE,219.16,371.21,59.975,1459871103,"201051344000867","219011344069620",28.65,27.00,0,337.84,427.11,246.3,235.8,1.118,348698.1,348698.1,25312,0,0,0,L,1122011218,0,124.94,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459871134,349811.00
04/05/2016 11:45,2,8.271,ACTIVE,218.26,371.21,59.944,1459871103,"201051344001093","219011344069620",29.38,26.80,0,334.24,425.61,246.1,235.6,1.109,358536.7,358536.7,29758,0,0,0,L,1122011218,0,124.94,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459871135,349812.00
04/05/2016 11:45,2,8.648,ACTIVE,220.52,375.41,59.954,1459871103,"201051344000900","219011344069620",28.82,22.80,0,339.34,428.31,252.2,241.5,1.136,363942.7,363942.7,24712,0,0,0,L,1122011218,0,125.40,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459871136,349813.00
04/05/2016 11:45,2,8.418,ACTIVE,220.06,373.61,59.996,1459871103,"201051344000648","219011344069620",29.28,19.50,0,339.65,428.61,249.4,238.8,1.109,356464.6,356464.6,25011,0,0,0,L,1122011218,0,124.72,125.40,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459871137,349814.00
04/05/2016 11:45,2,8.400,ACTIVE,220.52,372.11,60.012,1459871103,"201051344000569","219011344069620",29.54,23.80,0,339.04,428.01,250.9,240.2,1.118,365255.1,365255.1,24646,0,0,0,L,1122011218,0,124.94,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459871138,349815.00
04/05/2016 11:45,2,8.359,ACTIVE,220.97,372.71,59.975,1459871103,"201051344000983","219011344069620",29.68,22.00,0,339.04,428.61,251.3,240.7,1.153,356832.2,356832.2,25116,0,0,0,L,1122011218,0,125.62,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459871139,349816.00
04/05/2016 11:45,2,8.357,ACTIVE,221.19,374.21,59.991,1459871103,"201051344001158","219011344069620",29.00,23.00,0,338.74,425.91,245.5,235.0,1.140,351920.5,351920.5,25367,0,0,0,L,1122011218,0,125.40,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459871140,349817.00
04/05/2016 11:45,2,8.482,ACTIVE,220.74,376.01,60.002,1459871103,"201051344000576","219011344069620",29.12,23.00,0,339.65,427.71,250.2,239.6,1.136,358425.6,358425.6,24784,0,0,0,L,1122011218,0,125.40,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459871141,349818.00
04/05/2016 11:45,2,8.066,ACTIVE,214.87,361.29,60.007,1459871103,"274151322000087","219011344069620",26.68,46.80,0,336.04,399.76,217.8,208.3,0.840,597612.1,597612.1,18598,0,0,0,L,1151911521,0,122.91,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459871142,349819.00
04/05/2016 12:00,2,8.189,ACTIVE,221.42,376.31,59.986,1459872004,"201051344000645","219011344069620",30.63,23.30,0,338.44,431.62,254.2,243.4,1.118,358005.1,358005.1,24927,0,0,0,L,1122011218,0,125.85,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459872005,349820.00
