ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/05/2016 12:00,2,8.482,ACTIVE,216.00,386.53,59.959,1459872004,"274151322000085","219011344069620",26.22,40.20,0,336.04,402.16,225.0,215.2,0.862,626238.1,626238.1,18541,0,0,0,L,1151911521,0,124.04,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459872006,349821.00
04/05/2016 12:00,2,8.594,ACTIVE,220.52,377.82,59.970,1459872004,"201051344000633","219011344069620",29.26,27.50,0,338.74,428.91,254.7,243.9,1.202,348967.5,348967.5,25380,0,0,0,L,1122011218,0,125.62,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459872006,349822.00
04/05/2016 12:00,2,8.258,ACTIVE,222.10,378.42,59.975,1459872004,"201051344000469","219011344069620",30.42,22.00,0,337.84,433.12,254.1,243.3,1.167,350142.0,350142.0,25334,0,0,0,L,1122011218,0,125.62,126.30,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459872007,349823.00
04/05/2016 12:00,2,8.496,ACTIVE,218.03,370.00,59.991,1459872004,"201051344000646","219011344069620",28.78,34.00,0,333.03,428.01,247.5,237.0,1.127,354679.2,354679.2,29889,0,0,0,L,1122011218,0,125.17,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459872008,349824.00
04/05/2016 12:00,2,8.434,ACTIVE,215.54,356.48,59.959,1459872004,"274151322000052","219011344069620",28.71,44.30,0,333.63,405.77,245.0,234.5,0.946,634945.1,634945.1,18761,0,0,0,L,1151911521,0,122.91,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459872009,349825.00
04/05/2016 12:00,2,8.555,ACTIVE,219.39,371.21,59.991,1459872004,"201051344000585","219011344069620",28.96,29.80,0,333.33,426.81,250.8,240.1,1.131,360305.3,360305.3,29899,0,0,0,L,1122011218,0,125.17,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459872010,349826.00
04/05/2016 12:00,2,8.422,ACTIVE,217.80,371.21,59.928,1459872004,"201051344001230","219011344069620",29.20,32.80,0,333.33,428.01,248.8,238.2,1.140,358600.1,358600.1,29686,0,0,0,L,1122011218,0,124.94,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459872011,349827.00
04/05/2016 12:00,2,8.500,ACTIVE,219.84,377.52,59.959,1459872004,"201051344000582","219011344069620",28.86,26.80,0,333.33,428.61,248.3,237.7,1.114,352210.2,352210.2,29865,0,0,0,L,1122011218,0,125.62,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459872012,349828.00
04/05/2016 12:00,2,8.646,ACTIVE,218.26,371.21,59.959,1459872004,"201051344000955","219011344069620",28.53,30.80,0,333.63,426.81,249.5,238.9,1.171,363414.3,363414.3,29801,0,0,0,L,1122011218,0,124.72,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459872013,349829.00
04/05/2016 12:00,2,5.660,ACTIVE,215.54,429.22,59.959,1459872004,"274151322000094","219011344069620",39.44,44.30,0,396.75,474.60,227.4,217.6,0.906,509643.4,509643.4,19567,0,0,0,L,1151911521,0,122.91,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459872014,349830.00
04/05/2016 12:00,2,8.438,ACTIVE,222.32,376.92,60.012,1459872004,"201051344000579","219011344069620",29.80,25.80,0,339.65,433.42,254.5,243.7,1.180,363476.1,363476.1,5407,0,0,0,L,1122011218,0,126.07,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459872015,349831.00
04/05/2016 12:00,2,8.637,ACTIVE,218.03,367.90,59.938,1459872004,"201051344000890","219011344069620",28.37,35.80,0,333.63,427.11,247.9,237.3,1.114,360706.1,360706.1,29828,0,0,0,L,1122011218,0,125.17,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459872016,349832.00
04/05/2016 12:00,2,8.621,ACTIVE,218.93,371.81,59.981,1459872004,"201051344000438","219011344069620",28.53,29.80,0,334.24,428.01,249.0,238.4,1.158,362876.3,362876.3,29825,0,0,0,L,1122011218,0,125.62,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459872017,349833.00
04/05/2016 12:00,2,8.414,ACTIVE,218.48,369.10,60.007,1459872004,"201051344000417","219011344069620",28.63,36.30,0,334.54,426.21,243.8,233.4,1.153,356206.5,356206.5,29978,0,0,0,L,1122011218,0,124.94,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459872017,349834.00
04/05/2016 12:00,2,8.283,ACTIVE,215.09,391.34,59.965,1459872004,"274151322000083","219011344069620",28.92,45.80,0,332.13,405.47,242.6,232.2,0.959,629332.3,629332.3,18810,0,0,0,L,1151911521,0,123.14,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459872018,349835.00
04/05/2016 12:00,2,8.146,ACTIVE,216.22,387.74,59.975,1459872004,"274151322000076","219011344069620",30.87,42.50,0,333.63,409.08,254.8,244.0,1.003,669606.5,669606.5,18819,0,0,0,L,1151911521,0,123.59,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459872019,349836.00
04/05/2016 12:00,2,8.465,ACTIVE,220.52,375.71,59.954,1459872004,"201051344000868","219011344069620",29.70,24.80,0,339.65,429.22,254.2,243.5,1.149,349420.0,349420.0,25067,0,0,0,L,1122011218,0,125.17,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459872020,349837.00
04/05/2016 12:00,2,8.373,ACTIVE,215.09,373.01,60.007,1459872004,"274151322000095","219011344069620",30.06,49.80,0,330.63,409.38,254.7,243.9,0.990,662723.4,662723.4,18714,0,0,0,L,1151911521,0,123.81,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459872021,349838.00
04/05/2016 12:00,2,8.340,ACTIVE,222.10,376.31,59.954,1459872004,"201051344000988","219011344069620",30.04,24.30,0,338.14,432.82,253.6,242.8,1.149,346722.0,346722.0,25357,0,0,0,L,1122011218,0,125.85,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459872022,349839.00
04/05/2016 12:00,2,8.730,ACTIVE,219.61,369.70,59.986,1459872004,"201051344001025","219011344069620",28.63,30.00,0,333.63,433.12,252.9,242.2,1.127,360381.3,360381.3,29878,0,0,0,L,1122011218,0,125.40,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459872023,349840.00
04/05/2016 12:00,2,8.215,ACTIVE,221.87,374.21,59.965,1459872004,"201051344000458","219011344069620",30.55,24.50,0,339.65,431.92,253.9,243.1,1.180,357169.9,357169.9,25282,0,0,0,L,1122011218,0,125.85,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459872024,349841.00
04/05/2016 12:00,2,8.070,ACTIVE,222.32,377.52,59.996,1459872004,"201051344000853","219011344069620",31.11,22.50,0,340.25,432.82,254.2,243.4,1.136,355630.5,355630.5,24876,0,0,0,L,1122011218,0,126.30,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459872025,349842.00
04/05/2016 12:00,2,8.617,ACTIVE,217.80,368.80,59.944,1459872004,"201051344000685","219011344069620",28.75,30.80,0,334.24,428.01,250.7,240.0,1.193,362477.3,362477.3,29697,0,0,0,L,1122011218,0,125.40,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459872026,349843.00
04/05/2016 12:00,2,8.578,ACTIVE,219.84,373.61,59.981,1459872004,"201051344000917","219011344069620",28.92,28.50,0,333.63,427.41,251.1,240.4,1.171,359683.4,359683.4,29703,0,0,0,L,1122011218,0,125.62,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459872027,349844.00
04/05/2016 12:00,2,8.578,ACTIVE,218.03,370.60,60.012,1459872004,"201051344001145","219011344069620",28.90,28.80,0,333.63,429.22,250.9,240.3,1.149,364705.3,364705.3,29560,0,0,0,L,1122011218,0,124.94,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459872028,349845.00
04/05/2016 12:00,2,8.680,ACTIVE,219.84,375.11,59.996,1459872004,"201051344000651","219011344069620",28.67,26.30,0,335.74,431.32,251.9,241.2,1.123,356704.3,356704.3,29928,0,0,0,L,1122011218,0,126.30,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459872029,349846.00
04/05/2016 12:00,2,8.434,ACTIVE,215.09,361.59,59.965,1459872004,"274151322000088","219011344069620",26.52,38.20,0,334.84,401.26,226.6,216.7,0.871,609717.1,609717.1,18504,0,0,0,L,1151911521,0,124.04,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459872029,349847.00
04/05/2016 12:00,2,5.744,ACTIVE,216.00,448.45,59.975,1459872004,"274151322000068","219011344069620",39.50,38.40,0,399.76,477.91,229.8,219.9,0.866,509601.7,509601.7,19764,0,0,0,L,1151911521,0,123.59,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459872030,349848.00
04/05/2016 12:00,2,8.510,ACTIVE,219.39,371.81,59.922,1459872004,"201051344001135","219011344069620",28.98,29.00,0,334.54,428.61,249.7,239.1,1.131,353039.0,353039.0,29889,0,0,0,L,1122011218,0,125.62,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459872031,349849.00
04/05/2016 12:00,2,8.432,ACTIVE,219.39,372.71,59.981,1459872004,"201051344000594","219011344069620",29.86,29.50,0,334.24,430.12,254.9,244.1,1.145,360289.0,360289.0,25309,0,0,0,L,1122011218,0,124.72,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459872032,349850.00
04/05/2016 12:00,2,8.438,ACTIVE,219.61,373.61,59.991,1459872004,"201051344001203","219011344069620",29.76,29.30,0,336.04,429.52,254.2,243.4,1.167,359632.8,359632.8,29882,0,0,0,L,1122011218,0,126.07,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459872033,349851.00
04/05/2016 12:00,2,8.480,ACTIVE,215.09,354.97,59.959,1459872004,"274151322000054","219011344069620",26.72,43.60,0,334.24,403.37,229.4,219.5,0.879,623353.4,623353.4,18530,0,0,0,L,1151911521,0,123.36,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459872034,349852.00
04/05/2016 12:00,2,8.516,ACTIVE,220.52,374.21,59.986,1459872004,"201051344000867","219011344069620",29.50,28.50,0,339.65,428.61,254.3,243.6,1.140,348758.1,348758.1,25313,0,0,0,L,1122011218,0,125.62,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459872035,349853.00
04/05/2016 12:00,2,8.473,ACTIVE,219.61,375.11,59.922,1459872004,"201051344001093","219011344069620",29.66,28.30,0,334.24,428.91,254.4,243.6,1.153,358596.5,358596.5,29759,0,0,0,L,1122011218,0,125.62,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459872036,349854.00
04/05/2016 12:00,2,8.152,ACTIVE,221.19,376.62,60.007,1459872004,"201051344000900","219011344069620",30.81,23.30,0,337.54,433.12,254.1,243.3,1.140,364003.6,364003.6,24713,0,0,0,L,1122011218,0,125.62,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459872037,349855.00
04/05/2016 12:00,2,8.275,ACTIVE,221.19,374.21,59.944,1459872004,"201051344000648","219011344069620",30.42,20.30,0,339.34,432.82,254.8,244.0,1.131,356525.2,356525.2,25012,0,0,0,L,1122011218,0,125.17,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459872038,349856.00
04/05/2016 12:00,2,8.158,ACTIVE,221.64,374.81,59.949,1459872004,"201051344000569","219011344069620",30.79,24.30,0,338.44,432.52,254.0,243.2,1.167,365315.8,365315.8,24647,0,0,0,L,1122011218,0,125.40,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459872039,349857.00
04/05/2016 12:00,2,8.162,ACTIVE,221.64,373.61,59.981,1459872004,"201051344000983","219011344069620",30.81,23.50,0,337.54,432.52,254.4,243.6,1.167,356892.9,356892.9,25117,0,0,0,L,1122011218,0,125.85,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459872040,349858.00
04/05/2016 12:00,2,8.531,ACTIVE,222.10,375.71,59.981,1459872004,"201051344001158","219011344069620",29.40,24.30,0,339.65,433.12,254.1,243.3,1.158,351980.3,351980.3,25368,0,0,0,L,1122011218,0,125.62,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459872040,349859.00
04/05/2016 12:00,2,8.229,ACTIVE,221.64,375.11,59.959,1459872004,"201051344000576","219011344069620",30.47,24.00,0,339.04,432.82,253.7,243.0,1.158,358486.2,358486.2,24785,0,0,0,L,1122011218,0,125.62,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459872042,349860.00
04/05/2016 12:00,2,8.381,ACTIVE,215.32,361.29,59.981,1459872004,"274151322000087","219011344069620",26.64,50.00,0,335.14,402.16,226.1,216.3,0.844,597665.1,597665.1,18599,0,0,0,L,1151911521,0,123.59,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459872043,349861.00
04/05/2016 12:15,2,8.111,ALERT,221.42,374.81,59.944,1459872904,"201051344000645","219011344069620",30.99,23.80,0,308.09,432.52,254.2,243.5,1.123,358065.6,358065.6,24928,0,0,0,L,1122011218,0,125.85,125.85,0002,19,0,0,0,0,0,0,1,1058,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459872906,349862.00
04/05/2016 12:15,2,8.748,ACTIVE,214.87,376.01,59.996,1459872904,"274151322000085","219011344069620",25.72,43.60,0,335.14,402.46,227.8,217.9,0.871,626292.1,626292.1,18542,0,0,0,L,1151911521,0,123.59,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459872907,349863.00
04/05/2016 12:15,2,8.260,ALERT,219.84,373.91,59.986,1459872904,"201051344000633","219011344069620",30.42,27.30,0,301.17,429.22,254.1,243.4,1.207,349028.1,349028.1,25381,0,0,0,L,1122011218,0,125.17,125.17,0002,27,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459872908,349864.00
04/05/2016 12:15,2,8.186,ACTIVE,221.64,372.71,59.944,1459872904,"201051344000469","219011344069620",30.75,23.80,0,338.14,432.82,254.7,243.9,1.176,350203.0,350203.0,25335,0,0,0,L,1122011218,0,125.17,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459872909,349865.00
04/05/2016 12:15,2,8.725,ACTIVE,218.03,372.71,60.007,1459872904,"201051344000646","219011344069620",28.59,35.60,0,333.03,428.91,252.5,241.8,1.158,354738.8,354738.8,29890,0,0,0,L,1122011218,0,125.17,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459872910,349866.00
04/05/2016 12:15,2,8.705,ACTIVE,214.87,364.29,59.965,1459872904,"274151322000052","219011344069620",28.13,46.40,0,333.33,406.37,248.1,237.6,0.941,635003.8,635003.8,18762,0,0,0,L,1151911521,0,122.91,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459872911,349867.00
04/05/2016 12:15,2,8.557,ACTIVE,219.61,371.21,59.981,1459872904,"201051344000585","219011344069620",29.34,31.80,0,340.25,427.71,254.1,243.3,1.167,360365.8,360365.8,29900,0,0,0,L,1122011218,0,125.17,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459872912,349868.00
04/05/2016 12:15,2,8.590,ACTIVE,217.80,371.21,60.028,1459872904,"201051344001230","219011344069620",29.28,34.30,0,333.03,427.71,254.3,243.6,1.140,358660.2,358660.2,29687,0,0,0,L,1122011218,0,124.94,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459872913,349869.00
04/05/2016 12:15,2,8.713,ACTIVE,219.84,373.61,60.018,1459872904,"201051344000582","219011344069620",28.63,30.00,0,338.74,429.82,252.4,241.7,1.123,352270.0,352270.0,29866,0,0,0,L,1122011218,0,125.62,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459872914,349870.00
04/05/2016 12:15,2,8.621,ACTIVE,218.26,373.01,59.970,1459872904,"201051344000955","219011344069620",29.14,32.80,0,334.24,428.01,254.2,243.4,1.193,363474.4,363474.4,29802,0,0,0,L,1122011218,0,124.72,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459872915,349871.00
04/05/2016 12:15,2,5.848,ACTIVE,214.87,444.54,59.981,1459872904,"274151322000094","219011344069620",39.14,46.80,0,395.25,470.69,231.4,221.4,0.906,509697.9,509697.9,19568,0,0,0,L,1151911521,0,122.91,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459872916,349872.00
04/05/2016 12:15,2,8.211,ACTIVE,221.87,376.01,59.996,1459872904,"201051344000579","219011344069620",30.61,27.00,0,338.74,433.42,254.2,243.4,1.184,363537.0,363537.0,5408,0,0,0,L,1122011218,0,125.62,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459872916,349873.00
04/05/2016 12:15,2,8.777,ACTIVE,218.03,369.40,60.002,1459872904,"201051344000890","219011344069620",28.61,36.00,0,333.93,428.61,254.1,243.3,1.162,360765.8,360765.8,29829,0,0,0,L,1122011218,0,125.17,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459872917,349874.00
04/05/2016 12:15,2,8.584,ACTIVE,218.93,373.61,59.996,1459872904,"201051344000438","219011344069620",29.28,31.80,0,334.24,428.91,254.3,243.5,1.171,362936.3,362936.3,29826,0,0,0,L,1122011218,0,125.40,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459872918,349875.00
04/05/2016 12:15,2,8.744,ACTIVE,218.26,371.81,59.954,1459872904,"201051344000417","219011344069620",28.21,37.50,0,334.24,426.81,249.5,238.9,1.171,356265.2,356265.2,29979,0,0,0,L,1122011218,0,124.49,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459872919,349876.00
04/05/2016 12:15,2,8.609,ACTIVE,214.19,369.10,59.986,1459872904,"274151322000083","219011344069620",28.45,47.80,0,333.33,406.97,248.1,237.5,0.981,629390.8,629390.8,18811,0,0,0,L,1151911521,0,122.46,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459872920,349877.00
04/05/2016 12:15,2,8.135,ACTIVE,215.77,356.48,60.028,1459872904,"274151322000076","219011344069620",30.89,45.00,0,333.93,406.37,253.7,243.0,0.990,669667.4,669667.4,18820,0,0,0,L,1151911521,0,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459872921,349878.00
04/05/2016 12:15,2,8.316,ACTIVE,219.61,371.21,60.018,1459872904,"201051344000868","219011344069620",30.22,25.30,0,325.52,447.25,254.3,243.5,1.149,349480.9,349480.9,25068,0,0,0,L,1122011218,0,124.49,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459872922,349879.00
04/05/2016 12:15,2,8.229,ACTIVE,214.87,360.08,59.991,1459872904,"274151322000095","219011344069620",30.49,51.30,0,332.73,408.18,253.6,242.8,0.932,662784.3,662784.3,18715,0,0,0,L,1151911521,0,123.59,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459872923,349880.00
04/05/2016 12:15,2,8.254,ACTIVE,221.64,376.01,60.007,1459872904,"201051344000988","219011344069620",30.42,24.80,0,338.14,433.72,254.0,243.3,1.176,346782.9,346782.9,25358,0,0,0,L,1122011218,0,125.40,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459872924,349881.00
04/05/2016 12:15,2,8.480,ACTIVE,219.39,372.41,59.996,1459872904,"201051344001025","219011344069620",29.58,32.40,0,334.54,429.22,253.8,243.1,1.145,360442.0,360442.0,29879,0,0,0,L,1122011218,0,125.17,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459872925,349882.00
04/05/2016 12:15,2,8.143,ACTIVE,221.42,373.31,59.954,1459872904,"201051344000458","219011344069620",30.91,26.00,0,338.44,432.82,254.9,244.1,1.153,357230.8,357230.8,25283,0,0,0,L,1122011218,0,125.62,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459872926,349883.00
04/05/2016 12:15,2,8.010,ACTIVE,221.87,376.31,60.012,1459872904,"201051344000853","219011344069620",31.37,24.00,0,339.04,433.72,254.6,243.8,1.167,355691.4,355691.4,24877,0,0,0,L,1122011218,0,126.07,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459872926,349884.00
04/05/2016 12:15,2,8.375,ACTIVE,217.58,369.70,60.034,1459872904,"201051344000685","219011344069620",30.00,30.30,0,333.03,427.71,254.2,243.5,1.220,362537.7,362537.7,29698,0,0,0,L,1122011218,0,125.17,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459872927,349885.00
04/05/2016 12:15,2,8.551,ACTIVE,219.39,371.81,59.944,1459872904,"201051344000917","219011344069620",29.34,31.30,0,334.84,428.61,254.0,243.3,1.167,359743.7,359743.7,29704,0,0,0,L,1122011218,0,125.40,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459872928,349886.00
04/05/2016 12:15,2,8.195,ACTIVE,217.80,370.00,60.028,1459872904,"201051344001145","219011344069620",30.53,29.80,0,333.33,428.01,253.2,242.5,1.167,364765.8,364765.8,29561,0,0,0,L,1122011218,0,124.72,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459872929,349887.00
04/05/2016 12:15,2,8.547,ACTIVE,219.84,376.31,59.944,1459872904,"201051344000651","219011344069620",29.36,28.30,0,339.65,428.31,254.2,243.4,1.136,356764.8,356764.8,29929,0,0,0,L,1122011218,0,126.07,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459872930,349888.00
04/05/2016 12:15,2,8.662,ACTIVE,215.09,368.20,60.028,1459872904,"274151322000088","219011344069620",26.16,40.20,0,334.24,402.46,229.4,219.5,0.866,609771.4,609771.4,18505,0,0,0,L,1151911521,0,124.04,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459872931,349889.00
04/05/2016 12:15,2,5.594,ACTIVE,216.22,440.04,59.986,1459872904,"274151322000068","219011344069620",40.49,40.00,0,398.56,475.80,229.4,219.5,0.862,509656.5,509656.5,19765,0,0,0,L,1151911521,0,123.81,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459872932,349890.00
04/05/2016 12:15,2,8.740,ACTIVE,219.39,372.71,60.018,1459872904,"201051344001135","219011344069620",28.69,31.00,0,334.24,429.52,253.9,243.1,1.171,353099.0,353099.0,29890,0,0,0,L,1122011218,0,125.40,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459872933,349891.00
04/05/2016 12:15,2,8.148,ALERT,219.16,371.51,60.007,1459872904,"201051344000594","219011344069620",30.83,29.80,0,307.18,429.52,254.4,243.6,1.145,360349.7,360349.7,25310,0,0,0,L,1122011218,0,124.49,124.72,0002,24,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459872935,349892.00
04/05/2016 12:15,2,8.482,ACTIVE,219.61,370.90,60.007,1459872904,"201051344001203","219011344069620",29.60,30.80,0,335.74,429.22,253.9,243.2,1.153,359693.7,359693.7,29883,0,0,0,L,1122011218,0,126.07,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459872936,349893.00
04/05/2016 12:15,2,8.695,ACTIVE,215.09,375.71,60.023,1459872904,"274151322000054","219011344069620",26.36,45.30,0,334.24,404.57,231.8,221.8,0.875,623408.4,623408.4,18531,0,0,0,L,1151911521,0,123.59,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459872937,349894.00
04/05/2016 12:15,2,8.275,ACTIVE,220.06,370.00,60.007,1459872904,"201051344000867","219011344069620",30.34,29.30,0,324.92,440.64,253.9,243.2,1.140,348819.0,348819.0,25314,0,0,0,L,1122011218,0,125.17,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459872938,349895.00
04/05/2016 12:15,2,8.543,ACTIVE,219.39,371.51,59.991,1459872904,"201051344001093","219011344069620",29.40,29.80,0,339.95,428.91,254.3,243.5,1.149,358657.3,358657.3,29760,0,0,0,L,1122011218,0,125.40,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459872938,349896.00
04/05/2016 12:15,2,8.078,ALERT,220.97,374.21,60.012,1459872904,"201051344000900","219011344069620",31.07,24.50,0,300.27,433.42,254.2,243.4,1.127,364064.4,364064.4,24714,0,0,0,L,1122011218,0,125.62,125.62,0002,22,0,0,0,0,0,0,1,1074,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459872940,349897.00
04/05/2016 12:15,2,8.064,ALERT,220.74,371.51,60.023,1459872904,"201051344000648","219011344069620",31.09,22.00,0,279.53,432.82,253.9,243.1,1.114,356586.0,356586.0,25013,0,0,0,L,1122011218,0,124.94,125.62,0002,18,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459872942,349898.00
04/05/2016 12:15,2,8.076,ACTIVE,221.19,375.41,60.034,1459872904,"201051344000569","219011344069620",31.13,25.30,0,337.24,432.52,254.4,243.6,1.162,365376.9,365376.9,24648,0,0,0,L,1122011218,0,125.17,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459872943,349899.00
04/05/2016 12:15,2,8.086,ACTIVE,221.42,375.11,60.007,1459872904,"201051344000983","219011344069620",31.11,24.80,0,336.04,432.82,254.7,243.9,1.153,356954.0,356954.0,25118,0,0,0,L,1122011218,0,125.62,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459872944,349900.00
04/05/2016 12:15,2,8.334,ACTIVE,221.64,375.41,59.970,1459872904,"201051344001158","219011344069620",30.16,25.80,0,339.34,433.42,254.2,243.4,1.162,352041.2,352041.2,25369,0,0,0,L,1122011218,0,125.62,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459872945,349901.00
04/05/2016 12:15,2,8.121,ALERT,221.42,373.31,60.002,1459872904,"201051344000576","219011344069620",30.95,26.00,0,290.05,433.42,254.3,243.6,1.145,358547.1,358547.1,24786,0,0,0,L,1122011218,0,125.62,125.40,0002,22,0,0,0,0,0,0,1,1063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459872946,349902.00
04/05/2016 12:15,2,8.602,ACTIVE,215.09,366.70,60.007,1459872904,"274151322000087","219011344069620",26.26,52.00,0,334.54,403.97,228.7,218.8,0.844,597719.4,597719.4,18600,0,0,0,L,1151911521,0,123.59,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459872947,349903.00
04/05/2016 12:30,2,8.029,ACTIVE,221.42,374.51,59.991,1459873803,"201051344000645","219011344069620",31.25,24.50,0,338.14,432.22,254.1,243.3,1.118,358126.4,358126.4,24930,0,0,0,L,1122011218,0,126.07,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459873804,349904.00
04/05/2016 12:30,2,8.871,ACTIVE,215.54,382.93,59.981,1459873803,"274151322000085","219011344069620",25.66,45.30,0,334.84,403.97,230.4,220.5,0.884,626346.9,626346.9,18543,0,0,0,L,1151911521,0,124.04,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459873805,349905.00
04/05/2016 12:30,2,8.168,ACTIVE,220.74,373.01,59.991,1459873803,"201051344000633","219011344069620",30.73,27.80,0,337.84,428.61,253.8,243.0,1.198,349088.8,349088.8,25383,0,0,0,L,1122011218,0,125.62,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459873806,349906.00
04/05/2016 12:30,2,8.037,ACTIVE,222.32,376.31,59.991,1459873803,"201051344000469","219011344069620",31.29,23.80,0,338.14,433.12,254.2,243.4,1.158,350263.6,350263.6,25336,0,0,0,L,1122011218,0,125.62,126.30,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459873807,349907.00
04/05/2016 12:30,2,8.277,ACTIVE,218.26,370.00,60.034,1459873803,"201051344000646","219011344069620",30.32,35.60,0,332.73,429.52,253.8,243.0,1.193,354799.2,354799.2,29891,0,0,0,L,1122011218,0,125.17,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459873808,349908.00
04/05/2016 12:30,2,8.672,ACTIVE,215.77,371.21,59.981,1459873803,"274151322000052","219011344069620",29.00,47.50,0,333.63,407.57,254.4,243.7,0.994,635063.6,635063.6,18763,0,0,0,L,1151911521,0,123.36,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459873809,349909.00
04/05/2016 12:30,2,8.211,ACTIVE,220.06,371.51,59.986,1459873803,"201051344000585","219011344069620",30.55,31.30,0,339.34,428.01,253.7,242.9,1.184,360426.3,360426.3,29901,0,0,0,L,1122011218,0,125.40,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459873810,349910.00
04/05/2016 12:30,2,8.281,ACTIVE,217.80,368.50,60.018,1459873803,"201051344001230","219011344069620",30.32,34.00,0,331.83,427.41,253.7,243.0,1.162,358720.7,358720.7,29688,0,0,0,L,1122011218,0,124.94,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459873811,349911.00
04/05/2016 12:30,2,8.430,ACTIVE,219.84,373.31,60.007,1459873803,"201051344000582","219011344069620",29.80,30.00,0,339.04,430.42,253.9,243.1,1.145,352330.4,352330.4,29867,0,0,0,L,1122011218,0,125.62,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459873811,349912.00
04/05/2016 12:30,2,8.385,ACTIVE,218.71,368.50,59.970,1459873803,"201051344000955","219011344069620",30.00,33.00,0,333.93,428.31,254.5,243.7,1.189,363535.0,363535.0,29803,0,0,0,L,1122011218,0,124.72,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459873812,349913.00
04/05/2016 12:30,2,6.086,ACTIVE,215.77,438.23,60.018,1459873803,"274151322000094","219011344069620",38.49,47.30,0,394.65,474.60,237.1,227.0,0.906,509753.7,509753.7,19569,0,0,0,L,1151911521,0,123.14,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459873813,349914.00
04/05/2016 12:30,2,8.115,ACTIVE,222.32,375.11,59.986,1459873803,"201051344000579","219011344069620",30.79,28.00,0,339.04,433.42,252.8,242.0,1.198,363597.6,363597.6,5409,0,0,0,L,1122011218,0,126.30,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459873814,349915.00
04/05/2016 12:30,2,8.557,ACTIVE,218.26,370.60,59.986,1459873803,"201051344000890","219011344069620",29.06,36.50,0,332.13,428.01,251.7,241.0,1.136,360826.3,360826.3,29830,0,0,0,L,1122011218,0,125.17,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459873815,349916.00
04/05/2016 12:30,2,8.266,ACTIVE,219.16,371.51,59.986,1459873803,"201051344000438","219011344069620",29.60,32.20,0,338.14,431.02,247.5,236.9,1.145,362996.8,362996.8,29827,0,0,0,L,1122011218,0,125.62,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459873816,349917.00
04/05/2016 12:30,2,8.541,ACTIVE,218.48,371.51,59.981,1459873803,"201051344000417","219011344069620",28.55,37.50,0,334.54,428.91,246.9,236.4,1.158,356325.2,356325.2,29980,0,0,0,L,1122011218,0,124.94,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459873817,349918.00
04/05/2016 12:30,2,8.740,ACTIVE,215.54,379.62,60.002,1459873803,"274151322000083","219011344069620",28.01,50.00,0,333.63,407.57,247.7,237.2,0.981,629450.3,629450.3,18812,0,0,0,L,1151911521,0,123.14,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459873818,349919.00
04/05/2016 12:30,2,8.113,ACTIVE,216.45,374.81,60.007,1459873803,"274151322000076","219011344069620",30.95,45.80,0,333.03,406.37,254.7,243.9,1.008,669728.1,669728.1,18821,0,0,0,L,1151911521,0,123.81,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459873819,349920.00
04/05/2016 12:30,2,8.324,ACTIVE,220.52,373.01,59.991,1459873803,"201051344000868","219011344069620",30.22,26.50,0,338.14,429.82,254.2,243.5,1.118,349541.5,349541.5,25069,0,0,0,L,1122011218,0,125.17,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459873820,349921.00
04/05/2016 12:30,2,8.270,ACTIVE,215.77,368.50,60.007,1459873803,"274151322000095","219011344069620",30.36,51.50,0,333.03,408.18,254.1,243.4,0.955,662845.0,662845.0,18716,0,0,0,L,1151911521,0,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459873820,349922.00
04/05/2016 12:30,2,8.205,ACTIVE,222.10,377.52,59.986,1459873803,"201051344000988","219011344069620",30.67,25.80,0,337.84,433.42,254.6,243.8,1.158,346843.5,346843.5,25359,0,0,0,L,1122011218,0,125.85,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459873821,349923.00
04/05/2016 12:30,2,8.266,ACTIVE,219.61,370.60,59.991,1459873803,"201051344001025","219011344069620",30.42,32.20,0,340.25,428.91,254.5,243.7,1.140,360502.6,360502.6,29880,0,0,0,L,1122011218,0,125.40,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459873823,349924.00
04/05/2016 12:30,2,8.047,ACTIVE,222.10,375.11,59.991,1459873803,"201051344000458","219011344069620",31.27,25.80,0,338.44,432.82,254.6,243.8,1.184,357291.5,357291.5,25284,0,0,0,L,1122011218,0,126.07,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459873824,349925.00
04/05/2016 12:30,2,7.867,ACTIVE,222.55,375.41,60.012,1459873803,"201051344000853","219011344069620",31.83,24.80,0,339.65,433.12,253.1,242.4,1.198,355752.1,355752.1,24878,0,0,0,L,1122011218,0,126.75,126.30,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459873825,349926.00
04/05/2016 12:30,2,8.260,ACTIVE,218.03,369.70,59.996,1459873803,"201051344000685","219011344069620",30.45,31.00,0,333.03,427.71,254.7,243.9,1.224,362598.4,362598.4,29699,0,0,0,L,1122011218,0,125.62,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459873826,349927.00
04/05/2016 12:30,2,8.285,ACTIVE,219.61,373.61,59.996,1459873803,"201051344000917","219011344069620",30.36,31.50,0,338.74,429.22,254.5,243.7,1.180,359804.3,359804.3,29705,0,0,0,L,1122011218,0,125.40,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459873826,349928.00
04/05/2016 12:30,2,8.225,ACTIVE,218.03,369.10,59.991,1459873803,"201051344001145","219011344069620",30.61,30.30,0,332.43,428.31,254.8,244.0,1.162,364826.4,364826.4,29562,0,0,0,L,1122011218,0,124.72,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459873827,349929.00
04/05/2016 12:30,2,8.240,ACTIVE,219.84,370.00,59.996,1459873803,"201051344000651","219011344069620",30.51,29.50,0,339.34,428.61,254.2,243.4,1.149,356825.4,356825.4,29930,0,0,0,L,1122011218,0,126.07,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459873828,349930.00
04/05/2016 12:30,2,9.004,ACTIVE,215.54,372.11,59.975,1459873803,"274151322000088","219011344069620",26.00,42.50,0,334.54,403.37,236.8,226.7,0.893,609826.5,609826.5,18506,0,0,0,L,1151911521,0,123.81,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459873829,349931.00
04/05/2016 12:30,2,6.064,ACTIVE,216.67,427.41,59.981,1459873803,"274151322000068","219011344069620",39.34,41.80,0,395.55,474.90,243.2,232.8,0.941,509712.4,509712.4,19766,0,0,0,L,1151911521,0,123.81,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459873830,349932.00
04/05/2016 12:30,2,8.299,ACTIVE,219.61,370.90,59.981,1459873803,"201051344001135","219011344069620",30.28,31.50,0,339.65,429.22,254.1,243.3,1.198,353159.5,353159.5,29891,0,0,0,L,1122011218,0,125.62,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459873831,349933.00
04/05/2016 12:30,2,8.094,ACTIVE,219.61,371.81,59.986,1459873803,"201051344000594","219011344069620",31.07,30.80,0,332.43,429.82,254.4,243.6,1.162,360410.4,360410.4,25312,0,0,0,L,1122011218,0,124.94,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459873832,349934.00
04/05/2016 12:30,2,8.189,ACTIVE,219.84,369.70,59.975,1459873803,"201051344001203","219011344069620",30.67,30.50,0,339.65,429.52,254.0,243.3,1.176,359754.2,359754.2,29884,0,0,0,L,1122011218,0,126.07,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459873833,349935.00
04/05/2016 12:30,2,9.023,ACTIVE,216.00,360.99,59.981,1459873803,"274151322000054","219011344069620",26.22,47.50,0,333.33,404.57,239.2,228.9,0.915,623464.2,623464.2,18532,0,0,0,L,1151911521,0,123.81,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459873834,349936.00
04/05/2016 12:30,2,8.197,ACTIVE,220.74,374.21,59.981,1459873803,"201051344000867","219011344069620",30.71,30.30,0,338.44,428.61,254.8,244.0,1.145,348879.6,348879.6,25315,0,0,0,L,1122011218,0,125.62,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459873835,349937.00
04/05/2016 12:30,2,8.205,ACTIVE,219.84,373.91,59.986,1459873803,"201051344001093","219011344069620",30.71,30.50,0,338.74,429.22,254.5,243.7,1.149,358717.9,358717.9,29761,0,0,0,L,1122011218,0,125.62,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459873835,349938.00
04/05/2016 12:30,2,8.008,ACTIVE,221.42,374.81,59.975,1459873803,"201051344000900","219011344069620",31.39,25.80,0,337.24,432.82,254.3,243.6,1.136,364125.0,364125.0,24716,0,0,0,L,1122011218,0,126.07,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459873836,349939.00
04/05/2016 12:30,2,8.031,ACTIVE,221.19,374.21,59.981,1459873803,"201051344000648","219011344069620",31.31,22.50,0,338.44,432.52,254.8,244.0,1.131,356646.6,356646.6,25015,0,0,0,L,1122011218,0,125.40,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459873837,349940.00
04/05/2016 12:30,2,7.977,ACTIVE,221.87,373.31,59.981,1459873803,"201051344000569","219011344069620",31.53,26.50,0,337.84,432.22,254.1,243.3,1.171,365437.4,365437.4,24649,0,0,0,L,1122011218,0,125.62,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459873838,349941.00
04/05/2016 12:30,2,7.984,ACTIVE,222.10,376.31,60.007,1459873803,"201051344000983","219011344069620",31.53,24.50,0,336.94,433.12,254.0,243.3,1.162,357014.5,357014.5,25119,0,0,0,L,1122011218,0,126.30,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459873839,349942.00
04/05/2016 12:30,2,8.160,ACTIVE,222.32,376.62,59.981,1459873803,"201051344001158","219011344069620",30.75,25.30,0,339.34,433.12,254.3,243.6,1.171,352101.7,352101.7,25370,0,0,0,L,1122011218,0,126.07,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459873840,349943.00
04/05/2016 12:30,2,8.062,ACTIVE,221.87,374.51,59.975,1459873803,"201051344000576","219011344069620",31.23,25.30,0,337.24,433.42,254.7,243.9,1.140,358607.6,358607.6,24788,0,0,0,L,1122011218,0,126.07,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459873841,349944.00
04/05/2016 12:30,2,8.953,ACTIVE,215.77,377.52,59.975,1459873803,"274151322000087","219011344069620",26.02,52.80,0,334.24,404.27,235.7,225.6,0.884,597774.3,597774.3,18601,0,0,0,L,1151911521,0,123.81,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459873842,349945.00
04/05/2016 12:45,2,7.654,ACTIVE,220.97,369.10,59.970,1459874703,"201051344000645","219011344069620",32.03,26.50,0,334.24,431.62,247.8,237.3,1.096,358187.1,358187.1,24931,0,0,0,L,1122011218,0,125.85,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459874704,349946.00
04/05/2016 12:45,2,9.889,ACTIVE,215.32,373.01,59.954,1459874703,"274151322000085","219011344069620",25.25,46.20,0,333.93,407.27,252.6,241.9,0.959,626403.8,626403.8,18544,0,0,0,L,1151911521,0,123.81,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459874705,349947.00
04/05/2016 12:45,2,7.979,ACTIVE,220.06,370.00,59.965,1459874703,"201051344000633","219011344069620",31.35,29.00,0,336.04,428.91,253.2,242.4,1.184,349149.5,349149.5,25384,0,0,0,L,1122011218,0,125.40,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459874706,349948.00
04/05/2016 12:45,2,7.926,ACTIVE,221.64,374.81,59.959,1459874703,"201051344000469","219011344069620",31.75,25.00,0,337.54,432.52,254.5,243.7,1.176,350324.4,350324.4,25337,0,0,0,L,1122011218,0,125.40,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459874707,349949.00
04/05/2016 12:45,2,8.109,ACTIVE,218.03,367.90,59.965,1459874703,"201051344000646","219011344069620",30.99,35.60,0,330.33,430.72,254.2,243.5,1.198,354860.0,354860.0,29892,0,0,0,L,1122011218,0,124.94,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459874708,349950.00
04/05/2016 12:45,2,8.215,ACTIVE,215.54,364.29,59.975,1459874703,"274151322000052","219011344069620",30.57,49.80,0,332.43,407.57,254.2,243.5,0.994,635124.4,635124.4,18764,0,0,0,L,1151911521,0,122.68,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459874709,349951.00
04/05/2016 12:45,2,8.020,ACTIVE,219.61,369.70,59.959,1459874703,"201051344000585","219011344069620",31.31,32.20,0,338.74,428.01,253.5,242.8,1.158,360487.1,360487.1,29902,0,0,0,L,1122011218,0,124.94,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459874710,349952.00
04/05/2016 12:45,2,8.062,ACTIVE,217.80,367.90,59.959,1459874703,"201051344001230","219011344069620",31.23,34.00,0,330.93,427.71,254.6,243.8,1.167,358781.5,358781.5,29689,0,0,0,L,1122011218,0,124.94,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459874711,349953.00
04/05/2016 12:45,2,8.076,ACTIVE,219.61,368.50,59.996,1459874703,"201051344000582","219011344069620",31.07,30.80,0,338.14,434.33,253.4,242.6,1.149,352391.2,352391.2,29868,0,0,0,L,1122011218,0,125.40,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459874711,349954.00
04/05/2016 12:45,2,8.100,ACTIVE,218.03,368.20,59.944,1459874703,"201051344000955","219011344069620",31.05,33.80,0,332.13,428.01,254.5,243.7,1.229,363595.8,363595.8,29804,0,0,0,L,1122011218,0,124.49,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459874712,349955.00
04/05/2016 12:45,2,6.152,ACTIVE,215.32,445.75,59.959,1459874703,"274151322000094","219011344069620",40.91,48.50,0,394.95,493.84,255.5,244.7,1.008,509811.9,509811.9,19570,0,0,0,L,1151911521,0,122.91,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459874713,349956.00
04/05/2016 12:45,2,7.863,ACTIVE,221.64,373.61,59.917,1459874703,"201051344000579","219011344069620",31.73,28.80,0,336.34,432.52,252.7,242.0,1.184,363658.4,363658.4,5410,0,0,0,L,1122011218,0,125.85,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459874714,349957.00
04/05/2016 12:45,2,8.088,ACTIVE,217.80,367.30,59.965,1459874703,"201051344000890","219011344069620",30.95,37.00,0,332.13,428.01,252.4,241.7,1.176,360887.1,360887.1,29831,0,0,0,L,1122011218,0,124.94,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459874715,349958.00
04/05/2016 12:45,2,7.949,ACTIVE,218.93,368.50,59.981,1459874703,"201051344000438","219011344069620",31.27,32.40,0,333.33,430.12,251.8,241.1,1.180,363057.6,363057.6,29828,0,0,0,L,1122011218,0,125.40,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459874716,349959.00
04/05/2016 12:45,2,8.186,ACTIVE,218.48,369.40,59.965,1459874703,"201051344000417","219011344069620",30.69,38.40,0,333.03,429.52,253.9,243.1,1.229,356386.0,356386.0,29981,0,0,0,L,1122011218,0,124.72,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459874717,349960.00
04/05/2016 12:45,2,8.223,ACTIVE,214.87,357.98,59.959,1459874703,"274151322000083","219011344069620",30.49,51.30,0,333.03,414.49,254.4,243.6,0.999,629511.2,629511.2,18813,0,0,0,L,1151911521,0,122.91,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459874718,349961.00
04/05/2016 12:45,2,7.805,ACTIVE,216.00,357.38,59.965,1459874703,"274151322000076","219011344069620",31.97,46.60,0,332.73,405.77,251.4,240.7,0.990,669788.9,669788.9,18822,0,0,0,L,1151911521,0,123.59,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459874719,349962.00
