ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/05/2016 12:45,2,7.893,ACTIVE,219.84,368.20,59.965,1459874703,"201051344000868","219011344069620",31.57,27.00,0,335.74,428.61,251.2,240.5,1.109,349602.3,349602.3,25070,0,0,0,L,1122011218,0,124.94,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459874720,349963.00
04/05/2016 12:45,2,7.961,ACTIVE,215.09,352.57,59.949,1459874703,"274151322000095","219011344069620",31.47,53.00,0,332.13,407.57,254.0,243.2,0.959,662905.8,662905.8,18717,0,0,0,L,1151911521,0,123.36,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459874721,349964.00
04/05/2016 12:45,2,7.883,ACTIVE,221.64,375.41,59.970,1459874703,"201051344000988","219011344069620",31.65,26.50,0,336.94,433.42,253.0,242.3,1.149,346904.3,346904.3,25360,0,0,0,L,1122011218,0,125.62,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459874722,349965.00
04/05/2016 12:45,2,8.012,ACTIVE,219.39,371.51,59.970,1459874703,"201051344001025","219011344069620",31.35,32.40,0,338.14,429.52,254.2,243.4,1.153,360563.3,360563.3,29881,0,0,0,L,1122011218,0,125.17,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459874722,349966.00
04/05/2016 12:45,2,7.582,ACTIVE,221.42,371.81,59.944,1459874703,"201051344000458","219011344069620",32.16,27.80,0,336.34,431.92,247.4,236.9,1.136,357352.2,357352.2,25285,0,0,0,L,1122011218,0,125.85,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459874723,349967.00
04/05/2016 12:45,2,7.426,ACTIVE,221.87,372.71,59.970,1459874703,"201051344000853","219011344069620",32.58,25.50,0,339.65,432.82,244.3,233.9,1.145,355812.7,355812.7,24879,0,0,0,L,1122011218,0,126.30,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459874724,349968.00
04/05/2016 12:45,2,8.020,ACTIVE,217.80,367.30,59.965,1459874703,"201051344000685","219011344069620",31.33,31.80,0,333.03,426.81,254.3,243.6,1.202,362659.1,362659.1,29700,0,0,0,L,1122011218,0,125.40,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459874725,349969.00
04/05/2016 12:45,2,8.061,ACTIVE,219.39,369.10,59.938,1459874703,"201051344000917","219011344069620",31.21,32.20,0,339.34,428.61,254.1,243.3,1.158,359865.1,359865.1,29706,0,0,0,L,1122011218,0,125.17,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459874726,349970.00
04/05/2016 12:45,2,7.961,ACTIVE,217.80,367.30,59.954,1459874703,"201051344001145","219011344069620",31.59,30.30,0,330.93,428.31,254.0,243.2,1.171,364887.2,364887.2,29563,0,0,0,L,1122011218,0,124.72,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459874727,349971.00
04/05/2016 12:45,2,8.053,ACTIVE,219.84,371.81,59.965,1459874703,"201051344000651","219011344069620",31.23,29.50,0,337.24,428.61,254.5,243.7,1.149,356886.2,356886.2,29931,0,0,0,L,1122011218,0,126.07,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459874728,349972.00
04/05/2016 12:45,2,9.338,ACTIVE,214.64,354.37,59.965,1459874703,"274151322000088","219011344069620",26.94,44.50,0,334.24,408.18,253.9,243.2,0.959,609883.6,609883.6,18507,0,0,0,L,1151911521,0,123.59,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459874729,349973.00
04/05/2016 12:45,2,0.262,ALERT,216.00,488.43,59.954,1459874703,"274151322000068","219011344069620",46.91,38.80,0,304.18,527.80,12.4,10.1,0.057,509766.5,509766.5,19767,0,0,0,L,1151911521,0,123.81,124.27,0400,34,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459874731,349974.00
04/05/2016 12:45,2,8.043,ACTIVE,219.16,371.81,59.981,1459874703,"201051344001135","219011344069620",31.23,32.20,0,334.24,428.91,253.9,243.1,1.149,353220.4,353220.4,29892,0,0,0,L,1122011218,0,125.40,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459874731,349975.00
04/05/2016 12:45,2,7.701,ACTIVE,218.93,368.80,59.954,1459874703,"201051344000594","219011344069620",31.97,32.00,0,335.74,429.52,248.8,238.2,1.145,360471.2,360471.2,25313,0,0,0,L,1122011218,0,124.72,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459874732,349976.00
04/05/2016 12:45,2,7.812,ACTIVE,219.39,371.81,59.965,1459874703,"201051344001203","219011344069620",31.69,31.50,0,336.94,428.91,250.2,239.6,1.127,359815.0,359815.0,29885,0,0,0,L,1122011218,0,125.85,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459874733,349977.00
04/05/2016 12:45,2,9.057,ACTIVE,214.87,372.11,59.965,1459874703,"274151322000054","219011344069620",27.73,49.80,0,333.33,407.87,254.5,243.7,0.963,623522.1,623522.1,18533,0,0,0,L,1151911521,0,123.36,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459874734,349978.00
04/05/2016 12:45,2,7.750,ACTIVE,219.84,368.20,59.949,1459874703,"201051344000867","219011344069620",31.69,31.00,0,333.93,428.31,248.9,238.3,1.092,348940.4,348940.4,25316,0,0,0,L,1122011218,0,125.17,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459874735,349979.00
04/05/2016 12:45,2,7.883,ACTIVE,219.39,370.60,59.938,1459874703,"201051344001093","219011344069620",31.73,29.30,0,335.74,428.61,252.7,241.9,1.131,358778.7,358778.7,29762,0,0,0,L,1122011218,0,125.40,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459874736,349980.00
04/05/2016 12:45,2,7.594,ACTIVE,220.74,370.60,59.975,1459874703,"201051344000900","219011344069620",32.20,26.80,0,334.24,431.92,246.8,236.3,1.096,364185.8,364185.8,24717,0,0,0,L,1122011218,0,125.62,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459874737,349981.00
04/05/2016 12:45,2,7.535,ACTIVE,220.74,370.60,59.959,1459874703,"201051344000648","219011344069620",32.26,23.30,0,330.63,431.32,245.2,234.8,1.114,356707.3,356707.3,25016,0,0,0,L,1122011218,0,124.94,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459874738,349982.00
04/05/2016 12:45,2,7.465,ACTIVE,221.19,371.51,59.933,1459874703,"201051344000569","219011344069620",32.40,27.50,0,333.63,432.52,244.3,233.8,1.140,365498.1,365498.1,24650,0,0,0,L,1122011218,0,125.17,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459874739,349983.00
04/05/2016 12:45,2,7.594,ACTIVE,221.42,371.81,59.933,1459874703,"201051344000983","219011344069620",32.36,26.50,0,333.93,431.62,248.8,238.2,1.145,357075.2,357075.2,25120,0,0,0,L,1122011218,0,125.85,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459874740,349984.00
04/05/2016 12:45,2,7.820,ACTIVE,221.64,374.81,59.975,1459874703,"201051344001158","219011344069620",31.67,27.30,0,336.04,433.12,250.9,240.3,1.149,352162.5,352162.5,25371,0,0,0,L,1122011218,0,125.62,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459874741,349985.00
04/05/2016 12:45,2,7.633,ACTIVE,220.97,369.40,59.970,1459874703,"201051344000576","219011344069620",32.08,26.00,0,333.63,433.42,246.2,235.7,1.123,358668.3,358668.3,24789,0,0,0,L,1122011218,0,125.62,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459874742,349986.00
04/05/2016 12:45,2,9.336,ACTIVE,215.09,387.14,59.959,1459874703,"274151322000087","219011344069620",26.96,55.30,0,332.73,408.18,254.4,243.6,0.972,597831.6,597831.6,18602,0,0,0,L,1151911521,0,123.36,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459874743,349987.00
04/05/2016 13:00,2,6.445,ACTIVE,219.39,368.20,60.002,1459875603,"201051344000645","219011344069620",29.78,24.30,0,331.23,428.91,194.4,185.7,0.866,358233.8,358233.8,24932,0,0,0,L,1122011218,0,125.17,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459875605,349988.00
04/05/2016 13:00,2,6.076,ACTIVE,214.87,370.90,60.012,1459875603,"274151322000085","219011344069620",27.35,43.60,0,332.43,407.87,168.2,160.4,0.645,626445.9,626445.9,18545,0,0,0,L,1151911521,0,123.59,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459875606,349989.00
04/05/2016 13:00,2,6.402,ACTIVE,218.48,367.00,59.996,1459875603,"201051344000633","219011344069620",29.46,27.80,0,329.73,427.71,191.0,182.4,0.915,349195.5,349195.5,25385,0,0,0,L,1122011218,0,124.72,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459875607,349990.00
04/05/2016 13:00,2,6.377,ACTIVE,219.61,366.70,60.007,1459875603,"201051344000469","219011344069620",29.94,23.50,0,329.73,432.52,193.4,184.7,0.897,350370.8,350370.8,25338,0,0,0,L,1122011218,0,124.49,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459875608,349991.00
04/05/2016 13:00,2,6.203,ACTIVE,216.67,364.89,59.996,1459875603,"201051344000646","219011344069620",29.60,33.00,0,318.00,428.91,186.0,177.6,0.884,354904.9,354904.9,29893,0,0,0,L,1122011218,0,124.49,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459875609,349992.00
04/05/2016 13:00,2,6.199,ACTIVE,214.64,354.07,60.002,1459875603,"274151322000052","219011344069620",29.08,44.80,0,332.13,406.67,182.5,174.3,0.720,635169.1,635169.1,18765,0,0,0,L,1151911521,0,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459875610,349993.00
04/05/2016 13:00,2,6.355,ACTIVE,218.26,366.10,60.002,1459875603,"201051344000585","219011344069620",29.40,30.50,0,332.13,427.71,189.2,180.7,0.879,360532.7,360532.7,29903,0,0,0,L,1122011218,0,124.27,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459875610,349994.00
04/05/2016 13:00,2,6.172,ACTIVE,216.45,362.79,60.012,1459875603,"201051344001230","219011344069620",29.72,31.30,0,326.12,422.30,185.7,177.3,0.835,358826.3,358826.3,29690,0,0,0,L,1122011218,0,124.04,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459875611,349995.00
04/05/2016 13:00,2,6.207,ACTIVE,218.03,365.19,59.991,1459875603,"201051344000582","219011344069620",29.28,29.30,0,332.13,428.91,184.2,175.8,0.840,352436.2,352436.2,29869,0,0,0,L,1122011218,0,124.49,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459875612,349996.00
04/05/2016 13:00,2,6.119,ACTIVE,216.90,364.59,60.012,1459875603,"201051344000955","219011344069620",29.84,31.50,0,328.22,425.91,185.0,176.6,0.871,363640.9,363640.9,29805,0,0,0,L,1122011218,0,123.81,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459875613,349997.00
04/05/2016 13:00,2,3.994,ACTIVE,214.64,447.25,60.007,1459875603,"274151322000094","219011344069620",40.18,45.30,0,392.85,508.87,161.4,153.9,0.628,509849.4,509849.4,19571,0,0,0,L,1151911521,0,122.91,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459875614,349998.00
04/05/2016 13:00,2,6.203,ACTIVE,219.61,367.90,59.981,1459875603,"201051344000579","219011344069620",29.82,27.00,0,333.93,432.52,187.3,178.9,0.879,363704.5,363704.5,5411,0,0,0,L,1122011218,0,124.94,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459875615,349999.00
04/05/2016 13:00,2,6.123,ACTIVE,216.67,362.49,60.018,1459875603,"201051344000890","219011344069620",29.28,33.50,0,326.12,425.91,181.4,173.2,0.813,360932.1,360932.1,29832,0,0,0,L,1122011218,0,124.27,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459875616,350000.00
04/05/2016 13:00,2,6.049,ACTIVE,217.35,364.29,60.018,1459875603,"201051344000438","219011344069620",29.78,30.50,0,330.03,428.01,182.3,174.1,0.875,363102.7,363102.7,29829,0,0,0,L,1122011218,0,124.72,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459875617,350001.00
04/05/2016 13:00,2,6.008,ACTIVE,216.90,362.79,59.986,1459875603,"201051344000417","219011344069620",29.44,35.00,0,331.53,426.81,179.1,171.0,0.862,356430.4,356430.4,29982,0,0,0,L,1122011218,0,123.81,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459875618,350002.00
04/05/2016 13:00,2,5.967,ACTIVE,214.41,373.91,59.996,1459875603,"274151322000083","219011344069620",29.44,46.40,0,333.33,407.57,177.8,169.7,0.712,629555.7,629555.7,18814,0,0,0,L,1151911521,0,122.68,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459875619,350003.00
04/05/2016 13:00,2,6.340,ACTIVE,215.54,366.10,60.007,1459875603,"274151322000076","219011344069620",29.64,41.50,0,332.13,406.97,190.5,181.9,0.760,669835.9,669835.9,18823,0,0,0,L,1151911521,0,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459875620,350004.00
04/05/2016 13:00,2,6.363,ACTIVE,218.26,365.19,60.012,1459875603,"201051344000868","219011344069620",29.40,25.50,0,324.62,427.71,189.5,181.0,0.853,349648.1,349648.1,25071,0,0,0,L,1122011218,0,124.27,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459875621,350005.00
04/05/2016 13:00,2,6.381,ACTIVE,214.19,364.89,60.007,1459875603,"274151322000095","219011344069620",29.58,48.30,0,331.83,407.87,191.1,182.5,0.720,662952.4,662952.4,18718,0,0,0,L,1151911521,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459875622,350006.00
04/05/2016 13:00,2,6.248,ACTIVE,219.39,367.60,60.012,1459875603,"201051344000988","219011344069620",29.66,24.80,0,333.03,432.22,187.7,179.2,0.871,346950.2,346950.2,25361,0,0,0,L,1122011218,0,124.72,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459875622,350007.00
04/05/2016 13:00,2,6.043,ACTIVE,217.35,363.09,60.012,1459875603,"201051344001025","219011344069620",29.90,30.50,0,331.53,428.01,182.9,174.6,0.822,360608.8,360608.8,29882,0,0,0,L,1122011218,0,124.27,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459875623,350008.00
04/05/2016 13:00,2,6.193,ACTIVE,219.16,366.70,60.049,1459875603,"201051344000458","219011344069620",29.72,25.80,0,330.63,431.02,186.2,177.8,0.910,357398.4,357398.4,25286,0,0,0,L,1122011218,0,124.94,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459875624,350009.00
04/05/2016 13:00,2,6.209,ACTIVE,220.06,370.60,60.012,1459875603,"201051344000853","219011344069620",30.08,24.30,0,337.24,431.92,189.0,180.5,0.897,355859.2,355859.2,24880,0,0,0,L,1122011218,0,125.62,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459875625,350010.00
04/05/2016 13:00,2,6.045,ACTIVE,216.45,363.99,60.012,1459875603,"201051344000685","219011344069620",29.74,29.30,0,324.62,425.01,181.9,173.6,0.879,362704.2,362704.2,29701,0,0,0,L,1122011218,0,124.49,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459875626,350011.00
04/05/2016 13:00,2,6.004,ACTIVE,217.58,362.79,60.007,1459875603,"201051344000917","219011344069620",29.70,30.30,0,333.63,427.11,180.6,172.4,0.849,359909.8,359909.8,29707,0,0,0,L,1122011218,0,124.27,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459875627,350012.00
04/05/2016 13:00,2,6.064,ACTIVE,216.67,363.39,60.002,1459875603,"201051344001145","219011344069620",29.60,28.50,0,327.32,424.71,181.8,173.5,0.849,364932.1,364932.1,29564,0,0,0,L,1122011218,0,124.04,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459875628,350013.00
04/05/2016 13:00,2,6.031,ACTIVE,217.80,361.89,60.012,1459875603,"201051344000651","219011344069620",29.72,28.80,0,332.13,427.41,181.6,173.4,0.826,356931.3,356931.3,29932,0,0,0,L,1122011218,0,124.94,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459875629,350014.00
04/05/2016 13:00,2,5.838,ACTIVE,214.41,372.71,59.996,1459875603,"274151322000088","219011344069620",27.59,40.40,0,333.63,407.27,163.0,155.4,0.619,609925.0,609925.0,18508,0,0,0,L,1151911521,0,123.59,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459875630,350015.00
04/05/2016 13:00,2,3.998,ALERT,215.77,434.93,59.975,1459875603,"274151322000068","219011344069620",39.22,36.50,0,388.34,526.30,159.2,151.7,0.614,509781.4,509781.4,19769,0,0,0,L,1151911521,0,123.59,124.04,0001,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459875631,350016.00
04/05/2016 13:00,2,5.980,ACTIVE,217.13,361.59,59.986,1459875603,"201051344001135","219011344069620",29.44,30.00,0,331.83,427.71,178.1,169.9,0.813,353265.1,353265.1,29893,0,0,0,L,1122011218,0,124.27,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459875632,350017.00
04/05/2016 13:00,2,6.162,ACTIVE,217.58,366.40,59.996,1459875603,"201051344000594","219011344069620",29.64,29.30,0,331.83,428.61,184.9,176.6,0.840,360517.0,360517.0,25314,0,0,0,L,1122011218,0,124.04,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459875633,350018.00
04/05/2016 13:00,2,6.012,ACTIVE,217.80,362.19,60.007,1459875603,"201051344001203","219011344069620",29.68,29.30,0,332.73,427.41,180.7,172.5,0.840,359860.3,359860.3,29886,0,0,0,L,1122011218,0,124.94,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459875634,350019.00
04/05/2016 13:00,2,5.867,ACTIVE,214.64,357.38,60.002,1459875603,"274151322000054","219011344069620",27.57,45.50,0,333.63,407.27,163.8,156.2,0.632,623564.0,623564.0,18534,0,0,0,L,1151911521,0,122.91,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459875635,350020.00
04/05/2016 13:00,2,6.033,ACTIVE,218.26,364.89,59.981,1459875603,"201051344000867","219011344069620",29.78,29.50,0,331.83,428.01,182.0,173.7,0.826,348985.8,348985.8,25317,0,0,0,L,1122011218,0,124.72,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459875636,350021.00
04/05/2016 13:00,2,5.877,ACTIVE,217.35,362.19,59.986,1459875603,"201051344001093","219011344069620",29.96,27.50,0,332.73,428.01,178.3,170.1,0.813,358823.5,358823.5,29763,0,0,0,L,1122011218,0,124.27,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459875637,350022.00
04/05/2016 13:00,2,6.092,ACTIVE,218.71,366.40,60.018,1459875603,"201051344000900","219011344069620",29.92,24.80,0,332.13,430.42,184.6,176.3,0.840,364232.0,364232.0,24718,0,0,0,L,1122011218,0,124.72,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459875638,350023.00
04/05/2016 13:00,2,6.023,ACTIVE,218.71,367.30,60.002,1459875603,"201051344000648","219011344069620",29.92,22.00,0,333.03,431.92,182.4,174.1,0.835,356753.2,356753.2,25017,0,0,0,L,1122011218,0,124.04,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459875639,350024.00
04/05/2016 13:00,2,5.959,ACTIVE,218.93,366.40,59.996,1459875603,"201051344000569","219011344069620",30.20,26.00,0,334.24,431.02,182.2,174.0,0.840,365544.0,365544.0,24651,0,0,0,L,1122011218,0,124.27,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459875640,350025.00
04/05/2016 13:00,2,5.992,ACTIVE,219.16,366.70,59.991,1459875603,"201051344000983","219011344069620",30.14,24.80,0,333.33,432.52,182.8,174.5,0.862,357121.3,357121.3,25121,0,0,0,L,1122011218,0,124.72,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459875641,350026.00
04/05/2016 13:00,2,5.979,ACTIVE,219.16,366.70,59.996,1459875603,"201051344001158","219011344069620",29.48,25.00,0,335.44,432.82,178.6,170.4,0.831,352207.7,352207.7,25372,0,0,0,L,1122011218,0,124.49,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459875642,350027.00
04/05/2016 13:00,2,5.900,ACTIVE,218.93,367.30,60.002,1459875603,"201051344000576","219011344069620",30.06,25.30,0,331.23,431.62,179.5,171.3,0.822,358714.0,358714.0,24790,0,0,0,L,1122011218,0,124.72,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459875643,350028.00
04/05/2016 13:00,2,5.658,ACTIVE,214.64,369.10,59.991,1459875603,"274151322000087","219011344069620",27.41,51.50,0,333.03,406.67,157.1,149.7,0.588,597872.8,597872.8,18603,0,0,0,L,1151911521,0,122.91,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459875643,350029.00
04/05/2016 13:15,2,6.432,ACTIVE,219.39,367.00,59.996,1459876503,"201051344000645","219011344069620",29.58,23.50,0,339.34,428.91,192.8,184.1,0.857,358279.6,358279.6,24933,0,0,0,L,1122011218,0,125.17,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459876504,350030.00
04/05/2016 13:15,2,6.051,ACTIVE,214.87,353.77,59.986,1459876503,"274151322000085","219011344069620",27.67,41.00,0,335.14,403.97,169.5,161.7,0.654,626485.8,626485.8,18546,0,0,0,L,1151911521,0,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459876505,350031.00
04/05/2016 13:15,2,6.320,ACTIVE,218.71,366.70,59.959,1459876503,"201051344000633","219011344069620",29.66,25.00,0,339.65,427.41,189.8,181.3,0.897,349240.6,349240.6,25386,0,0,0,L,1122011218,0,124.94,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459876506,350032.00
04/05/2016 13:15,2,6.330,ACTIVE,219.84,369.10,59.991,1459876503,"201051344000469","219011344069620",29.92,22.00,0,339.65,430.72,191.9,183.3,0.893,350416.1,350416.1,25339,0,0,0,L,1122011218,0,124.72,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459876507,350033.00
04/05/2016 13:15,2,6.119,ACTIVE,216.45,362.49,59.996,1459876503,"201051344000646","219011344069620",30.04,30.00,0,334.24,424.11,186.2,177.8,0.888,354948.6,354948.6,29894,0,0,0,L,1122011218,0,124.27,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459876508,350034.00
04/05/2016 13:15,2,6.123,ACTIVE,214.64,358.28,59.981,1459876503,"274151322000052","219011344069620",29.22,43.00,0,332.13,406.07,181.0,172.7,0.716,635211.8,635211.8,18766,0,0,0,L,1151911521,0,122.46,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459876509,350035.00
04/05/2016 13:15,2,6.381,ACTIVE,217.80,366.40,59.954,1459876503,"201051344000585","219011344069620",29.82,28.30,0,336.04,426.81,192.8,184.1,0.893,360577.2,360577.2,29904,0,0,0,L,1122011218,0,124.27,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459876510,350036.00
04/05/2016 13:15,2,6.297,ACTIVE,216.22,361.29,60.018,1459876503,"201051344001230","219011344069620",29.94,28.30,0,333.63,424.11,190.9,182.3,0.875,358870.1,358870.1,29691,0,0,0,L,1122011218,0,124.04,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459876511,350037.00
04/05/2016 13:15,2,6.256,ACTIVE,217.80,365.80,59.991,1459876503,"201051344000582","219011344069620",29.86,26.30,0,335.14,429.82,189.2,180.7,0.857,352479.8,352479.8,29870,0,0,0,L,1122011218,0,124.49,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459876511,350038.00
04/05/2016 13:15,2,6.217,ACTIVE,216.45,364.29,59.981,1459876503,"201051344000955","219011344069620",29.82,28.50,0,335.44,423.20,187.7,179.3,0.888,363685.0,363685.0,29806,0,0,0,L,1122011218,0,123.81,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459876512,350039.00
04/05/2016 13:15,2,4.109,ACTIVE,214.87,431.62,59.975,1459876503,"274151322000094","219011344069620",39.86,41.80,0,401.56,481.51,166.3,158.6,0.650,509888.3,509888.3,19572,0,0,0,L,1151911521,0,122.46,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459876513,350040.00
04/05/2016 13:15,2,6.201,ACTIVE,219.61,367.00,59.991,1459876503,"201051344000579","219011344069620",29.94,25.80,0,341.15,434.33,188.1,179.6,0.879,363749.7,363749.7,5412,0,0,0,L,1122011218,0,125.17,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459876514,350041.00
04/05/2016 13:15,2,6.152,ACTIVE,216.22,363.39,59.981,1459876503,"201051344000890","219011344069620",29.54,30.80,0,334.54,423.20,184.1,175.8,0.844,360976.1,360976.1,29833,0,0,0,L,1122011218,0,124.27,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459876515,350042.00
04/05/2016 13:15,2,6.078,ACTIVE,216.90,361.29,60.012,1459876503,"201051344000438","219011344069620",29.82,28.50,0,335.44,428.31,183.4,175.1,0.840,363146.8,363146.8,29830,0,0,0,L,1122011218,0,124.49,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459876516,350043.00
04/05/2016 13:15,2,5.986,ACTIVE,216.67,363.39,59.991,1459876503,"201051344000417","219011344069620",29.62,32.40,0,334.24,423.20,179.5,171.4,0.844,356473.5,356473.5,29983,0,0,0,L,1122011218,0,123.81,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459876517,350044.00
04/05/2016 13:15,2,5.920,ACTIVE,214.41,353.47,59.986,1459876503,"274151322000083","219011344069620",29.44,44.00,0,334.54,406.97,176.3,168.3,0.703,629598.4,629598.4,18815,0,0,0,L,1151911521,0,122.46,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459876518,350045.00
04/05/2016 13:15,2,6.281,ACTIVE,215.54,356.18,59.991,1459876503,"274151322000076","219011344069620",29.96,40.20,0,335.14,409.68,190.4,181.9,0.734,669881.8,669881.8,18824,0,0,0,L,1151911521,0,123.36,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459876519,350046.00
04/05/2016 13:15,2,6.230,ACTIVE,218.26,365.80,59.991,1459876503,"201051344000868","219011344069620",29.68,23.80,0,337.84,428.31,187.1,178.7,0.853,349693.2,349693.2,25072,0,0,0,L,1122011218,0,124.27,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459876520,350047.00
04/05/2016 13:15,2,6.328,ACTIVE,214.41,363.09,59.975,1459876503,"274151322000095","219011344069620",29.50,45.30,0,333.63,409.98,189.1,180.6,0.712,662998.0,662998.0,18719,0,0,0,L,1151911521,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459876520,350048.00
04/05/2016 13:15,2,6.229,ACTIVE,219.39,367.30,59.991,1459876503,"201051344000988","219011344069620",29.34,23.80,0,339.34,433.72,184.9,176.5,0.831,346995.5,346995.5,25362,0,0,0,L,1122011218,0,124.94,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459876521,350049.00
04/05/2016 13:15,2,6.074,ACTIVE,217.13,362.79,59.991,1459876503,"201051344001025","219011344069620",29.84,28.50,0,335.74,427.41,183.6,175.3,0.826,360653.2,360653.2,29883,0,0,0,L,1122011218,0,124.04,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459876522,350050.00
04/05/2016 13:15,2,6.203,ACTIVE,219.39,367.90,59.991,1459876503,"201051344000458","219011344069620",29.70,24.80,0,341.45,430.42,186.5,178.1,0.875,357443.8,357443.8,25287,0,0,0,L,1122011218,0,125.17,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459876523,350051.00
04/05/2016 13:15,2,6.164,ACTIVE,219.84,366.10,59.991,1459876503,"201051344000853","219011344069620",30.02,23.30,0,339.34,431.62,187.2,178.8,0.875,355905.0,355905.0,24881,0,0,0,L,1122011218,0,125.62,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459876524,350052.00
04/05/2016 13:15,2,6.029,ACTIVE,216.22,362.19,59.954,1459876503,"201051344000685","219011344069620",29.80,27.30,0,334.84,422.90,181.9,173.7,0.884,362748.6,362748.6,29702,0,0,0,L,1122011218,0,124.49,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459876525,350053.00
04/05/2016 13:15,2,6.027,ACTIVE,217.13,362.49,59.959,1459876503,"201051344000917","219011344069620",29.58,27.50,0,335.14,426.51,180.5,172.3,0.844,359953.8,359953.8,29708,0,0,0,L,1122011218,0,124.04,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459876526,350054.00
04/05/2016 13:15,2,5.975,ACTIVE,216.22,363.09,59.975,1459876503,"201051344001145","219011344069620",30.06,25.30,0,334.24,425.61,181.9,173.6,0.862,364976.5,364976.5,29565,0,0,0,L,1122011218,0,123.81,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459876527,350055.00
04/05/2016 13:15,2,6.119,ACTIVE,217.58,363.39,59.991,1459876503,"201051344000651","219011344069620",29.68,26.30,0,336.34,427.71,184.0,175.6,0.835,356975.5,356975.5,29933,0,0,0,L,1122011218,0,124.94,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459876528,350056.00
04/05/2016 13:15,2,5.918,ACTIVE,214.87,360.99,59.986,1459876503,"274151322000088","219011344069620",27.75,38.40,0,334.54,404.27,166.3,158.6,0.628,609965.0,609965.0,18509,0,0,0,L,1151911521,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459876529,350057.00
04/05/2016 13:15,2,4.008,ACTIVE,215.77,436.43,59.986,1459876503,"274151322000068","219011344069620",40.04,37.50,0,405.77,479.41,162.0,154.4,0.610,509820.4,509820.4,19771,0,0,0,L,1151911521,0,123.36,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459876530,350058.00
04/05/2016 13:15,2,6.133,ACTIVE,217.35,361.89,59.981,1459876503,"201051344001135","219011344069620",29.76,29.00,0,334.84,427.41,184.8,176.4,0.857,353309.0,353309.0,29894,0,0,0,L,1122011218,0,124.49,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459876531,350059.00
04/05/2016 13:15,2,6.312,ACTIVE,217.58,366.10,59.981,1459876503,"201051344000594","219011344069620",29.76,27.80,0,335.74,428.61,190.2,181.6,0.862,360562.5,360562.5,25315,0,0,0,L,1122011218,0,124.27,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459876532,350060.00
04/05/2016 13:15,2,6.191,ACTIVE,217.35,363.69,59.996,1459876503,"201051344001203","219011344069620",30.00,27.00,0,336.04,428.01,188.1,179.7,0.862,359904.7,359904.7,29887,0,0,0,L,1122011218,0,124.94,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459876533,350061.00
04/05/2016 13:15,2,5.994,ACTIVE,214.64,373.61,59.981,1459876503,"274151322000054","219011344069620",28.05,42.80,0,333.03,406.37,170.2,162.3,0.650,623604.4,623604.4,18535,0,0,0,L,1151911521,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459876534,350062.00
04/05/2016 13:15,2,6.199,ACTIVE,218.26,364.59,59.965,1459876503,"201051344000867","219011344069620",29.72,27.50,0,338.44,427.41,186.4,178.0,0.853,349030.8,349030.8,25318,0,0,0,L,1122011218,0,124.72,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459876534,350063.00
04/05/2016 13:15,2,6.051,ACTIVE,217.13,365.19,59.986,1459876503,"201051344001093","219011344069620",30.22,24.50,0,335.44,428.31,185.1,176.8,0.840,358867.5,358867.5,29764,0,0,0,L,1122011218,0,124.27,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459876535,350064.00
04/05/2016 13:15,2,6.316,ACTIVE,219.16,369.10,59.981,1459876503,"201051344000900","219011344069620",30.14,24.00,0,338.74,429.52,192.7,184.0,0.884,364277.7,364277.7,24719,0,0,0,L,1122011218,0,124.94,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459876536,350065.00
04/05/2016 13:15,2,6.395,ACTIVE,219.16,367.00,59.975,1459876503,"201051344000648","219011344069620",29.58,21.50,0,339.95,428.61,191.4,182.8,0.875,356798.5,356798.5,25018,0,0,0,L,1122011218,0,124.27,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459876537,350066.00
04/05/2016 13:15,2,6.467,ACTIVE,219.39,369.10,59.981,1459876503,"201051344000569","219011344069620",29.68,25.80,0,338.44,431.02,194.3,185.7,0.902,365589.4,365589.4,24652,0,0,0,L,1122011218,0,124.49,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459876538,350067.00
04/05/2016 13:15,2,6.506,ACTIVE,219.84,367.60,59.959,1459876503,"201051344000983","219011344069620",29.90,24.30,0,339.34,430.42,197.1,188.3,0.932,357166.9,357166.9,25122,0,0,0,L,1122011218,0,125.17,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459876539,350068.00
04/05/2016 13:15,2,6.490,ACTIVE,219.84,368.20,59.981,1459876503,"201051344001158","219011344069620",29.54,24.30,0,340.25,431.92,194.0,185.3,0.888,352252.5,352252.5,25373,0,0,0,L,1122011218,0,124.94,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459876540,350069.00
04/05/2016 13:15,2,6.541,ACTIVE,219.61,371.21,59.981,1459876503,"201051344000576","219011344069620",29.62,23.80,0,339.95,431.32,196.3,187.5,0.884,358759.4,358759.4,24791,0,0,0,L,1122011218,0,124.94,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459876541,350070.00
04/05/2016 13:15,2,6.139,ACTIVE,214.87,367.90,59.970,1459876503,"274151322000087","219011344069620",28.03,48.80,0,334.54,404.27,174.2,166.2,0.654,597912.7,597912.7,18604,0,0,0,L,1151911521,0,123.14,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459876542,350071.00
04/05/2016 13:30,2,5.451,ACTIVE,218.48,363.39,59.975,1459877403,"201051344000645","219011344069620",30.24,21.00,0,339.04,419.60,166.9,159.2,0.751,358320.0,358320.0,24934,0,0,0,L,1122011218,0,124.49,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459877404,350072.00
04/05/2016 13:30,2,5.100,ACTIVE,213.96,361.29,59.965,1459877403,"274151322000085","219011344069620",28.63,37.50,0,335.14,394.35,147.9,140.9,0.575,626521.3,626521.3,18547,0,0,0,L,1151911521,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459877405,350073.00
04/05/2016 13:30,2,5.393,ACTIVE,217.80,364.59,59.965,1459877403,"201051344000633","219011344069620",30.43,23.00,0,337.84,419.60,166.2,158.5,0.791,349280.5,349280.5,25387,0,0,0,L,1122011218,0,124.04,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459877406,350074.00
04/05/2016 13:30,2,5.561,ACTIVE,218.71,364.59,59.965,1459877403,"201051344000469","219011344069620",30.08,20.30,0,338.14,420.50,169.2,161.4,0.795,350456.1,350456.1,25340,0,0,0,L,1122011218,0,124.04,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459877407,350075.00
04/05/2016 13:30,2,5.428,ACTIVE,216.00,360.69,59.975,1459877403,"201051344000646","219011344069620",29.96,28.00,0,336.64,413.29,164.6,157.0,0.782,354987.2,354987.2,29895,0,0,0,L,1122011218,0,124.04,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459877408,350076.00
04/05/2016 13:30,2,5.408,ACTIVE,213.96,351.97,59.981,1459877403,"274151322000052","219011344069620",29.72,38.40,0,333.63,396.75,162.8,155.2,0.641,635249.4,635249.4,18767,0,0,0,L,1151911521,0,122.23,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459877409,350077.00
04/05/2016 13:30,2,5.527,ACTIVE,217.35,363.09,59.975,1459877403,"201051344000585","219011344069620",30.22,26.00,0,335.74,412.68,169.1,161.3,0.787,360616.5,360616.5,29905,0,0,0,L,1122011218,0,124.04,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459877410,350078.00
04/05/2016 13:30,2,5.371,ACTIVE,216.00,359.18,59.981,1459877403,"201051344001230","219011344069620",30.42,26.80,0,333.63,413.89,165.4,157.7,0.765,358908.7,358908.7,29692,0,0,0,L,1122011218,0,124.04,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459877411,350079.00
04/05/2016 13:30,2,5.559,ACTIVE,217.35,362.49,59.981,1459877403,"201051344000582","219011344069620",29.66,25.30,0,336.34,413.59,167.0,159.2,0.760,352518.3,352518.3,29871,0,0,0,L,1122011218,0,124.49,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459877412,350080.00
04/05/2016 13:30,2,5.484,ACTIVE,216.22,359.18,59.970,1459877403,"201051344000955","219011344069620",30.24,27.30,0,337.54,413.29,167.9,160.1,0.800,363723.9,363723.9,29807,0,0,0,L,1122011218,0,123.59,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459877413,350081.00
04/05/2016 13:30,2,3.658,ACTIVE,214.19,425.31,59.970,1459877403,"274151322000094","219011344069620",39.62,40.00,0,406.07,470.39,146.8,139.8,0.575,509922.5,509922.5,19573,0,0,0,L,1151911521,0,122.68,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459877414,350082.00
04/05/2016 13:30,2,5.559,ACTIVE,218.71,364.59,59.975,1459877403,"201051344000579","219011344069620",30.12,24.30,0,339.04,420.20,169.6,161.7,0.791,363789.5,363789.5,5413,0,0,0,L,1122011218,0,124.27,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459877414,350083.00
04/05/2016 13:30,2,5.385,ACTIVE,216.00,359.78,59.970,1459877403,"201051344000890","219011344069620",30.04,28.50,0,337.24,413.89,163.9,156.3,0.747,361014.9,361014.9,29834,0,0,0,L,1122011218,0,124.04,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459877415,350084.00
04/05/2016 13:30,2,5.377,ACTIVE,216.67,359.78,59.981,1459877403,"201051344000438","219011344069620",30.06,26.30,0,336.94,413.29,163.7,156.1,0.769,363185.6,363185.6,29831,0,0,0,L,1122011218,0,124.27,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459877416,350085.00
04/05/2016 13:30,2,5.357,ACTIVE,216.45,360.38,59.981,1459877403,"201051344000417","219011344069620",29.72,29.50,0,336.34,412.08,161.2,153.7,0.773,356511.5,356511.5,29984,0,0,0,L,1122011218,0,123.81,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459877417,350086.00
04/05/2016 13:30,2,5.348,ACTIVE,213.74,369.70,59.949,1459877403,"274151322000083","219011344069620",29.56,39.50,0,333.63,397.35,160.0,152.5,0.636,629635.9,629635.9,18816,0,0,0,L,1151911521,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459877418,350087.00
04/05/2016 13:30,2,5.602,ACTIVE,214.64,362.19,59.986,1459877403,"274151322000076","219011344069620",30.36,37.50,0,336.34,400.96,172.1,164.2,0.689,669922.3,669922.3,18825,0,0,0,L,1151911521,0,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459877419,350088.00
04/05/2016 13:30,2,5.494,ACTIVE,217.35,363.39,59.991,1459877403,"201051344000868","219011344069620",29.96,21.50,0,337.84,420.20,166.7,159.0,0.756,349733.0,349733.0,25073,0,0,0,L,1122011218,0,123.59,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459877420,350089.00
04/05/2016 13:30,2,5.549,ACTIVE,213.74,350.77,59.981,1459877403,"274151322000095","219011344069620",29.94,40.80,0,333.03,400.96,168.2,160.4,0.641,663038.1,663038.1,18720,0,0,0,L,1151911521,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459877421,350090.00
04/05/2016 13:30,2,5.471,ACTIVE,218.48,364.29,59.981,1459877403,"201051344000988","219011344069620",30.14,22.80,0,338.14,420.20,167.0,159.3,0.760,347035.3,347035.3,25363,0,0,0,L,1122011218,0,124.04,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459877422,350091.00
04/05/2016 13:30,2,5.344,ACTIVE,216.67,359.78,59.986,1459877403,"201051344001025","219011344069620",30.43,27.00,0,335.74,413.59,164.7,157.0,0.751,360692.4,360692.4,29884,0,0,0,L,1122011218,0,123.81,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459877423,350092.00
04/05/2016 13:30,2,5.406,ACTIVE,218.26,363.99,60.012,1459877403,"201051344000458","219011344069620",30.51,23.00,0,338.74,420.20,167.1,159.3,0.795,357483.9,357483.9,25288,0,0,0,L,1122011218,0,124.27,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459877424,350093.00
04/05/2016 13:30,2,5.439,ACTIVE,218.93,363.69,59.975,1459877403,"201051344000853","219011344069620",30.38,21.80,0,342.05,424.41,167.4,159.6,0.778,355945.4,355945.4,24882,0,0,0,L,1122011218,0,124.49,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459877425,350094.00
04/05/2016 13:30,2,5.219,ACTIVE,216.00,358.88,59.975,1459877403,"201051344000685","219011344069620",30.32,25.50,0,337.24,413.59,160.2,152.7,0.756,362787.4,362787.4,29703,0,0,0,L,1122011218,0,124.27,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459877426,350095.00
04/05/2016 13:30,2,5.188,ACTIVE,216.67,361.29,59.970,1459877403,"201051344000917","219011344069620",30.16,25.50,0,336.34,412.68,158.5,151.0,0.756,359992.5,359992.5,29709,0,0,0,L,1122011218,0,123.81,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459877427,350096.00
04/05/2016 13:30,2,5.152,ACTIVE,215.77,359.78,59.975,1459877403,"201051344001145","219011344069620",30.22,23.50,0,336.04,413.59,157.7,150.3,0.734,365015.3,365015.3,29566,0,0,0,L,1122011218,0,123.59,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459877427,350097.00
04/05/2016 13:30,2,5.164,ACTIVE,216.90,362.49,59.975,1459877403,"201051344000651","219011344069620",30.32,24.80,0,336.94,412.68,158.4,151.0,0.725,357014.5,357014.5,29934,0,0,0,L,1122011218,0,124.49,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459877428,350098.00
04/05/2016 13:30,2,5.021,ACTIVE,213.51,351.67,59.975,1459877403,"274151322000088","219011344069620",28.39,35.60,0,334.24,394.95,144.3,137.4,0.548,610000.2,610000.2,18510,0,0,0,L,1151911521,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459877429,350099.00
04/05/2016 13:30,2,3.363,ACTIVE,214.64,448.45,59.970,1459877403,"274151322000068","219011344069620",40.75,34.80,0,406.97,476.71,139.2,132.4,0.530,509854.4,509854.4,19772,0,0,0,L,1151911521,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459877430,350100.00
04/05/2016 13:30,2,5.115,ACTIVE,216.45,360.08,59.975,1459877403,"201051344001135","219011344069620",30.10,26.80,0,336.64,412.98,155.8,148.5,0.725,353347.6,353347.6,29895,0,0,0,L,1122011218,0,124.04,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459877431,350101.00
04/05/2016 13:30,2,5.180,ACTIVE,216.67,359.48,59.975,1459877403,"201051344000594","219011344069620",30.49,25.50,0,336.04,421.10,159.9,152.4,0.734,360602.5,360602.5,25316,0,0,0,L,1122011218,0,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459877432,350102.00
04/05/2016 13:30,2,5.135,ACTIVE,216.90,357.38,60.002,1459877403,"201051344001203","219011344069620",30.22,25.30,0,336.94,413.59,157.1,149.7,0.742,359943.8,359943.8,29888,0,0,0,L,1122011218,0,124.72,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459877433,350103.00
04/05/2016 13:30,2,4.939,ACTIVE,213.96,367.30,59.949,1459877403,"274151322000054","219011344069620",28.80,40.00,0,333.93,396.45,144.1,137.2,0.557,623640.1,623640.1,18536,0,0,0,L,1151911521,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459877434,350104.00
