ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/05/2016 13:30,2,5.207,ACTIVE,217.35,360.69,59.970,1459877403,"201051344000867","219011344069620",29.96,24.80,0,337.84,419.30,157.9,150.5,0.720,349070.4,349070.4,25319,0,0,0,L,1122011218,0,124.04,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459877435,350105.00
04/05/2016 13:30,2,5.035,ACTIVE,216.67,360.69,60.007,1459877403,"201051344001093","219011344069620",30.47,23.00,0,336.34,412.98,155.4,148.1,0.725,358906.5,358906.5,29765,0,0,0,L,1122011218,0,124.04,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459877436,350106.00
04/05/2016 13:30,2,5.234,ACTIVE,218.03,363.39,59.970,1459877403,"201051344000900","219011344069620",30.51,21.30,0,337.54,421.40,161.7,154.1,0.742,364318.0,364318.0,24720,0,0,0,L,1122011218,0,124.27,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459877437,350107.00
04/05/2016 13:30,2,5.217,ACTIVE,217.80,362.79,59.981,1459877403,"201051344000648","219011344069620",30.47,19.50,0,338.74,421.10,160.8,153.3,0.734,356838.3,356838.3,25019,0,0,0,L,1122011218,0,123.59,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459877437,350108.00
04/05/2016 13:30,2,5.283,ACTIVE,218.26,363.69,59.970,1459877403,"201051344000569","219011344069620",30.42,24.00,0,337.84,421.40,162.7,155.1,0.756,365629.3,365629.3,24653,0,0,0,L,1122011218,0,123.81,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459877438,350109.00
04/05/2016 13:30,2,5.354,ACTIVE,218.48,364.59,59.975,1459877403,"201051344000983","219011344069620",30.40,22.80,0,338.44,421.40,164.8,157.1,0.769,357206.9,357206.9,25123,0,0,0,L,1122011218,0,124.49,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459877439,350110.00
04/05/2016 13:30,2,5.342,ACTIVE,218.71,364.59,59.965,1459877403,"201051344001158","219011344069620",30.06,22.30,0,338.74,419.90,162.6,155.0,0.751,352291.7,352291.7,25374,0,0,0,L,1122011218,0,124.27,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459877440,350111.00
04/05/2016 13:30,2,5.430,ACTIVE,218.48,363.69,59.959,1459877403,"201051344000576","219011344069620",30.26,21.50,0,338.74,421.10,166.4,158.7,0.756,358799.2,358799.2,24792,0,0,0,L,1122011218,0,124.27,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459877441,350112.00
04/05/2016 13:30,2,5.131,ACTIVE,214.19,359.48,59.959,1459877403,"274151322000087","219011344069620",28.51,45.30,0,334.24,393.15,148.2,141.1,0.544,597947.9,597947.9,18605,0,0,0,L,1151911521,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459877442,350113.00
04/05/2016 13:45,2,5.352,ACTIVE,218.26,363.69,59.975,1459878303,"201051344000645","219011344069620",30.34,20.00,0,340.55,430.72,164.3,156.7,0.725,358366.0,358366.0,24935,0,0,0,L,1122011218,0,124.49,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459878305,350114.00
04/05/2016 13:45,2,5.039,ACTIVE,214.41,350.47,59.986,1459878303,"274151322000085","219011344069620",28.17,35.80,0,335.14,407.57,143.9,136.9,0.557,626561.6,626561.6,18548,0,0,0,L,1151911521,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459878305,350115.00
04/05/2016 13:45,2,5.324,ACTIVE,217.80,363.39,59.965,1459878303,"201051344000633","219011344069620",30.14,22.00,0,338.44,429.22,162.4,154.9,0.765,349325.7,349325.7,25388,0,0,0,L,1122011218,0,124.27,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459878307,350116.00
04/05/2016 13:45,2,5.293,ACTIVE,218.71,366.10,60.018,1459878303,"201051344000469","219011344069620",30.53,20.00,0,339.65,431.62,163.7,156.0,0.769,350501.5,350501.5,25341,0,0,0,L,1122011218,0,124.04,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459878308,350117.00
04/05/2016 13:45,2,5.193,ACTIVE,216.22,359.48,59.981,1459878303,"201051344000646","219011344069620",29.84,27.00,0,333.93,427.11,156.8,149.5,0.742,355030.8,355030.8,29896,0,0,0,L,1122011218,0,124.27,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459878309,350118.00
04/05/2016 13:45,2,5.062,ACTIVE,214.41,358.28,59.975,1459878303,"274151322000052","219011344069620",29.88,37.00,0,333.93,406.37,153.3,146.0,0.601,635292.0,635292.0,18768,0,0,0,L,1151911521,0,122.23,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459878310,350119.00
04/05/2016 13:45,2,5.291,ACTIVE,217.13,359.78,59.986,1459878303,"201051344000585","219011344069620",29.94,25.30,0,336.34,428.91,160.3,152.8,0.742,360661.1,360661.1,29906,0,0,0,L,1122011218,0,123.81,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459878311,350120.00
04/05/2016 13:45,2,5.139,ACTIVE,216.00,358.28,59.986,1459878303,"201051344001230","219011344069620",30.20,25.30,0,334.24,428.31,157.1,149.7,0.729,358952.4,358952.4,29693,0,0,0,L,1122011218,0,124.04,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459878312,350121.00
04/05/2016 13:45,2,5.199,ACTIVE,217.13,360.69,59.991,1459878303,"201051344000582","219011344069620",29.86,24.80,0,335.74,429.82,157.2,149.9,0.698,352562.0,352562.0,29872,0,0,0,L,1122011218,0,124.27,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459878313,350122.00
04/05/2016 13:45,2,5.215,ACTIVE,216.22,359.48,59.981,1459878303,"201051344000955","219011344069620",30.04,26.30,0,335.74,425.91,158.7,151.2,0.751,363767.9,363767.9,29808,0,0,0,L,1122011218,0,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459878313,350123.00
04/05/2016 13:45,2,3.473,ALERT,214.41,422.00,59.986,1459878303,"274151322000094","219011344069620",39.02,33.80,0,302.37,530.21,137.1,130.4,0.539,509934.3,509934.3,19574,0,0,0,L,1151911521,0,122.68,123.81,0400,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459878315,350124.00
04/05/2016 13:45,2,5.311,ACTIVE,218.71,363.99,59.975,1459878303,"201051344000579","219011344069620",30.30,22.80,0,340.55,433.42,162.9,155.3,0.756,363834.8,363834.8,5414,0,0,0,L,1122011218,0,124.49,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459878316,350125.00
04/05/2016 13:45,2,5.229,ACTIVE,216.00,357.98,59.975,1459878303,"201051344000890","219011344069620",29.80,27.00,0,333.63,425.91,157.8,150.4,0.720,361058.8,361058.8,29835,0,0,0,L,1122011218,0,124.04,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459878317,350126.00
04/05/2016 13:45,2,5.164,ACTIVE,216.67,361.29,59.986,1459878303,"201051344000438","219011344069620",30.24,25.30,0,336.04,427.71,158.2,150.8,0.742,363229.6,363229.6,29832,0,0,0,L,1122011218,0,124.27,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459878318,350127.00
04/05/2016 13:45,2,5.084,ACTIVE,216.22,360.08,60.002,1459878303,"201051344000417","219011344069620",30.08,28.50,0,335.74,423.20,154.7,147.3,0.747,356554.7,356554.7,29985,0,0,0,L,1122011218,0,123.81,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459878319,350128.00
04/05/2016 13:45,2,5.039,ACTIVE,214.19,368.80,59.981,1459878303,"274151322000083","219011344069620",29.92,38.60,0,334.24,406.67,152.6,145.4,0.605,629678.6,629678.6,18817,0,0,0,L,1151911521,0,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459878320,350129.00
04/05/2016 13:45,2,5.354,ACTIVE,215.32,366.10,59.970,1459878303,"274151322000076","219011344069620",30.32,36.00,0,334.54,416.59,164.2,156.6,0.654,669968.1,669968.1,18826,0,0,0,L,1151911521,0,123.36,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459878321,350130.00
04/05/2016 13:45,2,5.340,ACTIVE,217.35,362.19,59.981,1459878303,"201051344000868","219011344069620",30.00,20.30,0,337.84,430.42,162.3,154.8,0.734,349778.4,349778.4,25074,0,0,0,L,1122011218,0,123.81,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459878322,350131.00
04/05/2016 13:45,2,5.311,ACTIVE,213.96,350.47,59.986,1459878303,"274151322000095","219011344069620",30.22,39.50,0,335.14,416.29,162.4,154.8,0.619,663083.5,663083.5,18721,0,0,0,L,1151911521,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459878322,350132.00
04/05/2016 13:45,2,5.320,ACTIVE,218.48,363.99,59.986,1459878303,"201051344000988","219011344069620",30.14,21.30,0,339.95,432.52,162.3,154.7,0.747,347080.8,347080.8,25364,0,0,0,L,1122011218,0,124.27,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459878323,350133.00
04/05/2016 13:45,2,5.229,ACTIVE,216.67,357.68,59.975,1459878303,"201051344001025","219011344069620",30.10,26.50,0,335.44,428.61,159.3,151.9,0.729,360737.0,360737.0,29885,0,0,0,L,1122011218,0,123.81,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459878324,350134.00
04/05/2016 13:45,2,5.299,ACTIVE,218.48,364.29,59.991,1459878303,"201051344000458","219011344069620",30.36,22.00,0,340.25,431.62,162.8,155.2,0.778,357529.5,357529.5,25289,0,0,0,L,1122011218,0,124.49,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459878325,350135.00
04/05/2016 13:45,2,5.340,ACTIVE,218.93,364.89,60.012,1459878303,"201051344000853","219011344069620",30.38,21.50,0,342.05,434.93,164.3,156.7,0.769,355991.4,355991.4,24883,0,0,0,L,1122011218,0,124.94,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459878326,350136.00
04/05/2016 13:45,2,5.236,ACTIVE,216.00,358.88,59.975,1459878303,"201051344000685","219011344069620",29.70,24.50,0,333.63,427.41,157.5,150.1,0.765,362831.5,362831.5,29704,0,0,0,L,1122011218,0,124.49,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459878327,350137.00
04/05/2016 13:45,2,5.170,ACTIVE,216.90,359.18,59.981,1459878303,"201051344000917","219011344069620",30.02,25.30,0,335.44,429.22,157.2,149.8,0.734,360036.5,360036.5,29710,0,0,0,L,1122011218,0,124.04,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459878328,350138.00
04/05/2016 13:45,2,5.162,ACTIVE,216.00,358.58,59.991,1459878303,"201051344001145","219011344069620",30.26,23.00,0,334.84,428.01,158.2,150.7,0.738,365059.4,365059.4,29567,0,0,0,L,1122011218,0,123.81,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459878329,350139.00
04/05/2016 13:45,2,5.264,ACTIVE,217.13,360.38,59.991,1459878303,"201051344000651","219011344069620",29.92,24.30,0,336.34,428.91,159.5,152.0,0.729,357058.9,357058.9,29935,0,0,0,L,1122011218,0,124.72,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459878330,350140.00
04/05/2016 13:45,2,5.053,ACTIVE,213.96,365.49,59.981,1459878303,"274151322000088","219011344069620",28.29,33.80,0,334.84,406.67,144.6,137.6,0.548,610040.5,610040.5,18511,0,0,0,L,1151911521,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459878331,350141.00
04/05/2016 13:45,2,3.482,ALERT,215.09,430.12,59.986,1459878303,"274151322000068","219011344069620",39.50,33.50,0,304.18,523.90,140.0,133.2,0.535,509886.1,509886.1,19773,0,0,0,L,1151911521,0,123.36,123.81,0001,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459878332,350142.00
04/05/2016 13:45,2,5.291,ACTIVE,216.90,360.99,59.986,1459878303,"201051344001135","219011344069620",29.80,26.50,0,336.04,429.22,159.7,152.2,0.738,353391.5,353391.5,29896,0,0,0,L,1122011218,0,124.27,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459878333,350143.00
04/05/2016 13:45,2,5.461,ACTIVE,216.90,362.19,59.991,1459878303,"201051344000594","219011344069620",30.10,24.30,0,336.04,431.62,166.5,158.8,0.765,360648.1,360648.1,25317,0,0,0,L,1122011218,0,123.81,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459878334,350144.00
04/05/2016 13:45,2,5.320,ACTIVE,217.13,361.89,60.023,1459878303,"201051344001203","219011344069620",30.10,24.50,0,336.64,431.32,162.2,154.6,0.773,359988.4,359988.4,29889,0,0,0,L,1122011218,0,124.72,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459878335,350145.00
04/05/2016 13:45,2,5.076,ACTIVE,214.41,365.19,59.991,1459878303,"274151322000054","219011344069620",28.67,37.80,0,334.24,406.97,147.2,140.2,0.557,623680.9,623680.9,18537,0,0,0,L,1151911521,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459878336,350146.00
04/05/2016 13:45,2,5.406,ACTIVE,217.80,361.89,59.996,1459878303,"201051344000867","219011344069620",29.74,23.80,0,337.84,429.52,162.9,155.3,0.747,349115.6,349115.6,25320,0,0,0,L,1122011218,0,124.27,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459878337,350147.00
04/05/2016 13:45,2,5.143,ACTIVE,216.90,359.78,59.996,1459878303,"201051344001093","219011344069620",30.57,22.80,0,335.74,430.72,159.2,151.8,0.703,358950.7,358950.7,29766,0,0,0,L,1122011218,0,124.27,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459878338,350148.00
04/05/2016 13:45,2,5.391,ACTIVE,218.03,363.69,59.996,1459878303,"201051344000900","219011344069620",30.36,21.50,0,338.74,430.42,165.8,158.1,0.751,364363.9,364363.9,24721,0,0,0,L,1122011218,0,124.49,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459878339,350149.00
04/05/2016 13:45,2,5.328,ACTIVE,218.26,364.29,59.991,1459878303,"201051344000648","219011344069620",30.43,18.00,0,340.25,431.92,164.2,156.6,0.747,356883.8,356883.8,25020,0,0,0,L,1122011218,0,123.81,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459878340,350150.00
04/05/2016 13:45,2,5.270,ACTIVE,218.48,364.89,59.991,1459878303,"201051344000569","219011344069620",30.81,22.80,0,339.95,431.62,164.3,156.6,0.765,365675.0,365675.0,24654,0,0,0,L,1122011218,0,124.04,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459878341,350151.00
04/05/2016 13:45,2,5.367,ACTIVE,218.71,364.89,59.981,1459878303,"201051344000983","219011344069620",30.30,21.30,0,340.25,431.62,164.6,156.9,0.773,357252.7,357252.7,25124,0,0,0,L,1122011218,0,124.49,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459878342,350152.00
04/05/2016 13:45,2,5.270,ACTIVE,218.71,365.19,59.986,1459878303,"201051344001158","219011344069620",30.16,21.50,0,339.95,432.52,160.9,153.4,0.751,352336.7,352336.7,25375,0,0,0,L,1122011218,0,124.27,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459878343,350153.00
04/05/2016 13:45,2,5.291,ACTIVE,218.71,363.99,59.986,1459878303,"201051344000576","219011344069620",30.34,21.00,0,340.85,432.52,162.6,155.0,0.738,358844.8,358844.8,24793,0,0,0,L,1122011218,0,124.49,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459878344,350154.00
04/05/2016 13:45,2,4.971,ACTIVE,214.19,357.98,59.981,1459878303,"274151322000087","219011344069620",28.51,45.30,0,334.54,405.77,143.4,136.5,0.535,597988.3,597988.3,18606,0,0,0,L,1151911521,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459878344,350155.00
04/05/2016 14:00,2,3.420,ACTIVE,216.67,356.18,59.965,1459879204,"201051344000645","219011344069620",30.65,18.00,0,339.04,402.46,106.2,100.5,0.491,358398.1,358398.1,24936,0,0,0,L,1122011218,0,123.59,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459879205,350156.00
04/05/2016 14:00,2,3.141,ACTIVE,213.51,358.88,59.949,1459879204,"274151322000085","219011344069620",29.44,32.00,0,337.84,380.22,93.5,88.3,0.354,626589.6,626589.6,18549,0,0,0,L,1151911521,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459879206,350157.00
04/05/2016 14:00,2,3.379,ACTIVE,216.22,355.28,59.975,1459879204,"201051344000633","219011344069620",30.61,19.50,0,338.14,400.96,104.8,99.2,0.491,349357.3,349357.3,25389,0,0,0,L,1122011218,0,123.36,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459879207,350158.00
04/05/2016 14:00,2,3.359,ACTIVE,216.67,355.28,59.938,1459879204,"201051344000469","219011344069620",30.95,17.80,0,338.44,402.77,105.3,99.8,0.486,350533.3,350533.3,25342,0,0,0,L,1122011218,0,122.91,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459879208,350159.00
04/05/2016 14:00,2,3.217,ACTIVE,214.64,352.27,59.928,1459879204,"201051344000646","219011344069620",30.97,24.30,0,338.14,396.75,100.9,95.5,0.482,355061.3,355061.3,29897,0,0,0,L,1122011218,0,123.36,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459879209,350160.00
04/05/2016 14:00,2,3.182,ACTIVE,213.29,345.36,59.965,1459879204,"274151322000052","219011344069620",30.57,31.80,0,334.24,383.53,98.5,93.2,0.384,635321.7,635321.7,18769,0,0,0,L,1151911521,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459879209,350161.00
04/05/2016 14:00,2,3.328,ACTIVE,215.77,353.47,59.954,1459879204,"201051344000585","219011344069620",30.71,22.30,0,335.74,396.15,103.6,98.0,0.482,360692.3,360692.3,29907,0,0,0,L,1122011218,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459879210,350162.00
04/05/2016 14:00,2,3.215,ACTIVE,214.64,350.77,59.922,1459879204,"201051344001230","219011344069620",30.81,22.50,0,334.54,394.95,100.3,94.9,0.464,358982.7,358982.7,29694,0,0,0,L,1122011218,0,123.36,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459879211,350163.00
04/05/2016 14:00,2,3.256,ACTIVE,215.77,353.47,59.975,1459879204,"201051344000582","219011344069620",30.47,22.30,0,337.84,396.75,100.5,95.1,0.460,352592.4,352592.4,29873,0,0,0,L,1122011218,0,123.59,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459879212,350164.00
04/05/2016 14:00,2,3.311,ACTIVE,214.87,351.97,59.981,1459879204,"201051344000955","219011344069620",30.45,23.50,0,338.14,395.85,102.0,96.6,0.486,363798.6,363798.6,29809,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459879213,350165.00
04/05/2016 14:00,2,1.998,ACTIVE,213.51,445.45,59.954,1459879204,"274151322000094","219011344069620",42.14,32.80,0,402.46,466.49,85.3,80.4,0.336,509960.7,509960.7,19576,0,0,0,L,1151911521,0,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459879214,350166.00
04/05/2016 14:00,2,3.324,ACTIVE,216.67,354.07,59.938,1459879204,"201051344000579","219011344069620",31.15,20.70,0,338.44,402.16,105.0,99.4,0.473,363866.4,363866.4,5415,0,0,0,L,1122011218,0,123.36,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459879215,350167.00
04/05/2016 14:00,2,3.299,ACTIVE,214.87,351.07,59.975,1459879204,"201051344000890","219011344069620",30.53,24.50,0,338.14,396.15,102.0,96.6,0.460,361089.5,361089.5,29836,0,0,0,L,1122011218,0,123.36,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459879216,350168.00
04/05/2016 14:00,2,3.275,ACTIVE,215.32,352.87,59.922,1459879204,"201051344000438","219011344069620",30.69,22.80,0,338.74,396.45,101.8,96.4,0.482,363260.3,363260.3,29833,0,0,0,L,1122011218,0,123.59,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459879217,350169.00
04/05/2016 14:00,2,3.268,ACTIVE,215.32,353.17,59.891,1459879204,"201051344000417","219011344069620",30.22,25.50,0,338.14,395.85,100.0,94.6,0.477,356584.8,356584.8,29986,0,0,0,L,1122011218,0,123.14,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459879218,350170.00
04/05/2016 14:00,2,3.162,ACTIVE,213.29,351.67,59.954,1459879204,"274151322000083","219011344069620",30.42,32.80,0,334.54,380.52,97.3,92.0,0.384,629708.0,629708.0,18818,0,0,0,L,1151911521,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459879218,350171.00
04/05/2016 14:00,2,3.334,ACTIVE,214.19,354.67,59.949,1459879204,"274151322000076","219011344069620",31.13,31.30,0,338.44,386.23,105.2,99.6,0.411,669999.8,669999.8,18827,0,0,0,L,1151911521,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459879219,350172.00
04/05/2016 14:00,2,3.346,ACTIVE,215.77,355.58,60.007,1459879204,"201051344000868","219011344069620",30.67,18.30,0,338.14,397.96,104.0,98.5,0.473,349809.7,349809.7,25075,0,0,0,L,1122011218,0,122.91,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459879220,350173.00
04/05/2016 14:00,2,3.318,ACTIVE,213.29,352.87,59.949,1459879204,"274151322000095","219011344069620",30.81,34.50,0,334.24,383.23,103.5,98.0,0.393,663114.9,663114.9,18722,0,0,0,L,1151911521,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459879221,350174.00
04/05/2016 14:00,2,3.373,ACTIVE,216.45,356.78,59.991,1459879204,"201051344000988","219011344069620",30.47,19.50,0,337.84,403.07,104.1,98.6,0.491,347112.2,347112.2,25365,0,0,0,L,1122011218,0,123.14,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459879222,350175.00
04/05/2016 14:00,2,3.287,ACTIVE,215.32,352.57,59.965,1459879204,"201051344001025","219011344069620",30.75,23.30,0,338.74,396.75,102.3,96.8,0.464,360767.9,360767.9,29886,0,0,0,L,1122011218,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459879223,350176.00
04/05/2016 14:00,2,3.332,ACTIVE,216.45,355.28,59.970,1459879204,"201051344000458","219011344069620",30.87,20.70,0,339.04,401.86,104.2,98.6,0.517,357560.9,357560.9,25290,0,0,0,L,1122011218,0,123.59,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459879224,350177.00
04/05/2016 14:00,2,3.369,ACTIVE,216.90,356.78,59.965,1459879204,"201051344000853","219011344069620",30.77,19.00,0,339.04,403.67,105.0,99.4,0.495,356023.1,356023.1,24884,0,0,0,L,1122011218,0,123.81,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459879225,350178.00
04/05/2016 14:00,2,3.211,ACTIVE,215.09,352.27,59.912,1459879204,"201051344000685","219011344069620",30.93,22.30,0,338.74,396.75,100.6,95.2,0.486,362862.0,362862.0,29705,0,0,0,L,1122011218,0,123.81,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459879226,350179.00
04/05/2016 14:00,2,3.199,ACTIVE,215.54,353.17,59.938,1459879204,"201051344000917","219011344069620",30.73,23.30,0,336.94,395.55,99.6,94.2,0.464,360066.8,360066.8,29711,0,0,0,L,1122011218,0,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459879227,350180.00
04/05/2016 14:00,2,3.215,ACTIVE,215.09,352.57,59.975,1459879204,"201051344001145","219011344069620",30.73,21.00,0,338.74,397.05,100.1,94.7,0.464,365089.8,365089.8,29568,0,0,0,L,1122011218,0,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459879228,350181.00
04/05/2016 14:00,2,3.275,ACTIVE,215.54,352.57,59.917,1459879204,"201051344000651","219011344069620",30.59,22.00,0,337.54,395.85,101.6,96.1,0.473,357089.6,357089.6,29936,0,0,0,L,1122011218,0,123.81,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459879229,350182.00
04/05/2016 14:00,2,3.078,ACTIVE,213.06,351.07,59.949,1459879204,"274151322000088","219011344069620",29.36,29.80,0,334.84,378.42,91.5,86.4,0.345,610068.0,610068.0,18512,0,0,0,L,1151911521,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459879230,350183.00
04/05/2016 14:00,2,2.135,ACTIVE,214.19,427.41,59.933,1459879204,"274151322000068","219011344069620",40.22,30.30,0,407.27,470.99,86.6,81.6,0.327,509912.4,509912.4,19775,0,0,0,L,1151911521,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459879231,350184.00
04/05/2016 14:00,2,3.242,ACTIVE,215.32,352.27,59.981,1459879204,"201051344001135","219011344069620",30.61,23.50,0,339.04,396.75,100.5,95.1,0.464,353421.8,353421.8,29897,0,0,0,L,1122011218,0,123.36,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459879232,350185.00
04/05/2016 14:00,2,3.311,ACTIVE,215.09,353.77,59.949,1459879204,"201051344000594","219011344069620",31.05,22.00,0,336.64,398.86,104.1,98.6,0.473,360679.5,360679.5,25318,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459879233,350186.00
04/05/2016 14:00,2,3.279,ACTIVE,215.32,352.57,59.917,1459879204,"201051344001203","219011344069620",30.57,21.50,0,336.04,396.45,101.5,96.1,0.473,360019.1,360019.1,29890,0,0,0,L,1122011218,0,123.81,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459879234,350187.00
04/05/2016 14:00,2,3.113,ACTIVE,213.29,351.67,59.912,1459879204,"274151322000054","219011344069620",29.52,33.50,0,335.14,379.32,93.1,87.9,0.358,623708.9,623708.9,18538,0,0,0,L,1151911521,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459879235,350188.00
04/05/2016 14:00,2,3.332,ACTIVE,216.00,353.77,59.949,1459879204,"201051344000867","219011344069620",30.53,21.80,0,337.54,396.45,103.0,97.5,0.477,349146.6,349146.6,25321,0,0,0,L,1122011218,0,123.36,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459879235,350189.00
04/05/2016 14:00,2,3.199,ACTIVE,215.32,352.87,59.949,1459879204,"201051344001093","219011344069620",30.87,20.70,0,337.84,396.15,100.1,94.7,0.451,358981.0,358981.0,29767,0,0,0,L,1122011218,0,123.36,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459879236,350190.00
04/05/2016 14:00,2,3.297,ACTIVE,216.22,354.97,59.938,1459879204,"201051344000900","219011344069620",31.03,19.00,0,338.44,401.86,103.7,98.1,0.486,364395.3,364395.3,24722,0,0,0,L,1122011218,0,123.36,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459879237,350191.00
04/05/2016 14:00,2,3.256,ACTIVE,216.22,355.58,59.975,1459879204,"201051344000648","219011344069620",31.29,16.00,0,338.74,400.66,103.2,97.7,0.473,356914.9,356914.9,25021,0,0,0,L,1122011218,0,122.68,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459879238,350192.00
04/05/2016 14:00,2,3.283,ACTIVE,216.22,354.97,59.970,1459879204,"201051344000569","219011344069620",31.15,21.30,0,337.54,400.06,103.6,98.1,0.482,365706.2,365706.2,24655,0,0,0,L,1122011218,0,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459879239,350193.00
04/05/2016 14:00,2,3.303,ACTIVE,216.45,354.07,59.928,1459879204,"201051344000983","219011344069620",31.05,18.70,0,338.44,401.56,103.9,98.3,0.495,357284.1,357284.1,25125,0,0,0,L,1122011218,0,123.36,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459879240,350194.00
04/05/2016 14:00,2,3.295,ACTIVE,216.45,353.47,59.965,1459879204,"201051344001158","219011344069620",30.57,18.70,0,339.04,400.66,102.1,96.6,0.491,352367.4,352367.4,25376,0,0,0,L,1122011218,0,123.14,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459879241,350195.00
04/05/2016 14:00,2,3.271,ACTIVE,216.67,355.88,59.970,1459879204,"201051344000576","219011344069620",31.03,18.30,0,338.44,402.77,102.9,97.4,0.473,358875.9,358875.9,24794,0,0,0,L,1122011218,0,123.36,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459879242,350196.00
04/05/2016 14:00,2,3.066,ACTIVE,213.29,348.96,59.944,1459879204,"274151322000087","219011344069620",29.32,39.00,0,335.44,377.22,91.1,86.0,0.340,598015.7,598015.7,18607,0,0,0,L,1151911521,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459879243,350197.00
04/05/2016 14:15,2,3.273,ACTIVE,216.45,354.37,59.949,1459880103,"201051344000645","219011344069620",31.23,15.80,0,338.74,380.22,103.6,98.0,0.468,358422.5,358422.5,24937,0,0,0,L,1122011218,0,123.81,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459880104,350198.00
04/05/2016 14:15,2,3.049,ACTIVE,213.51,345.66,59.965,1459880103,"274151322000085","219011344069620",29.58,28.00,0,335.74,365.19,91.3,86.2,0.349,626611.1,626611.1,18550,0,0,0,L,1151911521,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459880105,350199.00
04/05/2016 14:15,2,3.266,ACTIVE,216.22,357.08,59.996,1459880103,"201051344000633","219011344069620",31.01,17.00,0,339.04,380.52,102.5,97.0,0.495,349381.4,349381.4,25390,0,0,0,L,1122011218,0,123.59,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459880106,350200.00
04/05/2016 14:15,2,3.283,ACTIVE,216.45,354.37,59.986,1459880103,"201051344000469","219011344069620",30.91,15.50,0,339.04,380.52,102.8,97.2,0.491,350557.5,350557.5,25343,0,0,0,L,1122011218,0,122.91,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459880107,350201.00
04/05/2016 14:15,2,3.184,ACTIVE,214.41,351.67,60.002,1459880103,"201051344000646","219011344069620",30.67,21.50,0,334.84,375.41,98.9,93.5,0.468,355084.6,355084.6,29898,0,0,0,L,1122011218,0,123.36,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459880108,350202.00
04/05/2016 14:15,2,3.035,ACTIVE,213.29,354.07,59.954,1459880103,"274151322000052","219011344069620",31.03,28.50,0,334.24,366.70,95.4,90.1,0.371,635344.2,635344.2,18770,0,0,0,L,1151911521,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459880109,350203.00
04/05/2016 14:15,2,3.232,ACTIVE,215.32,352.87,59.944,1459880103,"201051344000585","219011344069620",30.95,20.00,0,337.84,377.82,101.4,95.9,0.473,360716.2,360716.2,29908,0,0,0,L,1122011218,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459880110,350204.00
04/05/2016 14:15,2,3.141,ACTIVE,214.41,351.37,59.975,1459880103,"201051344001230","219011344069620",30.93,19.80,0,334.54,373.61,98.5,93.1,0.455,359005.8,359005.8,29695,0,0,0,L,1122011218,0,123.14,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459880111,350205.00
04/05/2016 14:15,2,3.143,ACTIVE,215.54,353.17,59.991,1459880103,"201051344000582","219011344069620",31.01,20.30,0,338.14,378.12,98.7,93.4,0.451,352615.6,352615.6,29874,0,0,0,L,1122011218,0,123.36,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459880112,350206.00
04/05/2016 14:15,2,3.191,ACTIVE,214.41,351.07,60.012,1459880103,"201051344000955","219011344069620",31.11,20.30,0,335.44,374.81,100.6,95.2,0.468,363822.2,363822.2,29810,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459880113,350207.00
04/05/2016 14:15,2,2.002,ACTIVE,213.29,442.14,59.970,1459880103,"274151322000094","219011344069620",41.87,31.80,0,417.79,491.13,85.9,81.0,0.331,509980.4,509980.4,19577,0,0,0,L,1151911521,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459880114,350208.00
04/05/2016 14:15,2,3.268,ACTIVE,216.45,354.67,59.954,1459880103,"201051344000579","219011344069620",31.25,18.00,0,339.95,379.62,103.4,97.9,0.491,363890.7,363890.7,5416,0,0,0,L,1122011218,0,123.36,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459880114,350209.00
04/05/2016 14:15,2,3.211,ACTIVE,214.41,351.67,59.949,1459880103,"201051344000890","219011344069620",31.03,20.70,0,335.74,375.11,100.9,95.4,0.455,361113.1,361113.1,29837,0,0,0,L,1122011218,0,123.14,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459880115,350210.00
04/05/2016 14:15,2,3.189,ACTIVE,215.09,352.87,59.965,1459880103,"201051344000438","219011344069620",31.13,19.00,0,337.84,376.92,100.6,95.2,0.468,363283.9,363283.9,29834,0,0,0,L,1122011218,0,123.59,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459880116,350211.00
04/05/2016 14:15,2,3.129,ACTIVE,214.87,351.67,59.944,1459880103,"201051344000417","219011344069620",31.27,22.30,0,337.54,375.11,99.1,93.7,0.473,356608.0,356608.0,29987,0,0,0,L,1122011218,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459880117,350212.00
04/05/2016 14:15,2,3.107,ACTIVE,213.51,346.56,59.959,1459880103,"274151322000083","219011344069620",30.32,29.80,0,334.24,366.40,95.5,90.2,0.376,629730.4,629730.4,18819,0,0,0,L,1151911521,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459880118,350213.00
04/05/2016 14:15,2,3.270,ACTIVE,214.19,350.47,59.965,1459880103,"274151322000076","219011344069620",31.05,27.50,0,338.14,368.80,102.8,97.2,0.402,670024.0,670024.0,18828,0,0,0,L,1151911521,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459880119,350214.00
04/05/2016 14:15,2,3.301,ACTIVE,215.54,353.17,59.981,1459880103,"201051344000868","219011344069620",30.77,16.30,0,338.74,381.12,102.8,97.3,0.468,349833.9,349833.9,25076,0,0,0,L,1122011218,0,122.91,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459880120,350215.00
04/05/2016 14:15,2,3.252,ACTIVE,213.29,355.88,59.944,1459880103,"274151322000095","219011344069620",30.99,30.30,0,334.84,367.60,102.0,96.5,0.389,663138.8,663138.8,18723,0,0,0,L,1151911521,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459880121,350216.00
04/05/2016 14:15,2,3.289,ACTIVE,216.22,356.48,59.949,1459880103,"201051344000988","219011344069620",30.93,17.00,0,338.14,381.12,103.1,97.6,0.464,347136.4,347136.4,25366,0,0,0,L,1122011218,0,123.14,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459880122,350217.00
04/05/2016 14:15,2,3.242,ACTIVE,214.87,351.97,59.954,1459880103,"201051344001025","219011344069620",30.87,21.30,0,337.54,376.62,101.3,95.8,0.464,360791.7,360791.7,29887,0,0,0,L,1122011218,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459880123,350218.00
04/05/2016 14:15,2,3.273,ACTIVE,216.22,353.17,59.970,1459880103,"201051344000458","219011344069620",31.17,17.80,0,339.65,380.22,103.4,97.8,0.491,357585.1,357585.1,25291,0,0,0,L,1122011218,0,123.36,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459880124,350219.00
04/05/2016 14:15,2,3.287,ACTIVE,216.67,356.18,59.959,1459880103,"201051344000853","219011344069620",31.25,17.00,0,339.65,380.82,104.1,98.5,0.482,356047.5,356047.5,24885,0,0,0,L,1122011218,0,123.81,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459880125,350220.00
04/05/2016 14:15,2,3.193,ACTIVE,214.64,352.87,59.996,1459880103,"201051344000685","219011344069620",31.07,18.70,0,337.84,376.92,100.5,95.1,0.491,362885.5,362885.5,29706,0,0,0,L,1122011218,0,123.59,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459880126,350221.00
04/05/2016 14:15,2,3.188,ACTIVE,215.09,352.57,59.991,1459880103,"201051344000917","219011344069620",30.73,21.00,0,337.24,377.22,99.2,93.9,0.460,360089.9,360089.9,29712,0,0,0,L,1122011218,0,123.14,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459880127,350222.00
04/05/2016 14:15,2,3.135,ACTIVE,214.87,351.97,59.981,1459880103,"201051344001145","219011344069620",31.49,18.00,0,337.84,376.62,99.9,94.5,0.464,365113.1,365113.1,29569,0,0,0,L,1122011218,0,123.14,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459880128,350223.00
04/05/2016 14:15,2,3.207,ACTIVE,215.54,353.47,59.981,1459880103,"201051344000651","219011344069620",31.07,20.00,0,338.74,378.12,101.1,95.6,0.464,357113.2,357113.2,29937,0,0,0,L,1122011218,0,123.81,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459880129,350224.00
04/05/2016 14:15,2,3.006,ACTIVE,213.06,347.16,59.959,1459880103,"274151322000088","219011344069620",29.96,26.80,0,334.84,365.19,91.2,86.1,0.349,610089.3,610089.3,18513,0,0,0,L,1151911521,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459880129,350225.00
04/05/2016 14:15,2,1.979,ACTIVE,214.19,450.86,59.954,1459880103,"274151322000068","219011344069620",42.66,29.00,0,415.09,491.43,84.5,79.6,0.305,509932.4,509932.4,19776,0,0,0,L,1151911521,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459880130,350226.00
04/05/2016 14:15,2,3.207,ACTIVE,215.09,351.67,59.981,1459880103,"201051344001135","219011344069620",30.83,20.30,0,336.94,374.81,100.1,94.7,0.464,353445.2,353445.2,29898,0,0,0,L,1122011218,0,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459880131,350227.00
04/05/2016 14:15,2,3.275,ACTIVE,215.32,354.67,59.970,1459880103,"201051344000594","219011344069620",31.41,19.00,0,338.14,379.62,104.2,98.6,0.477,360703.9,360703.9,25319,0,0,0,L,1122011218,0,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459880132,350228.00
04/05/2016 14:15,2,3.242,ACTIVE,215.54,352.27,59.975,1459880103,"201051344001203","219011344069620",30.67,19.80,0,338.74,377.82,100.7,95.3,0.468,360042.7,360042.7,29891,0,0,0,L,1122011218,0,123.81,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459880133,350229.00
04/05/2016 14:15,2,3.047,ACTIVE,213.29,349.26,59.965,1459880103,"274151322000054","219011344069620",30.12,29.50,0,334.54,366.10,92.9,87.7,0.358,623730.6,623730.6,18539,0,0,0,L,1151911521,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459880134,350230.00
04/05/2016 14:15,2,3.264,ACTIVE,216.00,353.77,59.944,1459880103,"201051344000867","219011344069620",31.13,19.00,0,339.34,379.32,102.9,97.4,0.468,349170.7,349170.7,25322,0,0,0,L,1122011218,0,123.59,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459880135,350231.00
04/05/2016 14:15,2,3.178,ACTIVE,215.32,352.57,59.933,1459880103,"201051344001093","219011344069620",31.05,19.30,0,337.84,377.22,100.0,94.6,0.446,359004.3,359004.3,29768,0,0,0,L,1122011218,0,123.36,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459880136,350232.00
04/05/2016 14:15,2,3.301,ACTIVE,216.00,354.07,59.938,1459880103,"201051344000900","219011344069620",30.97,16.00,0,338.14,380.52,103.5,98.0,0.482,364419.5,364419.5,24723,0,0,0,L,1122011218,0,123.36,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459880137,350233.00
04/05/2016 14:15,2,3.287,ACTIVE,216.22,354.07,59.991,1459880103,"201051344000648","219011344069620",31.05,15.00,0,339.95,380.52,103.4,97.9,0.473,356939.1,356939.1,25022,0,0,0,L,1122011218,0,122.91,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459880138,350234.00
04/05/2016 14:15,2,3.289,ACTIVE,216.22,355.58,59.949,1459880103,"201051344000569","219011344069620",31.15,18.30,0,339.65,380.22,103.8,98.2,0.486,365730.5,365730.5,24656,0,0,0,L,1122011218,0,122.91,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459880139,350235.00
04/05/2016 14:15,2,3.238,ACTIVE,216.45,355.28,59.938,1459880103,"201051344000983","219011344069620",31.57,17.50,0,338.74,379.92,103.6,98.1,0.499,357308.3,357308.3,25126,0,0,0,L,1122011218,0,123.59,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459880139,350236.00
04/05/2016 14:15,2,3.273,ACTIVE,216.45,354.97,59.944,1459880103,"201051344001158","219011344069620",30.87,17.00,0,339.65,379.62,102.3,96.8,0.486,352391.3,352391.3,25377,0,0,0,L,1122011218,0,123.36,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459880140,350237.00
04/05/2016 14:15,2,3.275,ACTIVE,216.67,356.48,59.938,1459880103,"201051344000576","219011344069620",31.19,16.70,0,337.84,380.22,103.5,98.0,0.477,358900.0,358900.0,24795,0,0,0,L,1122011218,0,123.59,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459880141,350238.00
04/05/2016 14:15,2,3.064,ACTIVE,213.51,357.08,59.965,1459880103,"274151322000087","219011344069620",29.62,35.60,0,335.44,365.80,91.8,86.7,0.340,598037.0,598037.0,18608,0,0,0,L,1151911521,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459880142,350239.00
04/05/2016 14:30,2,3.959,ACTIVE,216.67,357.38,60.007,1459881003,"201051344000645","219011344069620",30.77,16.30,0,339.04,391.94,123.3,117.1,0.552,358449.8,358449.8,24938,0,0,0,L,1122011218,0,123.59,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459881004,350240.00
04/05/2016 14:30,2,3.625,ACTIVE,213.51,353.47,59.954,1459881003,"274151322000085","219011344069620",29.68,26.30,0,335.14,373.61,109.0,103.2,0.415,626635.2,626635.2,18551,0,0,0,L,1151911521,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459881005,350241.00
04/05/2016 14:30,2,3.912,ACTIVE,216.22,357.38,59.981,1459881003,"201051344000633","219011344069620",30.81,17.30,0,338.14,391.64,122.1,116.0,0.583,349408.5,349408.5,25391,0,0,0,L,1122011218,0,123.36,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459881006,350242.00
04/05/2016 14:30,2,3.893,ACTIVE,216.90,358.58,59.986,1459881003,"201051344000469","219011344069620",30.89,15.80,0,338.44,391.34,121.7,115.6,0.575,350584.5,350584.5,25344,0,0,0,L,1122011218,0,123.14,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459881007,350243.00
04/05/2016 14:30,2,3.750,ACTIVE,215.09,355.28,59.970,1459881003,"201051344000646","219011344069620",30.97,19.80,0,334.24,390.14,117.7,111.7,0.557,355110.7,355110.7,29899,0,0,0,L,1122011218,0,123.59,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459881008,350244.00
04/05/2016 14:30,2,3.674,ACTIVE,213.29,358.88,59.954,1459881003,"274151322000052","219011344069620",30.43,27.30,0,333.63,374.21,113.2,107.4,0.446,635369.4,635369.4,18771,0,0,0,L,1151911521,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459881008,350245.00
04/05/2016 14:30,2,3.803,ACTIVE,215.77,354.37,59.996,1459881003,"201051344000585","219011344069620",31.15,19.00,0,337.84,390.14,120.0,113.9,0.561,360742.9,360742.9,29909,0,0,0,L,1122011218,0,123.14,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459881009,350246.00
04/05/2016 14:30,2,3.723,ACTIVE,214.87,353.47,59.991,1459881003,"201051344001230","219011344069620",31.09,17.80,0,333.63,385.33,117.3,111.3,0.539,359031.9,359031.9,29696,0,0,0,L,1122011218,0,123.36,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459881010,350247.00
