ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/05/2016 14:30,2,3.717,ACTIVE,216.22,355.28,59.944,1459881003,"201051344000582","219011344069620",31.09,19.30,0,337.84,390.44,117.0,111.0,0.535,352641.7,352641.7,29875,0,0,0,L,1122011218,0,123.81,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459881011,350248.00
04/05/2016 14:30,2,3.781,ACTIVE,214.87,353.17,59.970,1459881003,"201051344000955","219011344069620",30.93,19.80,0,334.54,388.04,118.4,112.4,0.561,363848.7,363848.7,29811,0,0,0,L,1122011218,0,122.91,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459881012,350249.00
04/05/2016 14:30,2,2.404,ACTIVE,213.29,441.84,59.944,1459881003,"274151322000094","219011344069620",41.53,30.30,0,416.59,471.90,100.4,95.0,0.384,510002.8,510002.8,19578,0,0,0,L,1151911521,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459881013,350250.00
04/05/2016 14:30,2,3.863,ACTIVE,216.90,358.28,59.933,1459881003,"201051344000579","219011344069620",31.11,18.30,0,338.74,391.34,121.8,115.6,0.579,363918.0,363918.0,5417,0,0,0,L,1122011218,0,123.36,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459881014,350251.00
04/05/2016 14:30,2,3.805,ACTIVE,214.87,354.67,59.991,1459881003,"201051344000890","219011344069620",30.89,17.80,0,335.14,388.64,119.0,113.0,0.539,361139.7,361139.7,29838,0,0,0,L,1122011218,0,123.36,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459881015,350252.00
04/05/2016 14:30,2,3.758,ACTIVE,215.32,354.07,59.981,1459881003,"201051344000438","219011344069620",31.09,17.50,0,338.14,390.14,118.3,112.3,0.557,363310.4,363310.4,29835,0,0,0,L,1122011218,0,123.59,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459881016,350253.00
04/05/2016 14:30,2,3.729,ACTIVE,215.09,353.17,59.986,1459881003,"201051344000417","219011344069620",30.85,20.00,0,335.44,388.94,116.4,110.5,0.552,356634.2,356634.2,29988,0,0,0,L,1122011218,0,123.14,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459881017,350254.00
04/05/2016 14:30,2,3.619,ACTIVE,213.06,349.56,59.970,1459881003,"274151322000083","219011344069620",30.57,27.80,0,333.33,374.81,112.1,106.3,0.438,629755.6,629755.6,18820,0,0,0,L,1151911521,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459881018,350255.00
04/05/2016 14:30,2,3.818,ACTIVE,213.96,355.28,59.959,1459881003,"274151322000076","219011344069620",31.09,27.50,0,337.24,378.12,120.2,114.1,0.477,670051.1,670051.1,18829,0,0,0,L,1151911521,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459881019,350256.00
04/05/2016 14:30,2,3.814,ACTIVE,215.77,356.48,59.949,1459881003,"201051344000868","219011344069620",31.03,17.30,0,337.84,391.04,119.8,113.7,0.552,349861.0,349861.0,25077,0,0,0,L,1122011218,0,122.91,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459881020,350257.00
04/05/2016 14:30,2,3.789,ACTIVE,213.06,358.28,59.970,1459881003,"274151322000095","219011344069620",31.15,28.50,0,333.03,377.22,119.6,113.5,0.451,663165.8,663165.8,18724,0,0,0,L,1151911521,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459881021,350258.00
04/05/2016 14:30,2,3.875,ACTIVE,216.67,358.28,59.938,1459881003,"201051344000988","219011344069620",30.53,17.50,0,337.54,391.94,119.8,113.7,0.570,347163.6,347163.6,25367,0,0,0,L,1122011218,0,123.14,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459881021,350259.00
04/05/2016 14:30,2,3.787,ACTIVE,215.54,353.77,59.922,1459881003,"201051344001025","219011344069620",30.79,20.70,0,337.54,389.84,118.0,112.0,0.535,360818.4,360818.4,29888,0,0,0,L,1122011218,0,123.14,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459881022,350260.00
04/05/2016 14:30,2,3.857,ACTIVE,216.67,356.18,59.986,1459881003,"201051344000458","219011344069620",30.77,18.00,0,338.74,390.74,120.3,114.2,0.579,357612.4,357612.4,25292,0,0,0,L,1122011218,0,123.59,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459881023,350261.00
04/05/2016 14:30,2,3.869,ACTIVE,217.35,357.98,59.959,1459881003,"201051344000853","219011344069620",30.77,16.70,0,339.65,394.05,120.6,114.5,0.566,356074.9,356074.9,24886,0,0,0,L,1122011218,0,124.04,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459881024,350262.00
04/05/2016 14:30,2,3.729,ACTIVE,215.09,354.37,59.928,1459881003,"201051344000685","219011344069620",31.07,16.70,0,337.24,389.84,117.3,111.3,0.570,362912.1,362912.1,29707,0,0,0,L,1122011218,0,123.81,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459881025,350263.00
04/05/2016 14:30,2,3.711,ACTIVE,215.77,354.97,59.917,1459881003,"201051344000917","219011344069620",30.79,20.30,0,336.94,390.14,115.8,109.8,0.544,360116.2,360116.2,29713,0,0,0,L,1122011218,0,123.36,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459881026,350264.00
04/05/2016 14:30,2,3.680,ACTIVE,215.09,353.47,59.954,1459881003,"201051344001145","219011344069620",31.23,17.00,0,336.94,389.84,116.4,110.4,0.544,365139.6,365139.6,29570,0,0,0,L,1122011218,0,123.14,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459881027,350265.00
04/05/2016 14:30,2,3.719,ACTIVE,215.54,353.77,59.991,1459881003,"201051344000651","219011344069620",31.05,19.80,0,337.84,390.14,117.0,111.0,0.530,357139.9,357139.9,29938,0,0,0,L,1122011218,0,123.81,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459881028,350266.00
04/05/2016 14:30,2,3.521,ACTIVE,213.06,357.98,59.959,1459881003,"274151322000088","219011344069620",29.66,26.00,0,333.63,372.71,105.8,100.2,0.398,610113.3,610113.3,18514,0,0,0,L,1151911521,0,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459881029,350267.00
04/05/2016 14:30,2,2.416,ACTIVE,214.19,433.42,59.959,1459881003,"274151322000068","219011344069620",40.89,29.50,0,415.09,475.80,100.3,94.9,0.376,509954.9,509954.9,19777,0,0,0,L,1151911521,0,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459881030,350268.00
04/05/2016 14:30,2,3.715,ACTIVE,215.32,352.87,59.981,1459881003,"201051344001135","219011344069620",30.71,20.00,0,335.74,390.14,115.6,109.7,0.539,353471.7,353471.7,29899,0,0,0,L,1122011218,0,123.36,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459881031,350269.00
04/05/2016 14:30,2,3.846,ACTIVE,215.32,354.97,59.933,1459881003,"201051344000594","219011344069620",30.89,18.30,0,338.14,392.55,120.4,114.3,0.552,360731.5,360731.5,25320,0,0,0,L,1122011218,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459881032,350270.00
04/05/2016 14:30,2,3.732,ACTIVE,215.54,354.37,59.944,1459881003,"201051344001203","219011344069620",30.73,19.00,0,338.14,390.44,116.0,110.1,0.548,360069.3,360069.3,29892,0,0,0,L,1122011218,0,124.04,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459881032,350271.00
04/05/2016 14:30,2,3.551,ACTIVE,213.06,360.08,59.981,1459881003,"274151322000054","219011344069620",29.76,28.80,0,333.93,374.51,107.0,101.4,0.402,623755.0,623755.0,18540,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459881033,350272.00
04/05/2016 14:30,2,3.799,ACTIVE,216.22,355.28,59.975,1459881003,"201051344000867","219011344069620",30.71,18.30,0,338.44,391.04,118.1,112.1,0.539,349197.8,349197.8,25323,0,0,0,L,1122011218,0,123.36,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459881034,350273.00
04/05/2016 14:30,2,3.701,ACTIVE,215.54,354.67,59.991,1459881003,"201051344001093","219011344069620",30.63,18.00,0,337.84,390.14,114.8,108.9,0.521,359030.7,359030.7,29769,0,0,0,L,1122011218,0,123.36,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459881035,350274.00
04/05/2016 14:30,2,3.756,ACTIVE,216.22,356.18,59.986,1459881003,"201051344000900","219011344069620",31.21,17.00,0,338.44,391.64,118.7,112.6,0.535,364446.8,364446.8,24724,0,0,0,L,1122011218,0,123.14,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459881036,350275.00
04/05/2016 14:30,2,3.766,ACTIVE,216.45,356.48,59.986,1459881003,"201051344000648","219011344069620",31.03,14.70,0,339.04,391.94,118.3,112.3,0.548,356966.3,356966.3,25023,0,0,0,L,1122011218,0,122.68,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459881037,350276.00
04/05/2016 14:30,2,3.787,ACTIVE,216.45,356.48,59.991,1459881003,"201051344000569","219011344069620",30.79,18.30,0,338.74,391.04,118.2,112.1,0.552,365757.7,365757.7,24657,0,0,0,L,1122011218,0,122.91,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459881038,350277.00
04/05/2016 14:30,2,3.783,ACTIVE,216.45,355.28,59.981,1459881003,"201051344000983","219011344069620",30.87,17.50,0,338.74,391.34,118.2,112.2,0.566,357335.6,357335.6,25127,0,0,0,L,1122011218,0,123.36,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459881039,350278.00
04/05/2016 14:30,2,3.758,ACTIVE,216.67,356.48,59.938,1459881003,"201051344001158","219011344069620",30.65,17.30,0,339.04,391.34,116.7,110.7,0.552,352418.3,352418.3,25378,0,0,0,L,1122011218,0,123.14,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459881040,350279.00
04/05/2016 14:30,2,3.768,ACTIVE,216.90,357.98,59.938,1459881003,"201051344000576","219011344069620",30.93,16.00,0,338.44,392.25,118.1,112.0,0.548,358927.3,358927.3,24796,0,0,0,L,1122011218,0,123.36,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459881041,350280.00
04/05/2016 14:30,2,3.518,ACTIVE,213.51,359.18,59.970,1459881003,"274151322000087","219011344069620",29.44,35.00,0,333.93,373.61,104.9,99.3,0.389,598061.2,598061.2,18609,0,0,0,L,1151911521,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459881042,350281.00
04/05/2016 14:45,2,4.439,ACTIVE,217.58,359.18,59.986,1459881903,"201051344000645","219011344069620",30.77,17.30,0,339.04,389.24,138.3,131.6,0.623,358476.7,358476.7,24939,0,0,0,L,1122011218,0,124.27,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459881904,350282.00
04/05/2016 14:45,2,4.078,ACTIVE,214.19,348.96,59.949,1459881903,"274151322000085","219011344069620",29.60,26.00,0,335.14,371.51,122.3,116.1,0.468,626658.9,626658.9,18552,0,0,0,L,1151911521,0,123.36,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459881905,350283.00
04/05/2016 14:45,2,4.373,ACTIVE,217.13,360.08,59.954,1459881903,"201051344000633","219011344069620",30.97,16.30,0,337.84,389.24,137.1,130.4,0.650,349435.2,349435.2,25392,0,0,0,L,1122011218,0,124.04,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459881906,350284.00
04/05/2016 14:45,2,4.387,ACTIVE,217.80,360.69,59.949,1459881903,"201051344000469","219011344069620",30.85,16.00,0,337.54,389.54,137.1,130.4,0.636,350611.1,350611.1,25345,0,0,0,L,1122011218,0,123.59,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459881907,350285.00
04/05/2016 14:45,2,4.229,ACTIVE,215.54,356.18,59.928,1459881903,"201051344000646","219011344069620",31.01,19.00,0,337.54,387.44,132.8,126.2,0.632,355136.5,355136.5,29900,0,0,0,L,1122011218,0,123.81,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459881908,350286.00
04/05/2016 14:45,2,4.172,ACTIVE,213.74,355.88,59.938,1459881903,"274151322000052","219011344069620",30.38,26.80,0,333.33,373.31,128.2,121.9,0.499,635394.2,635394.2,18772,0,0,0,L,1151911521,0,122.23,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459881909,350287.00
04/05/2016 14:45,2,4.387,ACTIVE,216.45,357.08,59.928,1459881903,"201051344000585","219011344069620",30.75,18.30,0,337.24,388.94,136.6,129.9,0.636,360769.3,360769.3,29910,0,0,0,L,1122011218,0,123.59,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459881910,350288.00
04/05/2016 14:45,2,4.223,ACTIVE,215.09,354.97,59.922,1459881903,"201051344001230","219011344069620",31.11,16.30,0,333.93,386.23,133.1,126.5,0.614,359057.5,359057.5,29697,0,0,0,L,1122011218,0,123.59,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459881911,350289.00
04/05/2016 14:45,2,4.301,ACTIVE,216.67,359.78,59.912,1459881903,"201051344000582","219011344069620",30.73,19.30,0,338.44,389.54,133.8,127.3,0.610,352667.5,352667.5,29876,0,0,0,L,1122011218,0,124.04,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459881912,350290.00
04/05/2016 14:45,2,4.311,ACTIVE,215.32,356.18,59.922,1459881903,"201051344000955","219011344069620",30.95,19.00,0,334.84,385.93,135.1,128.5,0.641,363874.8,363874.8,29812,0,0,0,L,1122011218,0,123.14,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459881912,350291.00
04/05/2016 14:45,2,2.805,ACTIVE,213.96,442.74,59.965,1459881903,"274151322000094","219011344069620",40.99,29.30,0,411.78,475.50,117.0,111.0,0.460,510024.8,510024.8,19579,0,0,0,L,1151911521,0,122.23,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459881913,350292.00
04/05/2016 14:45,2,4.439,ACTIVE,218.03,360.08,60.018,1459881903,"201051344000579","219011344069620",31.05,18.00,0,337.54,390.14,139.7,132.9,0.654,363944.9,363944.9,5418,0,0,0,L,1122011218,0,124.27,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459881914,350293.00
04/05/2016 14:45,2,4.385,ACTIVE,215.32,356.48,59.975,1459881903,"201051344000890","219011344069620",30.71,16.30,0,335.74,387.74,136.4,129.7,0.614,361166.1,361166.1,29839,0,0,0,L,1122011218,0,123.81,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459881915,350294.00
04/05/2016 14:45,2,4.336,ACTIVE,216.00,357.68,59.944,1459881903,"201051344000438","219011344069620",31.03,16.70,0,337.84,389.54,136.3,129.6,0.636,363336.6,363336.6,29836,0,0,0,L,1122011218,0,124.04,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459881916,350295.00
04/05/2016 14:45,2,4.320,ACTIVE,215.54,357.38,59.981,1459881903,"201051344000417","219011344069620",30.69,18.30,0,337.84,388.34,134.2,127.6,0.636,356660.1,356660.1,29989,0,0,0,L,1122011218,0,123.36,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459881917,350296.00
04/05/2016 14:45,2,4.195,ACTIVE,213.74,353.17,59.965,1459881903,"274151322000083","219011344069620",30.67,26.80,0,333.63,373.61,130.2,123.8,0.517,629780.4,629780.4,18821,0,0,0,L,1151911521,0,122.23,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459881918,350297.00
04/05/2016 14:45,2,4.447,ACTIVE,214.64,348.96,59.975,1459881903,"274151322000076","219011344069620",31.07,27.30,0,338.14,376.31,139.9,133.1,0.552,670077.8,670077.8,18830,0,0,0,L,1151911521,0,122.91,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459881919,350298.00
04/05/2016 14:45,2,4.520,ACTIVE,216.90,359.78,59.944,1459881903,"201051344000868","219011344069620",30.55,16.00,0,338.74,389.54,139.9,133.1,0.650,349887.7,349887.7,25078,0,0,0,L,1122011218,0,123.59,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459881920,350299.00
04/05/2016 14:45,2,4.492,ACTIVE,213.96,352.87,59.986,1459881903,"274151322000095","219011344069620",30.83,27.30,0,333.03,375.41,140.1,133.3,0.535,663192.4,663192.4,18725,0,0,0,L,1151911521,0,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459881921,350300.00
04/05/2016 14:45,2,4.549,ACTIVE,217.80,360.38,59.965,1459881903,"201051344000988","219011344069620",30.49,17.30,0,337.54,391.34,140.6,133.7,0.654,347190.2,347190.2,25368,0,0,0,L,1122011218,0,124.04,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459881921,350301.00
04/05/2016 14:45,2,4.439,ACTIVE,216.22,357.08,59.981,1459881903,"201051344001025","219011344069620",30.87,19.80,0,338.14,388.94,138.8,132.0,0.628,360844.7,360844.7,29889,0,0,0,L,1122011218,0,123.59,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459881922,350302.00
04/05/2016 14:45,2,4.512,ACTIVE,217.80,359.78,59.970,1459881903,"201051344000458","219011344069620",31.01,18.30,0,338.44,390.44,141.6,134.8,0.676,357639.2,357639.2,25293,0,0,0,L,1122011218,0,124.27,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459881923,350303.00
04/05/2016 14:45,2,4.541,ACTIVE,218.48,361.89,59.986,1459881903,"201051344000853","219011344069620",31.01,17.30,0,339.65,394.35,142.8,135.9,0.667,356101.8,356101.8,24887,0,0,0,L,1122011218,0,124.72,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459881924,350304.00
04/05/2016 14:45,2,4.414,ACTIVE,215.54,357.08,59.996,1459881903,"201051344000685","219011344069620",31.01,15.80,0,337.84,389.54,138.6,131.9,0.681,362938.3,362938.3,29708,0,0,0,L,1122011218,0,124.04,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459881925,350305.00
04/05/2016 14:45,2,4.402,ACTIVE,216.22,356.78,60.002,1459881903,"201051344000917","219011344069620",30.85,20.00,0,337.24,389.24,137.5,130.8,0.641,360142.0,360142.0,29714,0,0,0,L,1122011218,0,123.59,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459881926,350306.00
04/05/2016 14:45,2,4.402,ACTIVE,215.54,357.68,59.991,1459881903,"201051344001145","219011344069620",31.03,15.80,0,338.44,389.54,138.4,131.6,0.641,365165.6,365165.6,29571,0,0,0,L,1122011218,0,123.59,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459881927,350307.00
04/05/2016 14:45,2,4.508,ACTIVE,216.67,360.08,59.959,1459881903,"201051344000651","219011344069620",30.63,19.80,0,338.74,389.24,139.9,133.1,0.641,357166.2,357166.2,29939,0,0,0,L,1122011218,0,124.49,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459881928,350308.00
04/05/2016 14:45,2,4.217,ACTIVE,213.96,356.48,59.981,1459881903,"274151322000088","219011344069620",29.82,25.30,0,333.63,373.01,127.1,120.8,0.477,610137.1,610137.1,18515,0,0,0,L,1151911521,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459881929,350309.00
04/05/2016 14:45,2,2.766,ACTIVE,214.64,452.96,59.986,1459881903,"274151322000068","219011344069620",42.56,29.00,0,417.19,472.20,118.8,112.8,0.451,509977.2,509977.2,19778,0,0,0,L,1151911521,0,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459881930,350310.00
04/05/2016 14:45,2,4.457,ACTIVE,216.22,357.08,59.991,1459881903,"201051344001135","219011344069620",30.87,20.00,0,336.04,389.54,139.3,132.5,0.650,353497.8,353497.8,29900,0,0,0,L,1122011218,0,123.81,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459881931,350311.00
04/05/2016 14:45,2,4.666,ACTIVE,216.45,357.98,59.959,1459881903,"201051344000594","219011344069620",30.77,17.50,0,337.54,391.94,145.4,138.4,0.658,360758.6,360758.6,25321,0,0,0,L,1122011218,0,123.36,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459881932,350312.00
04/05/2016 14:45,2,4.537,ACTIVE,216.45,359.18,60.002,1459881903,"201051344001203","219011344069620",30.67,18.70,0,338.74,391.34,140.9,134.1,0.654,360095.5,360095.5,29893,0,0,0,L,1122011218,0,124.49,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459881933,350313.00
04/05/2016 14:45,2,4.340,ACTIVE,213.96,351.67,59.954,1459881903,"274151322000054","219011344069620",29.68,27.80,0,334.24,374.21,130.3,123.9,0.499,623779.2,623779.2,18541,0,0,0,L,1151911521,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459881934,350314.00
04/05/2016 14:45,2,4.650,ACTIVE,217.35,357.98,59.981,1459881903,"201051344000867","219011344069620",30.57,18.00,0,339.04,390.44,144.0,137.1,0.663,349224.5,349224.5,25324,0,0,0,L,1122011218,0,124.04,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459881935,350315.00
04/05/2016 14:45,2,4.506,ACTIVE,216.45,357.98,59.954,1459881903,"201051344001093","219011344069620",30.71,17.50,0,338.14,390.74,140.2,133.4,0.632,359056.7,359056.7,29770,0,0,0,L,1122011218,0,123.81,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459881936,350316.00
04/05/2016 14:45,2,4.674,ACTIVE,217.58,360.08,59.922,1459881903,"201051344000900","219011344069620",30.87,16.30,0,338.44,391.64,146.1,139.1,0.672,364473.7,364473.7,24725,0,0,0,L,1122011218,0,124.04,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459881937,350317.00
04/05/2016 14:45,2,4.635,ACTIVE,217.58,360.08,59.959,1459881903,"201051344000648","219011344069620",31.11,15.80,0,339.04,391.64,146.1,139.1,0.672,356993.2,356993.2,25024,0,0,0,L,1122011218,0,123.59,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459881938,350318.00
04/05/2016 14:45,2,4.705,ACTIVE,217.80,360.38,59.954,1459881903,"201051344000569","219011344069620",30.73,18.30,0,338.74,391.94,146.5,139.5,0.672,365784.6,365784.6,24658,0,0,0,L,1122011218,0,123.81,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459881939,350319.00
04/05/2016 14:45,2,4.684,ACTIVE,218.03,360.08,59.944,1459881903,"201051344000983","219011344069620",31.03,18.00,0,338.44,392.25,147.1,140.0,0.689,357362.5,357362.5,25128,0,0,0,L,1122011218,0,124.27,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459881940,350320.00
04/05/2016 14:45,2,4.670,ACTIVE,218.26,360.99,60.002,1459881903,"201051344001158","219011344069620",30.75,17.30,0,339.04,391.94,145.4,138.5,0.681,352444.8,352444.8,25379,0,0,0,L,1122011218,0,124.04,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459881941,350321.00
04/05/2016 14:45,2,4.723,ACTIVE,218.03,361.59,59.975,1459881903,"201051344000576","219011344069620",30.93,16.70,0,338.74,394.95,147.8,140.7,0.672,358954.2,358954.2,24797,0,0,0,L,1122011218,0,124.27,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459881942,350322.00
04/05/2016 14:45,2,4.418,ACTIVE,214.19,364.59,59.959,1459881903,"274151322000087","219011344069620",29.52,35.40,0,334.54,374.51,132.0,125.5,0.473,598085.2,598085.2,18610,0,0,0,L,1151911521,0,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459881943,350323.00
04/05/2016 15:00,2,7.877,ACTIVE,221.87,375.11,59.996,1459882804,"201051344000645","219011344069620",31.89,20.00,0,338.44,431.62,254.2,243.4,1.114,358518.7,358518.7,24940,0,0,0,L,1122011218,0,126.07,126.07,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459882805,350324.00
04/05/2016 15:00,2,8.107,ACTIVE,216.00,380.52,59.975,1459882804,"274151322000085","219011344069620",28.11,28.30,0,335.14,405.47,230.9,220.9,0.879,626696.3,626696.3,18553,0,0,0,L,1151911521,0,124.04,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459882806,350325.00
04/05/2016 15:00,2,7.807,ACTIVE,220.97,374.81,59.949,1459882804,"201051344000633","219011344069620",32.12,19.30,0,337.54,428.01,253.8,243.0,1.171,349476.9,349476.9,25393,0,0,0,L,1122011218,0,125.85,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459882807,350326.00
04/05/2016 15:00,2,7.910,ACTIVE,222.55,375.71,59.981,1459882804,"201051344000469","219011344069620",31.65,18.30,0,338.14,433.12,253.3,242.6,1.153,350652.9,350652.9,25346,0,0,0,L,1122011218,0,125.62,126.53,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459882808,350327.00
04/05/2016 15:00,2,8.109,ACTIVE,219.16,374.51,59.991,1459882804,"201051344000646","219011344069620",30.73,20.30,0,332.43,429.82,252.3,241.6,1.180,355177.2,355177.2,29901,0,0,0,L,1122011218,0,125.85,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459882809,350328.00
04/05/2016 15:00,2,8.021,ACTIVE,215.77,382.93,59.959,1459882804,"274151322000052","219011344069620",29.24,31.50,0,334.24,407.27,237.4,227.2,0.906,635433.6,635433.6,18773,0,0,0,L,1151911521,0,123.36,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459882809,350329.00
04/05/2016 15:00,2,7.873,ACTIVE,220.06,373.61,59.944,1459882804,"201051344000585","219011344069620",30.55,19.80,0,337.54,428.01,243.5,233.1,1.123,360810.8,360810.8,29911,0,0,0,L,1122011218,0,125.62,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459882810,350330.00
04/05/2016 15:00,2,7.682,ACTIVE,218.26,370.00,60.002,1459882804,"201051344001230","219011344069620",30.43,17.50,0,333.93,428.31,236.6,226.4,1.074,359098.2,359098.2,29698,0,0,0,L,1122011218,0,125.17,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459882811,350331.00
04/05/2016 15:00,2,7.908,ACTIVE,220.29,373.31,60.002,1459882804,"201051344000582","219011344069620",30.28,21.50,0,336.94,429.82,242.4,232.1,1.083,352708.3,352708.3,29877,0,0,0,L,1122011218,0,126.07,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459882812,350332.00
04/05/2016 15:00,2,8.002,ACTIVE,218.71,370.60,59.928,1459882804,"201051344000955","219011344069620",30.18,21.80,0,335.74,428.01,244.2,233.8,1.136,363915.8,363915.8,29813,0,0,0,L,1122011218,0,124.94,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459882813,350333.00
04/05/2016 15:00,2,5.271,ACTIVE,215.32,455.06,59.975,1459882804,"274151322000094","219011344069620",40.87,31.30,0,408.48,484.82,218.1,208.5,0.862,510060.8,510060.8,19580,0,0,0,L,1151911521,0,123.36,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459882814,350334.00
04/05/2016 15:00,2,7.848,ACTIVE,222.77,376.62,59.991,1459882804,"201051344000579","219011344069620",32.08,20.30,0,339.04,432.82,254.8,244.0,1.171,363987.0,363987.0,5419,0,0,0,L,1122011218,0,126.30,126.07,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459882815,350335.00
04/05/2016 15:00,2,7.994,ACTIVE,218.71,368.80,59.933,1459882804,"201051344000890","219011344069620",31.49,18.00,0,333.63,428.91,254.7,243.9,1.136,361207.4,361207.4,29840,0,0,0,L,1122011218,0,125.40,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459882816,350336.00
04/05/2016 15:00,2,7.965,ACTIVE,219.61,371.81,60.028,1459882804,"201051344000438","219011344069620",31.53,18.30,0,337.84,428.61,254.0,243.2,1.176,363377.9,363377.9,29837,0,0,0,L,1122011218,0,126.07,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459882817,350337.00
04/05/2016 15:00,2,8.123,ACTIVE,219.16,371.21,59.928,1459882804,"201051344000417","219011344069620",30.95,20.30,0,336.94,428.91,254.4,243.7,1.189,356700.9,356700.9,29990,0,0,0,L,1122011218,0,125.40,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459882818,350338.00
04/05/2016 15:00,2,8.340,ACTIVE,215.32,356.78,59.954,1459882804,"274151322000083","219011344069620",29.08,30.80,0,334.24,407.87,245.3,234.8,0.977,629820.2,629820.2,18822,0,0,0,L,1151911521,0,123.59,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459882818,350339.00
04/05/2016 15:00,2,8.059,ACTIVE,216.67,377.52,59.965,1459882804,"274151322000076","219011344069620",31.13,31.80,0,334.54,409.68,253.5,242.7,0.999,670120.0,670120.0,18831,0,0,0,L,1151911521,0,124.27,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459882819,350340.00
04/05/2016 15:00,2,7.920,ACTIVE,220.74,373.01,60.018,1459882804,"201051344000868","219011344069620",30.75,19.00,0,338.14,428.61,246.6,236.0,1.114,349929.7,349929.7,25079,0,0,0,L,1122011218,0,125.40,125.85,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459882820,350341.00
04/05/2016 15:00,2,8.000,ACTIVE,215.09,376.92,59.986,1459882804,"274151322000095","219011344069620",30.34,30.50,0,333.03,412.08,245.6,235.1,0.941,663234.6,663234.6,18726,0,0,0,L,1151911521,0,123.59,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459882821,350342.00
04/05/2016 15:00,2,7.551,ACTIVE,221.64,374.81,59.986,1459882804,"201051344000988","219011344069620",30.30,19.80,0,337.84,433.12,231.5,221.5,1.047,347232.4,347232.4,25369,0,0,0,L,1122011218,0,125.62,126.07,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459882822,350343.00
04/05/2016 15:00,2,7.389,ACTIVE,219.39,368.80,60.002,1459882804,"201051344001025","219011344069620",29.92,21.80,0,337.84,428.01,223.6,213.9,0.990,360886.5,360886.5,29890,0,0,0,L,1122011218,0,125.17,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459882823,350344.00
04/05/2016 15:00,2,6.832,ACTIVE,220.74,371.21,59.986,1459882804,"201051344000458","219011344069620",30.34,21.50,0,339.34,432.22,209.7,200.5,0.981,357681.7,357681.7,25294,0,0,0,L,1122011218,0,125.40,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459882824,350345.00
04/05/2016 15:00,2,6.457,ACTIVE,220.74,370.00,59.996,1459882804,"201051344000853","219011344069620",29.98,20.00,0,340.25,432.82,195.9,187.2,0.897,356144.4,356144.4,24888,0,0,0,L,1122011218,0,125.62,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459882825,350346.00
04/05/2016 15:00,2,6.141,ACTIVE,217.13,364.59,59.949,1459882804,"201051344000685","219011344069620",30.49,17.50,0,336.64,427.71,189.4,180.9,0.893,362980.0,362980.0,29709,0,0,0,L,1122011218,0,125.17,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459882826,350347.00
04/05/2016 15:00,2,5.744,ACTIVE,218.03,363.09,60.012,1459882804,"201051344000917","219011344069620",29.98,22.80,0,336.64,428.01,174.2,166.2,0.804,360183.4,360183.4,29715,0,0,0,L,1122011218,0,124.72,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459882827,350348.00
04/05/2016 15:00,2,5.525,ACTIVE,216.90,361.59,60.012,1459882804,"201051344001145","219011344069620",30.51,19.00,0,336.34,430.12,170.8,163.0,0.787,365207.2,365207.2,29572,0,0,0,L,1122011218,0,124.27,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459882828,350349.00
04/05/2016 15:00,2,5.793,ACTIVE,218.26,363.39,59.944,1459882804,"201051344000651","219011344069620",30.10,22.30,0,337.54,427.71,176.7,168.6,0.800,357207.9,357207.9,29940,0,0,0,L,1122011218,0,125.40,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459882829,350350.00
04/05/2016 15:00,2,5.551,ACTIVE,214.41,352.57,59.970,1459882804,"274151322000088","219011344069620",28.49,29.30,0,334.84,405.77,160.2,152.7,0.610,610175.2,610175.2,18516,0,0,0,L,1151911521,0,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459882830,350351.00
04/05/2016 15:00,2,0.264,ALERT,215.32,488.43,59.991,1459882804,"274151322000068","219011344069620",46.93,26.80,0,303.88,522.39,12.4,10.0,0.057,509996.5,509996.5,19779,0,0,0,L,1151911521,0,123.36,124.04,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459882831,350352.00
04/05/2016 15:00,2,5.760,ACTIVE,217.58,362.79,60.002,1459882804,"201051344001135","219011344069620",30.38,22.80,0,337.54,429.22,177.2,169.1,0.826,353539.2,353539.2,29901,0,0,0,L,1122011218,0,124.72,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459882832,350353.00
04/05/2016 15:00,2,6.164,ACTIVE,217.80,366.10,59.959,1459882804,"201051344000594","219011344069620",30.30,20.00,0,335.74,431.02,189.2,180.7,0.862,360801.4,360801.4,25322,0,0,0,L,1122011218,0,124.04,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459882833,350354.00
04/05/2016 15:00,2,6.035,ACTIVE,218.03,364.29,60.012,1459882804,"201051344001203","219011344069620",30.06,21.00,0,337.84,428.61,183.9,175.6,0.853,360137.2,360137.2,29894,0,0,0,L,1122011218,0,125.40,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459882834,350355.00
04/05/2016 15:00,2,5.844,ACTIVE,214.64,357.08,59.965,1459882804,"274151322000054","219011344069620",28.73,31.80,0,333.93,407.57,170.0,162.1,0.632,623817.8,623817.8,18542,0,0,0,L,1151911521,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459882835,350356.00
04/05/2016 15:00,2,6.428,ACTIVE,219.16,367.30,60.002,1459882804,"201051344000867","219011344069620",29.84,20.70,0,337.84,428.01,194.3,185.6,0.875,349266.7,349266.7,25325,0,0,0,L,1122011218,0,124.94,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459882836,350357.00
04/05/2016 15:00,2,6.186,ACTIVE,218.03,365.49,59.986,1459882804,"201051344001093","219011344069620",29.88,20.30,0,337.54,428.01,187.2,178.8,0.831,359098.0,359098.0,29771,0,0,0,L,1122011218,0,124.94,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459882837,350358.00
04/05/2016 15:00,2,6.352,ACTIVE,219.39,367.60,60.002,1459882804,"201051344000900","219011344069620",30.08,19.50,0,337.54,432.82,193.5,184.8,0.884,364516.4,364516.4,24726,0,0,0,L,1122011218,0,124.94,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459882838,350359.00
04/05/2016 15:00,2,6.279,ACTIVE,219.39,368.80,59.970,1459882804,"201051344000648","219011344069620",30.00,17.50,0,338.14,432.22,190.8,182.3,0.866,357035.7,357035.7,25025,0,0,0,L,1122011218,0,124.27,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459882839,350360.00
04/05/2016 15:00,2,6.150,ACTIVE,219.61,366.40,59.996,1459882804,"201051344000569","219011344069620",30.16,21.50,0,336.04,432.82,187.9,179.4,0.853,365827.0,365827.0,24659,0,0,0,L,1122011218,0,124.49,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459882840,350361.00
04/05/2016 15:00,2,6.084,ACTIVE,219.84,367.00,59.986,1459882804,"201051344000983","219011344069620",30.28,20.70,0,337.24,432.82,186.5,178.1,0.862,357405.1,357405.1,25129,0,0,0,L,1122011218,0,124.94,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459882841,350362.00
04/05/2016 15:00,2,5.916,ACTIVE,219.84,367.30,60.007,1459882804,"201051344001158","219011344069620",29.96,19.80,0,339.04,433.72,179.4,171.2,0.826,352486.9,352486.9,25380,0,0,0,L,1122011218,0,124.72,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459882842,350363.00
04/05/2016 15:00,2,5.646,ACTIVE,219.39,367.30,60.007,1459882804,"201051344000576","219011344069620",30.28,19.00,0,338.14,434.63,173.0,165.0,0.809,358996.7,358996.7,24798,0,0,0,L,1122011218,0,124.72,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459882843,350364.00
04/05/2016 15:00,2,5.152,ACTIVE,214.41,351.37,59.996,1459882804,"274151322000087","219011344069620",28.57,40.80,0,333.03,408.18,149.0,141.9,0.548,598123.4,598123.4,18611,0,0,0,L,1151911521,0,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459882843,350365.00
04/05/2016 15:15,2,3.830,ACTIVE,217.35,357.38,59.970,1459883703,"201051344000645","219011344069620",30.40,19.00,0,339.34,431.32,117.9,111.9,0.526,358553.3,358553.3,24941,0,0,0,L,1122011218,0,124.04,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459883704,350366.00
04/05/2016 15:15,2,3.529,ACTIVE,213.96,350.47,59.981,1459883703,"274151322000085","219011344069620",28.90,28.30,0,336.34,402.77,103.2,97.7,0.398,626726.6,626726.6,18554,0,0,0,L,1151911521,0,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459883705,350367.00
04/05/2016 15:15,2,3.777,ACTIVE,217.13,358.28,59.986,1459883703,"201051344000633","219011344069620",30.47,19.50,0,338.14,431.32,116.7,110.7,0.548,349511.1,349511.1,25394,0,0,0,L,1122011218,0,123.81,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459883706,350368.00
04/05/2016 15:15,2,3.705,ACTIVE,217.35,357.38,59.986,1459883703,"201051344000469","219011344069620",30.97,18.30,0,339.04,432.52,116.3,110.3,0.552,350686.9,350686.9,25347,0,0,0,L,1122011218,0,123.36,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459883707,350369.00
04/05/2016 15:15,2,3.674,ACTIVE,215.09,353.77,59.996,1459883703,"201051344000646","219011344069620",30.40,21.00,0,335.44,428.91,113.1,107.2,0.530,355210.2,355210.2,29902,0,0,0,L,1122011218,0,123.81,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459883707,350370.00
04/05/2016 15:15,2,3.604,ACTIVE,213.96,354.67,59.959,1459883703,"274151322000052","219011344069620",29.96,30.50,0,335.14,404.57,109.3,103.6,0.433,635465.5,635465.5,18774,0,0,0,L,1151911521,0,122.23,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459883708,350371.00
04/05/2016 15:15,2,3.762,ACTIVE,216.00,354.67,59.954,1459883703,"201051344000585","219011344069620",30.42,20.70,0,337.54,427.11,115.9,109.9,0.535,360844.6,360844.6,29912,0,0,0,L,1122011218,0,123.36,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459883709,350372.00
04/05/2016 15:15,2,3.611,ACTIVE,215.09,352.57,59.991,1459883703,"201051344001230","219011344069620",30.57,18.00,0,335.44,422.30,111.9,106.1,0.521,359130.9,359130.9,29699,0,0,0,L,1122011218,0,123.59,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459883710,350373.00
04/05/2016 15:15,2,3.709,ACTIVE,216.45,355.28,59.996,1459883703,"201051344000582","219011344069620",30.00,22.30,0,337.24,429.22,112.7,106.9,0.513,352741.1,352741.1,29878,0,0,0,L,1122011218,0,124.04,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459883711,350374.00
04/05/2016 15:15,2,3.695,ACTIVE,215.09,353.77,59.991,1459883703,"201051344000955","219011344069620",30.43,21.00,0,336.94,426.81,114.0,108.1,0.539,363948.8,363948.8,29814,0,0,0,L,1122011218,0,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459883713,350375.00
04/05/2016 15:15,2,2.332,ACTIVE,213.96,442.14,59.975,1459883703,"274151322000094","219011344069620",41.11,31.30,0,407.57,478.21,97.5,92.1,0.376,510089.5,510089.5,19581,0,0,0,L,1151911521,0,122.23,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459883714,350376.00
04/05/2016 15:15,2,3.785,ACTIVE,217.13,357.08,59.944,1459883703,"201051344000579","219011344069620",30.59,19.80,0,339.65,432.22,117.3,111.3,0.544,364021.1,364021.1,5420,0,0,0,L,1122011218,0,123.81,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459883715,350377.00
04/05/2016 15:15,2,3.666,ACTIVE,215.09,353.47,60.018,1459883703,"201051344000890","219011344069620",30.89,17.80,0,336.64,423.20,114.7,108.7,0.521,361240.7,361240.7,29841,0,0,0,L,1122011218,0,123.59,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459883715,350378.00
04/05/2016 15:15,2,3.609,ACTIVE,215.54,354.07,59.996,1459883703,"201051344000438","219011344069620",31.19,18.70,0,337.84,428.01,114.0,108.1,0.535,363411.0,363411.0,29838,0,0,0,L,1122011218,0,123.81,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459883716,350379.00
04/05/2016 15:15,2,3.658,ACTIVE,215.77,354.37,59.986,1459883703,"201051344000417","219011344069620",30.43,20.00,0,336.94,428.61,112.8,107.0,0.535,356733.5,356733.5,29991,0,0,0,L,1122011218,0,123.36,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459883717,350380.00
04/05/2016 15:15,2,3.594,ACTIVE,213.74,346.56,59.986,1459883703,"274151322000083","219011344069620",30.08,28.30,0,334.84,405.17,109.5,103.7,0.433,629851.9,629851.9,18823,0,0,0,L,1151911521,0,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459883718,350381.00
04/05/2016 15:15,2,3.791,ACTIVE,214.41,360.38,59.975,1459883703,"274151322000076","219011344069620",30.59,30.00,0,336.04,404.57,117.4,111.4,0.460,670154.0,670154.0,18832,0,0,0,L,1151911521,0,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459883719,350382.00
04/05/2016 15:15,2,3.799,ACTIVE,216.45,356.18,59.959,1459883703,"201051344000868","219011344069620",30.30,18.70,0,338.14,422.90,116.6,110.6,0.535,349963.3,349963.3,25080,0,0,0,L,1122011218,0,123.36,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459883720,350383.00
04/05/2016 15:15,2,3.809,ACTIVE,213.51,346.26,59.959,1459883703,"274151322000095","219011344069620",30.34,28.50,0,334.24,404.87,116.8,110.8,0.433,663268.5,663268.5,18727,0,0,0,L,1151911521,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459883721,350384.00
04/05/2016 15:15,2,3.822,ACTIVE,217.35,357.98,59.981,1459883703,"201051344000988","219011344069620",30.22,20.00,0,338.14,419.00,116.9,110.9,0.535,347265.9,347265.9,25370,0,0,0,L,1122011218,0,123.81,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459883722,350385.00
04/05/2016 15:15,2,3.752,ACTIVE,215.77,353.77,59.944,1459883703,"201051344001025","219011344069620",30.40,21.80,0,337.84,412.68,115.5,109.5,0.526,360919.6,360919.6,29891,0,0,0,L,1122011218,0,123.59,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459883723,350386.00
04/05/2016 15:15,2,3.828,ACTIVE,217.35,358.28,59.975,1459883703,"201051344000458","219011344069620",30.59,21.00,0,339.04,414.19,118.6,112.6,0.566,357715.6,357715.6,25295,0,0,0,L,1122011218,0,124.04,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459883724,350387.00
04/05/2016 15:15,2,3.838,ACTIVE,218.03,358.88,60.007,1459883703,"201051344000853","219011344069620",30.73,20.00,0,340.55,413.29,119.5,113.4,0.557,356178.2,356178.2,24889,0,0,0,L,1122011218,0,124.49,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459883725,350388.00
04/05/2016 15:15,2,3.727,ACTIVE,215.54,354.97,59.986,1459883703,"201051344000685","219011344069620",30.69,17.00,0,337.54,406.37,115.8,109.9,0.561,363012.9,363012.9,29710,0,0,0,L,1122011218,0,124.27,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459883726,350389.00
