ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/05/2016 15:15,2,3.721,ACTIVE,216.22,355.28,59.949,1459883703,"201051344000917","219011344069620",30.36,22.50,0,336.64,406.97,114.5,108.5,0.526,360215.9,360215.9,29716,0,0,0,L,1122011218,0,123.59,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459883727,350390.00
04/05/2016 15:15,2,3.697,ACTIVE,215.54,354.67,59.975,1459883703,"201051344001145","219011344069620",30.89,18.00,0,336.64,407.87,115.8,109.8,0.539,365239.9,365239.9,29573,0,0,0,L,1122011218,0,123.59,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459883728,350391.00
04/05/2016 15:15,2,3.791,ACTIVE,216.45,355.58,60.012,1459883703,"201051344000651","219011344069620",30.36,22.50,0,337.54,411.18,116.6,110.6,0.544,357240.8,357240.8,29941,0,0,0,L,1122011218,0,124.27,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459883728,350392.00
04/05/2016 15:15,2,3.596,ACTIVE,213.96,356.18,59.996,1459883703,"274151322000088","219011344069620",28.82,27.80,0,335.74,390.44,104.9,99.4,0.389,610204.8,610204.8,18517,0,0,0,L,1151911521,0,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459883729,350393.00
04/05/2016 15:15,2,2.471,ALERT,214.64,435.23,59.975,1459883703,"274151322000068","219011344069620",40.37,29.30,0,393.75,518.79,101.9,96.4,0.384,510016.5,510016.5,19781,0,0,0,L,1151911521,0,123.36,123.59,0001,24,0,0,0,0,0,0,237,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459883731,350394.00
04/05/2016 15:15,2,3.807,ACTIVE,215.77,353.77,60.034,1459883703,"201051344001135","219011344069620",30.38,22.30,0,337.54,409.38,117.0,111.1,0.544,353571.8,353571.8,29902,0,0,0,L,1122011218,0,123.81,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459883732,350395.00
04/05/2016 15:15,2,3.924,ACTIVE,216.22,357.38,59.954,1459883703,"201051344000594","219011344069620",30.77,19.80,0,336.94,413.29,122.3,116.1,0.561,360835.3,360835.3,25323,0,0,0,L,1122011218,0,123.36,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459883733,350396.00
04/05/2016 15:15,2,3.826,ACTIVE,216.22,354.37,59.986,1459883703,"201051344001203","219011344069620",30.42,20.70,0,338.44,409.98,117.8,111.8,0.548,360169.8,360169.8,29895,0,0,0,L,1122011218,0,124.27,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459883734,350397.00
04/05/2016 15:15,2,3.682,ACTIVE,213.96,348.06,59.975,1459883703,"274151322000054","219011344069620",29.16,30.80,0,336.94,391.34,108.7,103.0,0.407,623847.9,623847.9,18543,0,0,0,L,1151911521,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459883735,350398.00
04/05/2016 15:15,2,3.953,ACTIVE,216.90,356.78,59.991,1459883703,"201051344000867","219011344069620",30.26,20.00,0,337.54,412.08,121.1,114.9,0.566,349299.9,349299.9,25326,0,0,0,L,1122011218,0,123.81,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459883736,350399.00
04/05/2016 15:15,2,3.787,ACTIVE,216.22,354.97,59.981,1459883703,"201051344001093","219011344069620",30.47,20.70,0,337.54,410.28,116.9,110.9,0.544,359130.2,359130.2,29772,0,0,0,L,1122011218,0,123.81,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459883737,350400.00
04/05/2016 15:15,2,4.000,ACTIVE,217.35,359.18,59.991,1459883703,"201051344000900","219011344069620",30.38,19.00,0,338.74,415.09,123.1,116.9,0.566,364550.0,364550.0,24727,0,0,0,L,1122011218,0,124.04,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459883737,350401.00
04/05/2016 15:15,2,3.963,ACTIVE,217.35,358.28,59.991,1459883703,"201051344000648","219011344069620",30.75,17.30,0,339.65,414.79,123.5,117.2,0.566,357069.2,357069.2,25026,0,0,0,L,1122011218,0,123.59,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459883738,350402.00
04/05/2016 15:15,2,4.006,ACTIVE,217.58,358.58,59.986,1459883703,"201051344000569","219011344069620",30.61,21.00,0,338.74,413.29,124.1,117.9,0.575,365860.4,365860.4,24660,0,0,0,L,1122011218,0,123.59,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459883739,350403.00
04/05/2016 15:15,2,4.049,ACTIVE,217.58,357.68,59.991,1459883703,"201051344000983","219011344069620",30.51,20.30,0,338.74,413.89,125.2,118.9,0.592,357438.6,357438.6,25130,0,0,0,L,1122011218,0,124.04,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459883740,350404.00
04/05/2016 15:15,2,4.021,ACTIVE,217.80,357.98,59.991,1459883703,"201051344001158","219011344069620",30.22,20.30,0,338.74,413.59,123.0,116.8,0.575,352519.8,352519.8,25381,0,0,0,L,1122011218,0,123.81,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459883741,350405.00
04/05/2016 15:15,2,4.061,ACTIVE,218.03,359.78,59.991,1459883703,"201051344000576","219011344069620",30.49,18.30,0,339.34,413.59,125.4,119.1,0.575,359030.1,359030.1,24799,0,0,0,L,1122011218,0,124.27,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459883742,350406.00
04/05/2016 15:15,2,3.750,ACTIVE,214.19,348.96,59.959,1459883703,"274151322000087","219011344069620",29.02,37.50,0,337.24,390.14,110.2,104.4,0.420,598152.9,598152.9,18612,0,0,0,L,1151911521,0,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459883743,350407.00
04/05/2016 15:30,2,3.658,ACTIVE,217.13,355.88,59.991,1459884604,"201051344000645","219011344069620",30.53,18.00,0,339.34,410.58,113.1,107.2,0.499,358581.2,358581.2,24942,0,0,0,L,1122011218,0,123.81,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459884605,350408.00
04/05/2016 15:30,2,3.342,ACTIVE,213.96,349.56,59.986,1459884604,"274151322000085","219011344069620",29.32,27.50,0,336.04,386.83,99.2,93.9,0.376,626750.9,626750.9,18555,0,0,0,L,1151911521,0,123.36,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459884606,350409.00
04/05/2016 15:30,2,3.584,ACTIVE,216.67,357.68,59.965,1459884604,"201051344000633","219011344069620",30.87,18.70,0,338.14,409.38,112.0,106.1,0.521,349538.7,349538.7,25395,0,0,0,L,1122011218,0,123.59,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459884606,350410.00
04/05/2016 15:30,2,3.492,ACTIVE,215.54,353.17,59.986,1459884604,"201051344000646","219011344069620",30.65,19.50,0,337.24,403.37,108.5,102.8,0.508,355236.9,355236.9,29903,0,0,0,L,1122011218,0,123.81,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459884609,350411.00
04/05/2016 15:30,2,3.412,ACTIVE,213.74,356.78,59.970,1459884604,"274151322000052","219011344069620",30.36,29.00,0,334.54,388.94,104.8,99.3,0.411,635491.3,635491.3,18775,0,0,0,L,1151911521,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459884610,350412.00
04/05/2016 15:30,2,3.582,ACTIVE,216.67,355.58,59.954,1459884604,"201051344000585","219011344069620",30.73,19.50,0,337.54,403.97,111.5,105.7,0.526,360872.0,360872.0,29913,0,0,0,L,1122011218,0,123.59,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459884610,350413.00
04/05/2016 15:30,2,3.422,ACTIVE,215.54,352.57,59.981,1459884604,"201051344001230","219011344069620",30.93,16.30,0,335.44,402.77,107.2,101.6,0.486,359157.3,359157.3,29700,0,0,0,L,1122011218,0,123.59,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459884612,350414.00
04/05/2016 15:30,2,3.473,ACTIVE,216.67,354.37,60.012,1459884604,"201051344000582","219011344069620",30.75,21.50,0,337.54,404.27,108.2,102.5,0.504,352767.8,352767.8,29879,0,0,0,L,1122011218,0,123.81,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459884613,350415.00
04/05/2016 15:30,2,3.527,ACTIVE,215.32,352.87,59.965,1459884604,"201051344000955","219011344069620",30.65,19.80,0,337.84,402.77,109.5,103.7,0.517,363975.7,363975.7,29815,0,0,0,L,1122011218,0,123.14,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459884613,350416.00
04/05/2016 15:30,2,2.227,ACTIVE,213.96,446.65,59.965,1459884604,"274151322000094","219011344069620",41.23,30.80,0,412.68,476.10,93.4,88.2,0.362,510112.5,510112.5,19582,0,0,0,L,1151911521,0,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459884614,350417.00
04/05/2016 15:30,2,3.574,ACTIVE,217.35,357.98,59.938,1459884604,"201051344000579","219011344069620",31.23,19.00,0,338.44,409.98,113.1,107.3,0.535,364048.9,364048.9,5421,0,0,0,L,1122011218,0,123.59,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459884615,350418.00
04/05/2016 15:30,2,3.537,ACTIVE,215.54,352.87,59.991,1459884604,"201051344000890","219011344069620",30.79,17.00,0,337.24,403.07,110.3,104.6,0.499,361267.8,361267.8,29842,0,0,0,L,1122011218,0,123.81,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459884616,350419.00
04/05/2016 15:30,2,3.482,ACTIVE,216.00,354.67,59.986,1459884604,"201051344000438","219011344069620",31.19,17.80,0,337.24,402.77,110.0,104.2,0.517,363438.0,363438.0,29839,0,0,0,L,1122011218,0,123.81,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459884617,350420.00
04/05/2016 15:30,2,3.496,ACTIVE,216.00,354.37,59.986,1459884604,"201051344000417","219011344069620",30.65,19.50,0,337.54,401.86,108.5,102.8,0.513,356760.1,356760.1,29992,0,0,0,L,1122011218,0,123.59,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459884618,350421.00
04/05/2016 15:30,2,3.430,ACTIVE,213.74,360.99,59.954,1459884604,"274151322000083","219011344069620",30.36,27.80,0,334.24,388.94,105.3,99.7,0.415,629877.7,629877.7,18824,0,0,0,L,1151911521,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459884619,350422.00
04/05/2016 15:30,2,3.615,ACTIVE,214.64,362.19,59.959,1459884604,"274151322000076","219011344069620",30.85,28.80,0,335.74,391.94,113.0,107.1,0.446,670181.7,670181.7,18833,0,0,0,L,1151911521,0,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459884620,350423.00
04/05/2016 15:30,2,3.641,ACTIVE,216.45,356.78,59.975,1459884604,"201051344000868","219011344069620",30.42,17.50,0,338.44,408.78,112.2,106.4,0.499,349990.7,349990.7,25081,0,0,0,L,1122011218,0,123.14,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459884621,350424.00
04/05/2016 15:30,2,3.586,ACTIVE,213.51,358.28,59.970,1459884604,"274151322000095","219011344069620",30.97,27.50,0,333.93,392.25,112.5,106.6,0.424,663296.0,663296.0,18728,0,0,0,L,1151911521,0,123.14,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459884622,350425.00
04/05/2016 15:30,2,3.568,ACTIVE,216.90,357.68,59.949,1459884604,"201051344000988","219011344069620",31.05,19.50,0,338.74,409.98,112.2,106.4,0.526,347293.4,347293.4,25371,0,0,0,L,1122011218,0,123.36,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459884622,350426.00
04/05/2016 15:30,2,3.592,ACTIVE,216.22,353.77,59.901,1459884604,"201051344001025","219011344069620",30.55,21.00,0,338.44,403.07,111.1,105.3,0.499,360946.7,360946.7,29892,0,0,0,L,1122011218,0,123.59,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459884623,350427.00
04/05/2016 15:30,2,3.631,ACTIVE,216.90,355.58,59.970,1459884604,"201051344000458","219011344069620",30.83,20.00,0,339.34,409.68,113.3,107.4,0.557,357743.3,357743.3,25296,0,0,0,L,1122011218,0,123.59,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459884624,350428.00
04/05/2016 15:30,2,3.605,ACTIVE,217.58,357.68,60.007,1459884604,"201051344000853","219011344069620",31.15,18.70,0,340.25,409.38,113.8,107.9,0.535,356206.1,356206.1,24890,0,0,0,L,1122011218,0,124.27,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459884625,350429.00
04/05/2016 15:30,2,3.521,ACTIVE,215.77,354.37,59.981,1459884604,"201051344000685","219011344069620",30.89,16.30,0,337.54,402.16,110.2,104.5,0.535,363039.9,363039.9,29711,0,0,0,L,1122011218,0,124.27,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459884626,350430.00
04/05/2016 15:30,2,3.477,ACTIVE,216.22,353.17,59.996,1459884604,"201051344000917","219011344069620",30.83,22.00,0,336.94,402.77,108.6,102.9,0.504,360242.5,360242.5,29717,0,0,0,L,1122011218,0,123.81,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459884627,350431.00
04/05/2016 15:30,2,3.500,ACTIVE,215.77,353.77,59.986,1459884604,"201051344001145","219011344069620",30.79,17.80,0,336.94,403.07,109.2,103.5,0.508,365266.7,365266.7,29574,0,0,0,L,1122011218,0,123.59,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459884628,350432.00
04/05/2016 15:30,2,3.588,ACTIVE,216.45,355.58,60.007,1459884604,"201051344000651","219011344069620",30.42,21.80,0,338.14,403.07,110.6,104.8,0.504,357267.8,357267.8,29942,0,0,0,L,1122011218,0,124.27,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459884629,350433.00
04/05/2016 15:30,2,3.316,ACTIVE,213.74,347.16,59.959,1459884604,"274151322000088","219011344069620",29.76,27.00,0,334.24,388.04,99.9,94.5,0.376,610229.2,610229.2,18518,0,0,0,L,1151911521,0,123.36,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459884630,350434.00
04/05/2016 15:30,2,2.291,ACTIVE,214.64,440.94,59.975,1459884604,"274151322000068","219011344069620",41.23,29.50,0,412.38,474.90,95.9,90.6,0.354,510039.7,510039.7,19783,0,0,0,L,1151911521,0,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459884631,350435.00
04/05/2016 15:30,2,3.533,ACTIVE,216.00,354.07,59.970,1459884604,"201051344001135","219011344069620",30.73,21.80,0,337.24,402.46,109.9,104.2,0.508,353598.6,353598.6,29903,0,0,0,L,1122011218,0,123.81,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459884631,350436.00
04/05/2016 15:30,2,3.637,ACTIVE,215.77,354.97,59.975,1459884604,"201051344000594","219011344069620",31.05,18.70,0,335.74,405.47,114.4,108.5,0.526,360863.2,360863.2,25324,0,0,0,L,1122011218,0,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459884633,350437.00
04/05/2016 15:30,2,3.547,ACTIVE,216.22,354.37,59.981,1459884604,"201051344001203","219011344069620",30.71,19.80,0,338.44,402.77,110.4,104.6,0.526,360196.7,360196.7,29896,0,0,0,L,1122011218,0,124.27,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459884634,350438.00
04/05/2016 15:30,2,3.387,ACTIVE,213.74,347.46,59.970,1459884604,"274151322000054","219011344069620",29.74,29.80,0,334.54,388.34,101.9,96.4,0.389,623872.6,623872.6,18544,0,0,0,L,1151911521,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459884635,350439.00
04/05/2016 15:30,2,3.617,ACTIVE,216.67,355.58,59.991,1459884604,"201051344000867","219011344069620",30.75,19.80,0,337.54,407.57,112.7,106.9,0.513,349327.4,349327.4,25327,0,0,0,L,1122011218,0,123.59,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459884636,350440.00
04/05/2016 15:30,2,3.475,ACTIVE,216.22,355.28,59.991,1459884604,"201051344001093","219011344069620",30.89,19.50,0,337.84,402.16,108.6,102.9,0.495,359156.6,359156.6,29773,0,0,0,L,1122011218,0,123.81,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459884637,350441.00
04/05/2016 15:30,2,3.596,ACTIVE,216.45,356.48,59.933,1459884604,"201051344000900","219011344069620",31.17,18.00,0,338.74,410.28,113.5,107.7,0.521,364577.6,364577.6,24728,0,0,0,L,1122011218,0,123.36,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459884638,350442.00
04/05/2016 15:30,2,3.627,ACTIVE,216.90,356.78,59.938,1459884604,"201051344000648","219011344069620",30.89,16.70,0,339.34,410.28,113.4,107.5,0.526,357096.8,357096.8,25027,0,0,0,L,1122011218,0,123.14,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459884639,350443.00
04/05/2016 15:30,2,3.635,ACTIVE,217.13,356.48,59.965,1459884604,"201051344000569","219011344069620",30.81,19.80,0,338.44,409.98,113.5,107.6,0.530,365887.9,365887.9,24661,0,0,0,L,1122011218,0,123.14,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459884640,350444.00
04/05/2016 15:30,2,3.637,ACTIVE,217.13,357.98,59.975,1459884604,"201051344000983","219011344069620",30.93,19.00,0,338.74,410.58,114.0,108.1,0.544,357466.3,357466.3,25131,0,0,0,L,1122011218,0,123.59,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459884641,350445.00
04/05/2016 15:30,2,3.615,ACTIVE,217.35,355.58,59.933,1459884604,"201051344001158","219011344069620",30.59,18.70,0,338.44,409.38,112.0,106.1,0.513,352547.0,352547.0,25382,0,0,0,L,1122011218,0,123.59,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459884641,350446.00
04/05/2016 15:30,2,3.617,ACTIVE,217.35,357.38,59.944,1459884604,"201051344000576","219011344069620",30.97,17.80,0,339.34,410.58,113.5,107.6,0.521,359057.6,359057.6,24800,0,0,0,L,1122011218,0,123.81,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459884642,350447.00
04/05/2016 15:30,2,3.393,ACTIVE,213.74,351.97,59.928,1459884604,"274151322000087","219011344069620",29.22,35.40,0,334.84,387.14,100.5,95.1,0.367,598177.2,598177.2,18613,0,0,0,L,1151911521,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459884643,350448.00
04/05/2016 15:30,2,3.629,ACTIVE,217.13,357.38,59.928,1459884604,"201051344000469","219011344069620",30.77,17.50,0,338.74,409.98,113.1,107.2,0.539,350715.5,350715.5,25348,0,0,0,L,1122011218,1,123.14,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459884644,350449.00
04/05/2016 15:45,2,7.260,ACTIVE,221.19,372.41,59.975,1459885504,"201051344000645","219011344069620",29.70,20.70,0,338.74,426.81,218.3,208.8,0.968,358627.0,358627.0,24943,0,0,0,L,1122011218,0,125.85,125.85,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459885505,350450.00
04/05/2016 15:45,2,6.770,ACTIVE,216.00,378.12,59.965,1459885504,"274151322000085","219011344069620",27.75,31.30,0,336.04,397.96,189.9,181.3,0.738,626791.0,626791.0,18556,0,0,0,L,1151911521,0,124.27,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459885506,350451.00
04/05/2016 15:45,2,7.148,ACTIVE,220.29,372.71,59.970,1459885504,"201051344000633","219011344069620",29.76,21.30,0,338.74,423.81,215.3,205.9,1.016,349584.0,349584.0,25396,0,0,0,L,1122011218,0,125.62,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459885507,350452.00
04/05/2016 15:45,2,7.148,ACTIVE,221.64,373.91,59.970,1459885504,"201051344000469","219011344069620",29.60,20.00,0,338.44,428.01,214.2,204.8,0.990,350759.6,350759.6,25349,0,0,0,L,1122011218,0,125.40,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459885507,350453.00
04/05/2016 15:45,2,6.963,ACTIVE,218.26,367.60,59.965,1459885504,"201051344000646","219011344069620",29.82,22.30,0,336.04,422.90,210.4,201.1,0.981,355280.9,355280.9,29904,0,0,0,L,1122011218,0,125.17,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459885508,350454.00
04/05/2016 15:45,2,6.770,ACTIVE,215.77,357.08,59.965,1459885504,"274151322000052","219011344069620",29.32,34.30,0,334.84,399.76,200.9,192.0,0.800,635533.5,635533.5,18776,0,0,0,L,1151911521,0,123.36,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459885509,350455.00
04/05/2016 15:45,2,7.123,ACTIVE,219.61,368.80,59.981,1459885504,"201051344000585","219011344069620",29.86,21.80,0,337.54,422.90,215.4,206.0,0.990,360917.2,360917.2,29914,0,0,0,L,1122011218,0,125.17,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459885510,350456.00
04/05/2016 15:45,2,6.896,ACTIVE,218.03,366.10,59.965,1459885504,"201051344001230","219011344069620",30.00,19.30,0,335.14,417.19,209.4,200.2,0.955,359201.2,359201.2,29701,0,0,0,L,1122011218,0,125.17,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459885511,350457.00
04/05/2016 15:45,2,6.957,ACTIVE,219.84,370.00,59.959,1459885504,"201051344000582","219011344069620",29.80,23.50,0,337.84,423.50,209.9,200.7,0.941,352811.9,352811.9,29880,0,0,0,L,1122011218,0,125.62,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459885512,350458.00
04/05/2016 15:45,2,6.875,ACTIVE,218.48,367.30,60.007,1459885504,"201051344000955","219011344069620",29.96,22.80,0,336.64,420.20,208.5,199.3,0.972,364019.9,364019.9,29816,0,0,0,L,1122011218,0,124.72,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459885513,350459.00
04/05/2016 15:45,2,4.547,ACTIVE,215.54,446.65,59.965,1459885504,"274151322000094","219011344069620",39.88,32.60,0,412.08,480.61,184.3,176.0,0.698,510151.1,510151.1,19583,0,0,0,L,1151911521,0,123.36,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459885514,350460.00
04/05/2016 15:45,2,7.000,ACTIVE,221.42,372.41,59.975,1459885504,"201051344000579","219011344069620",30.34,21.00,0,339.04,428.31,215.0,205.6,1.003,364094.7,364094.7,5422,0,0,0,L,1122011218,0,125.85,125.62,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459885515,350461.00
04/05/2016 15:45,2,6.969,ACTIVE,218.03,365.80,59.975,1459885504,"201051344000890","219011344069620",29.80,18.00,0,336.04,421.40,210.2,201.0,0.946,361312.5,361312.5,29843,0,0,0,L,1122011218,0,125.17,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459885516,350462.00
04/05/2016 15:45,2,6.912,ACTIVE,218.71,368.50,59.981,1459885504,"201051344000438","219011344069620",29.76,20.00,0,338.14,422.60,208.3,199.1,0.959,363482.4,363482.4,29840,0,0,0,L,1122011218,0,125.40,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459885516,350463.00
04/05/2016 15:45,2,6.799,ACTIVE,218.48,367.60,59.975,1459885504,"201051344000417","219011344069620",29.88,20.30,0,337.24,420.50,205.7,196.6,0.963,356804.0,356804.0,29993,0,0,0,L,1122011218,0,124.94,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459885517,350464.00
04/05/2016 15:45,2,6.775,ACTIVE,215.32,356.18,59.996,1459885504,"274151322000083","219011344069620",29.04,32.00,0,334.54,400.36,199.3,190.4,0.795,629920.4,629920.4,18825,0,0,0,L,1151911521,0,123.14,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459885518,350465.00
04/05/2016 15:45,2,7.021,ACTIVE,216.45,383.23,59.975,1459885504,"274151322000076","219011344069620",29.82,34.00,0,335.74,403.67,212.3,203.0,0.835,670227.4,670227.4,18834,0,0,0,L,1151911521,0,123.81,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459885519,350466.00
04/05/2016 15:45,2,7.033,ACTIVE,219.84,368.80,59.970,1459885504,"201051344000868","219011344069620",29.46,20.00,0,338.44,424.11,209.8,200.5,0.955,350036.2,350036.2,25082,0,0,0,L,1122011218,0,124.94,125.40,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459885520,350467.00
04/05/2016 15:45,2,7.078,ACTIVE,215.54,374.81,59.965,1459885504,"274151322000095","219011344069620",29.66,31.50,0,334.24,403.97,212.7,203.3,0.804,663341.9,663341.9,18729,0,0,0,L,1151911521,0,123.81,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459885521,350468.00
04/05/2016 15:45,2,7.059,ACTIVE,221.19,370.60,59.981,1459885504,"201051344000988","219011344069620",29.46,21.50,0,338.14,429.22,210.5,201.2,0.950,347339.1,347339.1,25372,0,0,0,L,1122011218,0,125.40,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459885522,350469.00
04/05/2016 15:45,2,6.994,ACTIVE,219.16,367.30,60.007,1459885504,"201051344001025","219011344069620",29.44,23.00,0,338.14,423.20,208.6,199.4,0.932,360992.0,360992.0,29893,0,0,0,L,1122011218,0,125.17,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459885523,350470.00
04/05/2016 15:45,2,7.094,ACTIVE,221.19,372.11,59.970,1459885504,"201051344000458","219011344069620",29.66,22.50,0,339.34,428.31,213.1,203.7,0.990,357789.4,357789.4,25297,0,0,0,L,1122011218,0,125.62,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459885524,350471.00
04/05/2016 15:45,2,7.043,ACTIVE,221.64,373.31,59.970,1459885504,"201051344000853","219011344069620",29.82,21.80,0,341.15,429.52,212.7,203.4,0.977,356252.3,356252.3,24891,0,0,0,L,1122011218,0,126.30,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459885525,350472.00
04/05/2016 15:45,2,6.828,ACTIVE,217.80,367.00,60.007,1459885504,"201051344000685","219011344069620",30.16,17.80,0,337.24,422.00,208.6,199.4,0.981,363085.0,363085.0,29712,0,0,0,L,1122011218,0,125.40,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459885525,350473.00
04/05/2016 15:45,2,6.881,ACTIVE,219.16,367.90,60.007,1459885504,"201051344000917","219011344069620",29.72,23.80,0,337.54,422.90,207.1,198.0,0.963,360287.3,360287.3,29718,0,0,0,L,1122011218,0,125.17,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459885526,350474.00
04/05/2016 15:45,2,6.818,ACTIVE,218.03,367.60,59.970,1459885504,"201051344001145","219011344069620",30.32,19.80,0,337.24,423.20,209.3,200.1,0.959,365311.8,365311.8,29575,0,0,0,L,1122011218,0,124.72,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459885527,350475.00
04/05/2016 15:45,2,6.848,ACTIVE,219.61,368.20,59.938,1459885504,"201051344000651","219011344069620",29.88,24.30,0,338.74,422.90,207.2,198.1,0.937,357313.0,357313.0,29943,0,0,0,L,1122011218,0,126.07,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459885528,350476.00
04/05/2016 15:45,2,6.551,ACTIVE,215.77,356.18,59.996,1459885504,"274151322000088","219011344069620",27.87,30.80,0,336.04,397.66,184.8,176.5,0.685,610269.8,610269.8,18519,0,0,0,L,1151911521,0,124.49,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459885529,350477.00
04/05/2016 15:45,2,4.426,ACTIVE,216.45,448.15,59.959,1459885504,"274151322000068","219011344069620",40.04,33.50,0,412.38,483.02,179.4,171.3,0.685,510078.7,510078.7,19784,0,0,0,L,1151911521,0,124.27,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459885530,350478.00
04/05/2016 15:45,2,6.643,ACTIVE,218.93,366.70,59.975,1459885504,"201051344001135","219011344069620",30.00,23.80,0,337.84,422.30,201.9,193.0,0.919,353643.4,353643.4,29904,0,0,0,L,1122011218,0,125.40,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459885531,350479.00
04/05/2016 15:45,2,6.873,ACTIVE,218.93,370.00,59.949,1459885504,"201051344000594","219011344069620",29.94,21.00,0,337.54,425.91,208.2,199.0,0.932,360909.7,360909.7,25325,0,0,0,L,1122011218,0,124.72,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459885532,350480.00
04/05/2016 15:45,2,6.670,ACTIVE,219.16,365.80,59.965,1459885504,"201051344001203","219011344069620",29.82,21.80,0,338.44,423.20,201.4,192.5,0.928,360241.8,360241.8,29897,0,0,0,L,1122011218,0,125.85,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459885533,350481.00
04/05/2016 15:45,2,6.426,ACTIVE,215.54,357.68,59.938,1459885504,"274151322000054","219011344069620",28.25,33.80,0,335.74,399.16,183.8,175.4,0.716,623913.9,623913.9,18545,0,0,0,L,1151911521,0,123.81,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459885534,350482.00
04/05/2016 15:45,2,6.754,ACTIVE,219.84,367.60,59.970,1459885504,"201051344000867","219011344069620",29.96,21.80,0,338.74,423.50,204.6,195.6,0.915,349373.2,349373.2,25328,0,0,0,L,1122011218,0,125.40,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459885535,350483.00
04/05/2016 15:45,2,6.639,ACTIVE,219.16,367.60,59.970,1459885504,"201051344001093","219011344069620",29.78,21.80,0,337.84,422.00,200.1,191.2,0.906,359201.2,359201.2,29774,0,0,0,L,1122011218,0,125.40,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459885536,350484.00
04/05/2016 15:45,2,6.910,ACTIVE,220.52,370.30,59.959,1459885504,"201051344000900","219011344069620",29.84,21.50,0,338.44,426.81,208.7,199.5,0.932,364624.1,364624.1,24729,0,0,0,L,1122011218,0,125.62,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459885537,350485.00
04/05/2016 15:45,2,6.820,ACTIVE,220.29,370.90,59.965,1459885504,"201051344000648","219011344069620",29.96,18.30,0,339.04,426.51,206.9,197.7,0.919,357143.0,357143.0,25028,0,0,0,L,1122011218,0,124.94,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459885538,350486.00
04/05/2016 15:45,2,6.740,ACTIVE,220.74,371.81,59.970,1459885504,"201051344000569","219011344069620",30.08,22.50,0,339.04,426.51,205.4,196.3,0.963,365934.1,365934.1,24662,0,0,0,L,1122011218,0,125.17,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459885538,350487.00
04/05/2016 15:45,2,6.748,ACTIVE,220.97,371.51,59.938,1459885504,"201051344000983","219011344069620",30.14,21.80,0,338.44,426.81,205.8,196.8,0.955,357512.6,357512.6,25132,0,0,0,L,1122011218,0,125.62,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459885539,350488.00
04/05/2016 15:45,2,6.762,ACTIVE,221.19,370.30,59.959,1459885504,"201051344001158","219011344069620",29.54,20.70,0,339.04,427.11,202.3,193.4,0.915,352592.7,352592.7,25383,0,0,0,L,1122011218,0,125.62,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459885540,350489.00
04/05/2016 15:45,2,6.816,ACTIVE,220.97,372.11,59.933,1459885504,"201051344000576","219011344069620",29.60,19.50,0,339.04,428.31,204.4,195.4,0.919,359103.9,359103.9,24801,0,0,0,L,1122011218,0,125.62,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459885541,350490.00
04/05/2016 15:45,2,6.346,ACTIVE,215.77,355.88,59.965,1459885504,"274151322000087","219011344069620",28.13,40.80,0,330.33,401.86,180.7,172.5,0.667,598218.2,598218.2,18614,0,0,0,L,1151911521,0,123.81,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459885542,350491.00
04/05/2016 16:00,2,3.785,ACTIVE,217.35,356.48,59.954,1459886403,"201051344000645","219011344069620",30.59,20.30,0,340.25,417.49,117.4,111.4,0.530,358660.0,358660.0,24944,0,0,0,L,1122011218,0,124.04,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459886404,350492.00
04/05/2016 16:00,2,3.543,ACTIVE,214.19,348.06,59.965,1459886403,"274151322000085","219011344069620",28.90,29.30,0,337.54,392.25,103.6,98.1,0.393,626820.0,626820.0,18557,0,0,0,L,1151911521,0,123.59,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459886405,350493.00
04/05/2016 16:00,2,3.740,ACTIVE,216.67,356.78,60.002,1459886403,"201051344000633","219011344069620",30.59,19.80,0,339.34,417.19,115.8,109.9,0.557,349616.7,349616.7,25397,0,0,0,L,1122011218,0,123.81,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459886406,350494.00
04/05/2016 16:00,2,3.670,ACTIVE,217.35,356.78,59.965,1459886403,"201051344000469","219011344069620",30.77,18.00,0,339.34,417.49,114.4,108.5,0.548,350792.1,350792.1,25350,0,0,0,L,1122011218,0,123.36,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459886407,350495.00
04/05/2016 16:00,2,3.586,ACTIVE,215.32,354.07,59.975,1459886403,"201051344000646","219011344069620",30.69,20.30,0,336.34,412.38,111.5,105.7,0.530,355312.7,355312.7,29905,0,0,0,L,1122011218,0,123.81,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459886408,350496.00
04/05/2016 16:00,2,3.510,ACTIVE,213.74,351.97,59.959,1459886403,"274151322000052","219011344069620",30.10,31.00,0,336.34,394.65,107.0,101.3,0.415,635564.0,635564.0,18777,0,0,0,L,1151911521,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459886409,350497.00
04/05/2016 16:00,2,3.678,ACTIVE,216.22,354.67,59.981,1459886403,"201051344000585","219011344069620",30.59,19.50,0,338.14,416.59,114.0,108.1,0.535,360949.9,360949.9,29915,0,0,0,L,1122011218,0,123.36,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459886410,350498.00
04/05/2016 16:00,2,3.553,ACTIVE,215.32,351.97,59.991,1459886403,"201051344001230","219011344069620",30.59,17.30,0,335.44,409.98,110.1,104.3,0.504,359232.8,359232.8,29702,0,0,0,L,1122011218,0,123.59,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459886411,350499.00
04/05/2016 16:00,2,3.559,ACTIVE,216.22,355.58,59.970,1459886403,"201051344000582","219011344069620",30.71,22.30,0,338.14,416.59,110.8,105.0,0.504,352843.6,352843.6,29881,0,0,0,L,1122011218,0,123.81,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459886412,350500.00
04/05/2016 16:00,2,3.574,ACTIVE,215.32,353.47,59.970,1459886403,"201051344000955","219011344069620",30.83,21.00,0,336.34,410.58,111.6,105.8,0.526,364051.6,364051.6,29817,0,0,0,L,1122011218,0,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459886412,350501.00
04/05/2016 16:00,2,2.281,ACTIVE,213.74,440.34,59.981,1459886403,"274151322000094","219011344069620",41.63,30.50,0,404.87,470.99,95.2,89.9,0.367,510178.6,510178.6,19584,0,0,0,L,1151911521,0,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459886413,350502.00
04/05/2016 16:00,2,3.604,ACTIVE,217.13,356.78,59.959,1459886403,"201051344000579","219011344069620",31.29,19.80,0,340.25,416.59,114.2,108.3,0.535,364127.6,364127.6,5423,0,0,0,L,1122011218,0,123.59,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459886414,350503.00
04/05/2016 16:00,2,3.551,ACTIVE,215.09,353.47,59.975,1459886403,"201051344000890","219011344069620",30.89,16.00,0,336.94,409.98,111.1,105.3,0.499,361344.6,361344.6,29844,0,0,0,L,1122011218,0,123.59,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459886415,350504.00
04/05/2016 16:00,2,3.473,ACTIVE,215.77,353.47,59.965,1459886403,"201051344000438","219011344069620",31.09,18.30,0,338.14,413.59,109.4,103.7,0.508,363514.3,363514.3,29841,0,0,0,L,1122011218,0,123.81,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459886416,350505.00
04/05/2016 16:00,2,3.484,ACTIVE,215.54,353.77,59.970,1459886403,"201051344000417","219011344069620",30.55,19.50,0,337.54,409.68,107.8,102.2,0.513,356835.5,356835.5,29994,0,0,0,L,1122011218,0,123.36,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459886417,350506.00
04/05/2016 16:00,2,3.359,ACTIVE,213.74,359.78,59.965,1459886403,"274151322000083","219011344069620",30.61,28.80,0,337.54,394.65,104.1,98.6,0.411,629951.0,629951.0,18826,0,0,0,L,1151911521,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459886418,350507.00
04/05/2016 16:00,2,3.582,ACTIVE,214.64,348.06,59.954,1459886403,"274151322000076","219011344069620",30.73,31.00,0,336.34,396.15,111.5,105.6,0.442,670260.0,670260.0,18835,0,0,0,L,1151911521,0,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459886419,350508.00
04/05/2016 16:00,2,3.547,ACTIVE,216.45,356.18,59.975,1459886403,"201051344000868","219011344069620",30.45,19.00,0,338.74,416.59,109.4,103.7,0.504,350068.4,350068.4,25083,0,0,0,L,1122011218,0,123.36,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459886420,350509.00
04/05/2016 16:00,2,3.561,ACTIVE,213.74,358.58,59.965,1459886403,"274151322000095","219011344069620",30.67,27.80,0,337.54,397.35,110.5,104.7,0.415,663374.6,663374.6,18730,0,0,0,L,1151911521,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459886421,350510.00
04/05/2016 16:00,2,3.533,ACTIVE,216.90,357.08,59.981,1459886403,"201051344000988","219011344069620",30.43,19.80,0,339.04,415.69,108.9,103.2,0.508,347371.3,347371.3,25373,0,0,0,L,1122011218,0,123.36,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459886422,350511.00
04/05/2016 16:00,2,3.525,ACTIVE,215.77,353.47,59.959,1459886403,"201051344001025","219011344069620",30.30,21.50,0,338.14,412.68,108.2,102.5,0.491,361024.0,361024.0,29894,0,0,0,L,1122011218,0,123.59,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459886423,350512.00
04/05/2016 16:00,2,3.564,ACTIVE,216.90,354.97,59.965,1459886403,"201051344000458","219011344069620",30.63,22.00,0,340.25,415.99,110.6,104.9,0.530,357822.0,357822.0,25298,0,0,0,L,1122011218,0,123.59,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459886424,350513.00
04/05/2016 16:00,2,3.500,ACTIVE,215.54,354.37,59.970,1459886403,"201051344000685","219011344069620",30.71,16.30,0,336.64,409.68,108.9,103.2,0.526,363116.8,363116.8,29713,0,0,0,L,1122011218,0,124.27,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459886426,350514.00
04/05/2016 16:00,2,3.502,ACTIVE,216.00,354.37,59.959,1459886403,"201051344000917","219011344069620",30.43,22.80,0,337.54,411.48,107.9,102.3,0.517,360318.8,360318.8,29719,0,0,0,L,1122011218,0,123.59,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459886427,350515.00
04/05/2016 16:00,2,3.471,ACTIVE,215.32,353.77,59.944,1459886403,"201051344001145","219011344069620",31.09,18.00,0,337.24,410.58,109.2,103.5,0.513,365343.6,365343.6,29576,0,0,0,L,1122011218,0,123.36,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459886428,350516.00
04/05/2016 16:00,2,3.514,ACTIVE,216.22,354.97,59.986,1459886403,"201051344000651","219011344069620",30.87,23.50,0,338.44,414.19,109.9,104.2,0.495,357344.7,357344.7,29944,0,0,0,L,1122011218,0,124.27,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459886429,350517.00
04/05/2016 16:00,2,3.342,ACTIVE,213.96,357.68,59.959,1459886403,"274151322000088","219011344069620",29.32,28.50,0,338.14,390.74,99.2,93.8,0.367,610298.2,610298.2,18520,0,0,0,L,1151911521,0,123.59,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459886429,350518.00
04/05/2016 16:00,2,2.305,ACTIVE,214.87,442.14,59.981,1459886403,"274151322000068","219011344069620",41.05,32.00,0,408.48,470.99,96.2,90.9,0.362,510106.0,510106.0,19785,0,0,0,L,1151911521,0,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459886430,350519.00
04/05/2016 16:00,2,3.561,ACTIVE,215.77,353.47,59.965,1459886403,"201051344001135","219011344069620",30.75,22.80,0,337.54,408.48,110.9,105.1,0.513,353674.9,353674.9,29905,0,0,0,L,1122011218,0,123.59,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459886431,350520.00
04/05/2016 16:00,2,3.713,ACTIVE,216.00,354.67,59.965,1459886403,"201051344000594","219011344069620",30.91,20.00,0,337.24,416.29,116.2,110.3,0.530,360942.4,360942.4,25326,0,0,0,L,1122011218,0,123.14,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459886432,350521.00
04/05/2016 16:00,2,3.621,ACTIVE,216.00,353.77,59.975,1459886403,"201051344001203","219011344069620",30.49,20.30,0,339.04,412.38,111.9,106.1,0.526,360273.3,360273.3,29898,0,0,0,L,1122011218,0,124.27,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459886433,350522.00
04/05/2016 16:00,2,3.439,ACTIVE,213.74,355.28,59.959,1459886403,"274151322000054","219011344069620",29.32,31.30,0,337.84,392.25,102.1,96.6,0.393,623942.7,623942.7,18546,0,0,0,L,1151911521,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459886434,350523.00
04/05/2016 16:00,2,3.623,ACTIVE,216.45,354.67,59.938,1459886403,"201051344000867","219011344069620",30.71,21.00,0,338.44,414.19,112.8,106.9,0.513,349405.0,349405.0,25329,0,0,0,L,1122011218,0,123.59,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459886435,350524.00
04/05/2016 16:00,2,3.514,ACTIVE,215.77,354.07,59.965,1459886403,"201051344001093","219011344069620",30.81,19.50,0,338.14,411.18,109.6,103.8,0.499,359232.2,359232.2,29775,0,0,0,L,1122011218,0,123.59,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459886436,350525.00
04/05/2016 16:00,2,3.658,ACTIVE,216.90,357.38,59.959,1459886403,"201051344000900","219011344069620",30.83,19.80,0,339.65,415.99,114.2,108.3,0.521,364656.2,364656.2,24730,0,0,0,L,1122011218,0,123.81,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459886437,350526.00
04/05/2016 16:00,2,3.650,ACTIVE,216.90,356.48,59.965,1459886403,"201051344000648","219011344069620",30.81,18.70,0,339.95,415.39,114.0,108.1,0.526,357175.0,357175.0,25029,0,0,0,L,1122011218,0,123.36,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459886438,350527.00
04/05/2016 16:00,2,3.643,ACTIVE,217.13,356.78,59.965,1459886403,"201051344000569","219011344069620",30.75,21.50,0,339.34,413.89,113.5,107.6,0.530,365965.9,365965.9,24663,0,0,0,L,1122011218,0,123.36,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459886439,350528.00
04/05/2016 16:00,2,3.650,ACTIVE,216.90,356.48,59.959,1459886403,"201051344000983","219011344069620",30.95,20.70,0,339.65,414.19,114.4,108.5,0.548,357544.6,357544.6,25133,0,0,0,L,1122011218,0,123.81,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459886440,350529.00
04/05/2016 16:00,2,3.619,ACTIVE,217.13,356.48,59.959,1459886403,"201051344001158","219011344069620",30.81,19.80,0,339.65,413.59,112.8,107.0,0.530,352624.2,352624.2,25384,0,0,0,L,1122011218,0,123.36,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459886441,350530.00
04/05/2016 16:00,2,3.715,ACTIVE,217.35,357.98,59.944,1459886403,"201051344000576","219011344069620",30.47,19.30,0,339.95,414.19,114.7,108.7,0.521,359135.7,359135.7,24802,0,0,0,L,1122011218,0,123.81,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459886441,350531.00
