ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/05/2016 16:00,2,3.422,ACTIVE,213.96,346.56,59.965,1459886403,"274151322000087","219011344069620",29.38,38.40,0,337.54,390.14,101.8,96.3,0.384,598246.4,598246.4,18615,0,0,0,L,1151911521,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459886442,350532.00
04/05/2016 16:00,2,3.693,ACTIVE,217.80,357.98,59.965,1459886403,"201051344000853","219011344069620",31.05,20.70,0,342.95,419.30,116.1,110.2,0.544,356285.3,356285.3,24892,0,0,0,L,1122011218,1,124.27,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459886443,350533.00
04/05/2016 16:15,2,2.781,ACTIVE,216.45,352.57,59.954,1459887304,"201051344000645","219011344069620",30.51,19.30,0,339.34,387.44,86.0,81.1,0.384,358684.8,358684.8,24945,0,0,0,L,1122011218,0,123.59,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459887305,350534.00
04/05/2016 16:15,2,2.553,ACTIVE,213.96,366.10,59.970,1459887304,"274151322000085","219011344069620",29.50,26.00,0,331.53,380.22,76.3,71.7,0.530,626841.8,626841.8,18558,0,0,0,L,1151911521,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459887306,350535.00
04/05/2016 16:15,2,2.736,ACTIVE,216.22,354.07,59.959,1459887304,"201051344000633","219011344069620",30.89,18.00,0,338.74,387.44,85.6,80.7,0.415,349641.3,349641.3,25398,0,0,0,L,1122011218,0,123.59,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459887307,350536.00
04/05/2016 16:15,2,2.762,ACTIVE,216.22,352.87,59.944,1459887304,"201051344000469","219011344069620",30.51,17.50,0,338.44,387.74,85.4,80.5,0.407,350816.6,350816.6,25351,0,0,0,L,1122011218,0,122.91,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459887308,350537.00
04/05/2016 16:15,2,2.680,ACTIVE,214.87,350.47,59.975,1459887304,"201051344000646","219011344069620",30.57,18.00,0,337.54,385.63,83.0,78.2,0.393,355336.5,355336.5,29906,0,0,0,L,1122011218,0,123.59,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459887309,350538.00
04/05/2016 16:15,2,2.607,ACTIVE,213.74,355.28,59.991,1459887304,"274151322000052","219011344069620",30.40,29.50,0,337.24,372.41,80.3,75.6,0.314,635586.9,635586.9,18778,0,0,0,L,1151911521,0,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459887310,350539.00
04/05/2016 16:15,2,2.730,ACTIVE,215.54,350.77,59.928,1459887304,"201051344000585","219011344069620",30.95,17.80,0,338.14,385.63,85.7,80.7,0.393,360974.4,360974.4,29916,0,0,0,L,1122011218,0,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459887311,350540.00
04/05/2016 16:15,2,2.646,ACTIVE,214.87,348.36,59.991,1459887304,"201051344001230","219011344069620",30.75,16.30,0,335.14,381.73,82.5,77.7,0.371,359256.4,359256.4,29703,0,0,0,L,1122011218,0,123.36,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459887311,350541.00
04/05/2016 16:15,2,2.658,ACTIVE,215.54,351.07,59.965,1459887304,"201051344000582","219011344069620",30.85,20.30,0,338.44,386.83,83.1,78.3,0.376,352867.3,352867.3,29882,0,0,0,L,1122011218,0,123.36,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459887312,350542.00
04/05/2016 16:15,2,2.676,ACTIVE,214.64,348.96,59.938,1459887304,"201051344000955","219011344069620",31.03,19.00,0,335.44,382.63,84.1,79.2,0.393,364075.6,364075.6,29818,0,0,0,L,1122011218,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459887313,350543.00
04/05/2016 16:15,2,1.756,ACTIVE,213.51,437.93,59.933,1459887304,"274151322000094","219011344069620",40.28,26.80,0,406.07,477.61,71.1,66.7,0.499,510199.1,510199.1,19585,0,0,0,L,1151911521,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459887314,350544.00
04/05/2016 16:15,2,2.754,ACTIVE,216.45,352.87,59.944,1459887304,"201051344000579","219011344069620",31.21,18.70,0,339.95,387.44,87.1,82.1,0.415,364152.3,364152.3,5424,0,0,0,L,1122011218,0,123.36,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459887315,350545.00
04/05/2016 16:15,2,2.721,ACTIVE,214.64,349.26,59.944,1459887304,"201051344000890","219011344069620",30.95,15.00,0,337.54,385.93,85.2,80.4,0.376,361368.9,361368.9,29845,0,0,0,L,1122011218,0,123.36,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459887316,350546.00
04/05/2016 16:15,2,2.697,ACTIVE,215.09,350.17,59.991,1459887304,"201051344000438","219011344069620",31.01,16.70,0,338.44,385.63,84.7,79.8,0.389,363538.3,363538.3,29842,0,0,0,L,1122011218,0,123.59,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459887317,350547.00
04/05/2016 16:15,2,2.674,ACTIVE,215.32,349.86,59.954,1459887304,"201051344000417","219011344069620",30.95,17.80,0,337.84,385.33,83.8,79.0,0.398,356859.3,356859.3,29995,0,0,0,L,1122011218,0,123.36,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459887318,350548.00
04/05/2016 16:15,2,2.617,ACTIVE,213.51,345.36,59.954,1459887304,"274151322000083","219011344069620",30.47,26.80,0,337.54,372.41,80.8,76.1,0.318,629973.9,629973.9,18827,0,0,0,L,1151911521,0,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459887319,350549.00
04/05/2016 16:15,2,2.754,ACTIVE,214.41,348.66,59.954,1459887304,"274151322000076","219011344069620",31.05,28.30,0,339.04,376.01,86.6,81.7,0.340,670284.6,670284.6,18836,0,0,0,L,1151911521,0,122.68,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459887320,350550.00
04/05/2016 16:15,2,2.779,ACTIVE,215.77,352.57,59.938,1459887304,"201051344000868","219011344069620",30.51,18.00,0,338.74,385.93,86.0,81.1,0.393,350092.8,350092.8,25084,0,0,0,L,1122011218,0,123.14,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459887320,350551.00
04/05/2016 16:15,2,2.768,ACTIVE,213.51,350.77,59.954,1459887304,"274151322000095","219011344069620",30.89,25.80,0,335.74,374.51,86.5,81.6,0.323,663399.1,663399.1,18731,0,0,0,L,1151911521,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459887321,350552.00
04/05/2016 16:15,2,2.797,ACTIVE,216.22,354.67,59.954,1459887304,"201051344000988","219011344069620",30.36,19.30,0,337.24,388.04,86.0,81.0,0.389,347395.6,347395.6,25374,0,0,0,L,1122011218,0,123.14,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459887322,350553.00
04/05/2016 16:15,2,2.742,ACTIVE,215.32,349.86,59.938,1459887304,"201051344001025","219011344069620",30.79,20.00,0,338.44,386.23,85.5,80.6,0.380,361048.2,361048.2,29895,0,0,0,L,1122011218,0,123.14,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459887323,350554.00
04/05/2016 16:15,2,2.789,ACTIVE,216.22,352.57,59.949,1459887304,"201051344000458","219011344069620",30.75,20.70,0,339.95,387.14,86.9,82.0,0.420,357846.6,357846.6,25299,0,0,0,L,1122011218,0,123.36,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459887324,350555.00
04/05/2016 16:15,2,2.775,ACTIVE,216.90,352.87,59.949,1459887304,"201051344000853","219011344069620",30.91,19.00,0,340.25,388.34,86.9,82.0,0.398,356309.3,356309.3,24893,0,0,0,L,1122011218,0,123.81,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459887325,350556.00
04/05/2016 16:15,2,2.678,ACTIVE,214.87,350.77,59.922,1459887304,"201051344000685","219011344069620",31.29,14.70,0,338.14,385.63,84.9,80.0,0.407,363140.8,363140.8,29714,0,0,0,L,1122011218,0,123.81,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459887326,350557.00
04/05/2016 16:15,2,2.670,ACTIVE,215.32,350.17,59.954,1459887304,"201051344000917","219011344069620",30.97,21.00,0,337.24,385.93,83.8,78.9,0.380,360342.5,360342.5,29720,0,0,0,L,1122011218,0,123.36,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459887327,350558.00
04/05/2016 16:15,2,2.670,ACTIVE,214.87,349.56,59.959,1459887304,"201051344001145","219011344069620",31.15,16.30,0,338.74,385.93,84.3,79.5,0.389,365367.5,365367.5,29577,0,0,0,L,1122011218,0,123.36,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459887328,350559.00
04/05/2016 16:15,2,2.725,ACTIVE,215.32,350.77,59.949,1459887304,"201051344000651","219011344069620",30.85,20.70,0,338.74,385.63,85.1,80.2,0.389,357368.7,357368.7,29945,0,0,0,L,1122011218,0,123.81,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459887329,350560.00
04/05/2016 16:15,2,2.588,ACTIVE,213.29,351.37,59.944,1459887304,"274151322000088","219011344069620",29.20,25.50,0,329.43,380.22,76.6,72.0,0.517,610319.7,610319.7,18521,0,0,0,L,1151911521,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459887330,350561.00
04/05/2016 16:15,2,1.783,ACTIVE,214.41,448.15,59.938,1459887304,"274151322000068","219011344069620",40.63,28.00,0,405.47,479.11,74.1,69.6,0.504,510126.4,510126.4,19786,0,0,0,L,1151911521,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459887331,350562.00
04/05/2016 16:15,2,2.719,ACTIVE,214.87,348.66,59.949,1459887304,"201051344001135","219011344069620",30.79,20.70,0,337.54,385.63,84.8,79.9,0.389,353698.7,353698.7,29906,0,0,0,L,1122011218,0,123.36,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459887331,350563.00
04/05/2016 16:15,2,2.795,ACTIVE,215.32,351.67,59.959,1459887304,"201051344000594","219011344069620",31.07,18.70,0,338.44,387.44,88.0,83.0,0.402,360967.2,360967.2,25327,0,0,0,L,1122011218,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459887332,350564.00
04/05/2016 16:15,2,2.693,ACTIVE,215.32,349.56,59.933,1459887304,"201051344001203","219011344069620",31.11,18.30,0,338.74,385.93,84.9,80.0,0.393,360297.2,360297.2,29899,0,0,0,L,1122011218,0,123.81,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459887333,350565.00
04/05/2016 16:15,2,2.609,ACTIVE,213.74,357.98,59.944,1459887304,"274151322000054","219011344069620",29.72,27.80,0,329.73,381.12,78.5,73.8,0.544,623964.6,623964.6,18547,0,0,0,L,1151911521,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459887334,350566.00
04/05/2016 16:15,2,2.795,ACTIVE,216.00,351.97,59.949,1459887304,"201051344000867","219011344069620",30.69,19.30,0,339.34,386.23,87.0,82.0,0.393,349429.3,349429.3,25330,0,0,0,L,1122011218,0,123.59,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459887336,350567.00
04/05/2016 16:15,2,2.674,ACTIVE,215.32,350.47,60.002,1459887304,"201051344001093","219011344069620",31.17,18.70,0,338.14,385.33,84.4,79.6,0.380,359255.8,359255.8,29776,0,0,0,L,1122011218,0,123.36,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459887337,350568.00
04/05/2016 16:15,2,2.805,ACTIVE,216.22,354.67,59.938,1459887304,"201051344000900","219011344069620",30.73,18.30,0,338.14,387.44,87.3,82.4,0.398,364680.6,364680.6,24731,0,0,0,L,1122011218,0,123.59,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459887338,350569.00
04/05/2016 16:15,2,2.787,ACTIVE,216.22,352.57,59.965,1459887304,"201051344000648","219011344069620",31.01,17.30,0,337.84,387.74,87.6,82.6,0.398,357199.4,357199.4,25030,0,0,0,L,1122011218,0,122.91,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459887339,350570.00
04/05/2016 16:15,2,2.803,ACTIVE,216.45,352.57,59.954,1459887304,"201051344000569","219011344069620",30.83,19.80,0,339.34,386.83,87.6,82.6,0.407,365990.2,365990.2,24664,0,0,0,L,1122011218,0,123.14,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459887340,350571.00
04/05/2016 16:15,2,2.799,ACTIVE,216.45,352.57,59.949,1459887304,"201051344000983","219011344069620",31.01,20.00,0,338.44,387.14,87.8,82.9,0.411,357569.1,357569.1,25134,0,0,0,L,1122011218,0,123.36,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459887340,350572.00
04/05/2016 16:15,2,2.754,ACTIVE,216.45,353.17,59.970,1459887304,"201051344001158","219011344069620",30.95,18.70,0,338.74,386.53,86.3,81.4,0.398,352648.3,352648.3,25385,0,0,0,L,1122011218,0,123.36,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459887341,350573.00
04/05/2016 16:15,2,2.787,ACTIVE,216.67,354.37,59.944,1459887304,"201051344000576","219011344069620",30.99,17.80,0,339.65,387.44,87.5,82.6,0.389,359160.0,359160.0,24803,0,0,0,L,1122011218,0,123.59,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459887342,350574.00
04/05/2016 16:15,2,2.633,ACTIVE,213.96,362.49,59.922,1459887304,"274151322000087","219011344069620",29.26,33.80,0,329.73,380.82,78.0,73.3,0.530,598268.0,598268.0,18616,0,0,0,L,1151911521,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459887343,350575.00
04/05/2016 16:30,2,3.074,ACTIVE,217.13,354.07,59.965,1459888203,"201051344000645","219011344069620",30.87,18.70,0,339.34,384.43,96.2,90.9,0.433,358709.5,358709.5,24946,0,0,0,L,1122011218,0,123.81,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459888204,350576.00
04/05/2016 16:30,2,2.836,ACTIVE,213.74,346.86,59.965,1459888203,"274151322000085","219011344069620",29.74,26.00,0,335.44,381.42,85.5,80.6,0.327,626863.7,626863.7,18559,0,0,0,L,1151911521,0,123.36,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459888205,350577.00
04/05/2016 16:30,2,3.039,ACTIVE,216.45,355.28,59.965,1459888203,"201051344000633","219011344069620",31.11,17.30,0,339.04,384.73,95.8,90.5,0.451,349665.8,349665.8,25399,0,0,0,L,1122011218,0,123.59,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459888206,350578.00
04/05/2016 16:30,2,3.062,ACTIVE,216.90,354.97,59.965,1459888203,"201051344000469","219011344069620",30.75,17.00,0,338.44,384.13,95.4,90.2,0.455,350841.0,350841.0,25352,0,0,0,L,1122011218,0,123.14,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459888206,350579.00
04/05/2016 16:30,2,2.961,ACTIVE,215.54,351.97,59.965,1459888203,"201051344000646","219011344069620",30.89,17.30,0,336.94,383.23,92.6,87.5,0.438,355360.3,355360.3,29907,0,0,0,L,1122011218,0,123.81,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459888207,350580.00
04/05/2016 16:30,2,2.885,ACTIVE,213.51,351.97,59.986,1459888203,"274151322000052","219011344069620",30.51,27.80,0,333.93,370.60,89.1,84.1,0.340,635609.8,635609.8,18779,0,0,0,L,1151911521,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459888208,350581.00
04/05/2016 16:30,2,3.016,ACTIVE,216.22,353.17,59.970,1459888203,"201051344000585","219011344069620",31.27,17.50,0,337.54,384.43,95.5,90.3,0.442,360998.9,360998.9,29917,0,0,0,L,1122011218,0,123.59,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459888209,350582.00
04/05/2016 16:30,2,2.912,ACTIVE,215.32,350.77,59.959,1459888203,"201051344001230","219011344069620",31.31,15.30,0,335.14,381.12,92.3,87.2,0.420,359280.1,359280.1,29704,0,0,0,L,1122011218,0,123.81,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459888210,350583.00
04/05/2016 16:30,2,2.936,ACTIVE,216.45,352.87,59.954,1459888203,"201051344000582","219011344069620",31.17,19.80,0,338.14,384.43,92.8,87.6,0.420,352891.1,352891.1,29883,0,0,0,L,1122011218,0,124.04,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459888211,350584.00
04/05/2016 16:30,2,2.975,ACTIVE,215.32,350.77,59.981,1459888203,"201051344000955","219011344069620",31.03,18.30,0,335.74,382.33,93.5,88.3,0.438,364099.5,364099.5,29819,0,0,0,L,1122011218,0,123.14,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459888212,350585.00
04/05/2016 16:30,2,1.910,ACTIVE,213.51,438.23,59.959,1459888203,"274151322000094","219011344069620",41.43,26.80,0,415.09,481.51,79.7,75.0,0.305,510219.5,510219.5,19586,0,0,0,L,1151911521,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459888213,350586.00
04/05/2016 16:30,2,3.035,ACTIVE,216.90,354.37,59.965,1459888203,"201051344000579","219011344069620",31.53,17.80,0,339.34,384.43,96.9,91.6,0.460,364177.1,364177.1,5425,0,0,0,L,1122011218,0,123.36,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459888214,350587.00
04/05/2016 16:30,2,2.979,ACTIVE,215.32,351.67,59.965,1459888203,"201051344000890","219011344069620",31.45,14.30,0,337.24,383.83,94.8,89.6,0.424,361393.2,361393.2,29846,0,0,0,L,1122011218,0,123.81,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459888215,350588.00
04/05/2016 16:30,2,2.986,ACTIVE,215.77,352.27,59.965,1459888203,"201051344000438","219011344069620",31.11,15.30,0,338.74,384.43,94.2,89.0,0.433,363562.4,363562.4,29843,0,0,0,L,1122011218,0,124.04,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459888216,350589.00
04/05/2016 16:30,2,2.975,ACTIVE,215.77,352.27,59.975,1459888203,"201051344000417","219011344069620",30.99,16.70,0,337.84,382.63,93.3,88.2,0.438,356883.1,356883.1,29996,0,0,0,L,1122011218,0,123.59,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459888217,350590.00
04/05/2016 16:30,2,2.877,ACTIVE,213.29,345.66,59.959,1459888203,"274151322000083","219011344069620",30.79,25.30,0,333.93,370.00,89.7,84.7,0.354,629996.9,629996.9,18828,0,0,0,L,1151911521,0,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459888218,350591.00
04/05/2016 16:30,2,3.059,ACTIVE,214.41,348.96,59.970,1459888203,"274151322000076","219011344069620",31.03,27.00,0,338.74,372.71,96.2,90.9,0.376,670309.3,670309.3,18837,0,0,0,L,1151911521,0,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459888218,350592.00
04/05/2016 16:30,2,3.072,ACTIVE,216.22,353.17,59.975,1459888203,"201051344000868","219011344069620",30.83,17.00,0,339.04,384.73,95.9,90.6,0.438,350117.3,350117.3,25085,0,0,0,L,1122011218,0,123.14,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459888219,350593.00
04/05/2016 16:30,2,3.055,ACTIVE,213.51,357.08,59.954,1459888203,"274151322000095","219011344069620",31.13,24.00,0,334.84,372.11,96.3,91.0,0.358,663423.8,663423.8,18732,0,0,0,L,1151911521,0,123.14,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459888220,350594.00
04/05/2016 16:30,2,3.064,ACTIVE,216.90,355.58,59.970,1459888203,"201051344000988","219011344069620",30.87,18.30,0,337.84,385.03,95.8,90.6,0.455,347420.1,347420.1,25375,0,0,0,L,1122011218,0,123.36,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459888221,350595.00
04/05/2016 16:30,2,3.004,ACTIVE,215.77,351.97,59.970,1459888203,"201051344001025","219011344069620",31.31,18.00,0,338.14,383.83,95.3,90.0,0.429,361072.5,361072.5,29896,0,0,0,L,1122011218,0,123.59,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459888222,350596.00
04/05/2016 16:30,2,3.072,ACTIVE,216.67,352.87,59.970,1459888203,"201051344000458","219011344069620",31.09,19.50,0,339.04,384.13,96.8,91.5,0.468,357871.3,357871.3,25300,0,0,0,L,1122011218,0,123.59,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459888223,350597.00
04/05/2016 16:30,2,3.062,ACTIVE,217.35,355.58,60.002,1459888203,"201051344000853","219011344069620",31.15,18.30,0,340.55,385.33,96.7,91.4,0.451,356334.0,356334.0,24894,0,0,0,L,1122011218,0,124.04,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459888224,350598.00
04/05/2016 16:30,2,2.969,ACTIVE,215.77,353.17,59.965,1459888203,"201051344000685","219011344069620",31.43,14.00,0,337.54,384.13,94.5,89.3,0.451,363165.0,363165.0,29715,0,0,0,L,1122011218,0,124.49,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459888225,350599.00
04/05/2016 16:30,2,3.010,ACTIVE,216.22,352.87,59.970,1459888203,"201051344000917","219011344069620",30.71,19.80,0,336.64,384.13,93.6,88.4,0.433,360366.5,360366.5,29721,0,0,0,L,1122011218,0,123.81,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459888226,350600.00
04/05/2016 16:30,2,2.959,ACTIVE,215.77,352.87,59.981,1459888203,"201051344001145","219011344069620",31.49,15.50,0,337.24,384.13,94.3,89.1,0.433,365391.6,365391.6,29578,0,0,0,L,1122011218,0,123.59,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459888227,350601.00
04/05/2016 16:30,2,3.023,ACTIVE,216.22,352.57,59.975,1459888203,"201051344000651","219011344069620",30.97,19.80,0,337.84,383.83,94.9,89.7,0.429,357392.9,357392.9,29946,0,0,0,L,1122011218,0,124.27,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459888228,350602.00
04/05/2016 16:30,2,2.828,ACTIVE,213.51,352.87,59.970,1459888203,"274151322000088","219011344069620",29.80,25.80,0,334.84,381.12,85.2,80.4,0.318,610341.5,610341.5,18522,0,0,0,L,1151911521,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459888228,350603.00
04/05/2016 16:30,2,1.912,ACTIVE,214.41,443.04,59.965,1459888203,"274151322000068","219011344069620",41.61,29.30,0,414.49,489.33,80.6,75.9,0.301,510147.1,510147.1,19787,0,0,0,L,1151911521,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459888229,350604.00
04/05/2016 16:30,2,3.010,ACTIVE,215.77,351.37,59.959,1459888203,"201051344001135","219011344069620",30.83,19.30,0,335.74,383.83,94.0,88.9,0.433,353722.7,353722.7,29907,0,0,0,L,1122011218,0,123.81,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459888230,350605.00
04/05/2016 16:30,2,3.078,ACTIVE,215.77,353.17,59.970,1459888203,"201051344000594","219011344069620",31.45,17.30,0,337.84,385.33,98.0,92.7,0.446,360992.2,360992.2,25328,0,0,0,L,1122011218,0,123.14,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459888231,350606.00
04/05/2016 16:30,2,3.031,ACTIVE,216.00,352.57,59.975,1459888203,"201051344001203","219011344069620",30.77,17.30,0,337.54,384.73,94.5,89.3,0.438,360321.3,360321.3,29900,0,0,0,L,1122011218,0,124.27,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459888232,350607.00
04/05/2016 16:30,2,2.877,ACTIVE,213.74,345.06,59.970,1459888203,"274151322000054","219011344069620",29.78,28.30,0,333.93,382.03,86.8,81.9,0.323,623986.8,623986.8,18548,0,0,0,L,1151911521,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459888233,350608.00
04/05/2016 16:30,2,3.059,ACTIVE,216.45,353.17,59.975,1459888203,"201051344000867","219011344069620",31.01,19.00,0,339.04,384.73,96.0,90.7,0.438,349453.8,349453.8,25331,0,0,0,L,1122011218,0,123.59,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459888234,350609.00
04/05/2016 16:30,2,2.973,ACTIVE,216.00,352.87,59.970,1459888203,"201051344001093","219011344069620",31.09,17.30,0,336.64,383.53,93.7,88.5,0.415,359279.7,359279.7,29777,0,0,0,L,1122011218,0,123.81,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459888235,350610.00
04/05/2016 16:30,2,3.049,ACTIVE,216.67,355.58,59.959,1459888203,"201051344000900","219011344069620",31.17,17.80,0,339.04,384.73,96.3,91.0,0.442,364705.2,364705.2,24732,0,0,0,L,1122011218,0,123.59,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459888236,350611.00
04/05/2016 16:30,2,3.080,ACTIVE,216.90,354.07,59.970,1459888203,"201051344000648","219011344069620",30.89,17.00,0,339.34,384.73,96.4,91.1,0.446,357224.0,357224.0,25031,0,0,0,L,1122011218,0,123.14,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459888237,350612.00
04/05/2016 16:30,2,3.047,ACTIVE,216.90,354.37,60.007,1459888203,"201051344000569","219011344069620",31.13,19.30,0,339.34,384.73,96.0,90.7,0.446,366014.8,366014.8,24665,0,0,0,L,1122011218,0,123.14,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459888238,350613.00
04/05/2016 16:30,2,3.068,ACTIVE,217.13,354.37,59.975,1459888203,"201051344000983","219011344069620",31.09,19.00,0,339.04,384.73,96.6,91.3,0.460,357593.8,357593.8,25135,0,0,0,L,1122011218,0,123.59,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459888238,350614.00
04/05/2016 16:30,2,3.023,ACTIVE,217.13,354.97,59.959,1459888203,"201051344001158","219011344069620",31.09,17.30,0,339.04,384.13,95.2,90.0,0.429,352672.6,352672.6,25386,0,0,0,L,1122011218,0,123.36,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459888239,350615.00
04/05/2016 16:30,2,3.066,ACTIVE,217.13,356.18,59.975,1459888203,"201051344000576","219011344069620",30.97,17.00,0,339.34,385.03,96.2,90.9,0.442,359184.6,359184.6,24804,0,0,0,L,1122011218,0,123.59,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459888240,350616.00
04/05/2016 16:30,2,2.865,ACTIVE,213.74,349.86,59.959,1459888203,"274151322000087","219011344069620",29.68,32.60,0,334.84,381.12,86.2,81.2,0.327,598289.9,598289.9,18617,0,0,0,L,1151911521,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459888241,350617.00
04/05/2016 16:45,2,2.945,ACTIVE,216.90,353.47,59.986,1459889103,"201051344000645","219011344069620",30.79,18.30,0,339.95,379.32,91.9,86.8,0.415,358733.1,358733.1,24947,0,0,0,L,1122011218,0,123.81,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459889104,350618.00
04/05/2016 16:45,2,2.709,ACTIVE,214.19,351.07,59.986,1459889103,"274151322000085","219011344069620",29.82,25.50,0,337.84,365.80,81.8,77.0,0.309,626884.6,626884.6,18560,0,0,0,L,1151911521,0,123.36,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459889105,350619.00
04/05/2016 16:45,2,2.926,ACTIVE,216.67,354.37,60.018,1459889103,"201051344000633","219011344069620",30.97,17.30,0,339.04,380.22,91.8,86.6,0.442,349689.3,349689.3,25400,0,0,0,L,1122011218,0,123.81,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459889106,350620.00
04/05/2016 16:45,2,2.924,ACTIVE,216.67,353.77,59.981,1459889103,"201051344000469","219011344069620",30.79,16.70,0,338.74,380.22,91.2,86.1,0.429,350864.3,350864.3,25353,0,0,0,L,1122011218,0,123.14,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459889107,350621.00
04/05/2016 16:45,2,2.828,ACTIVE,215.09,351.67,59.965,1459889103,"201051344000646","219011344069620",30.93,17.30,0,337.24,377.22,88.6,83.6,0.420,355382.9,355382.9,29908,0,0,0,L,1122011218,0,123.81,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459889108,350622.00
04/05/2016 16:45,2,2.773,ACTIVE,213.74,346.56,59.986,1459889103,"274151322000052","219011344069620",30.43,26.50,0,336.94,366.70,85.5,80.6,0.323,635631.6,635631.6,18780,0,0,0,L,1151911521,0,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459889109,350623.00
04/05/2016 16:45,2,2.922,ACTIVE,216.00,351.67,60.002,1459889103,"201051344000585","219011344069620",30.79,17.00,0,338.74,379.02,91.2,86.1,0.415,361022.2,361022.2,29918,0,0,0,L,1122011218,0,123.36,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459889110,350624.00
04/05/2016 16:45,2,2.836,ACTIVE,215.09,350.17,59.959,1459889103,"201051344001230","219011344069620",30.89,14.30,0,337.24,374.51,88.8,83.8,0.407,359302.7,359302.7,29705,0,0,0,L,1122011218,0,123.59,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459889111,350625.00
04/05/2016 16:45,2,2.861,ACTIVE,216.22,352.27,59.986,1459889103,"201051344000582","219011344069620",30.61,18.70,0,339.04,379.02,88.7,83.7,0.407,352913.8,352913.8,29884,0,0,0,L,1122011218,0,123.81,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459889112,350626.00
04/05/2016 16:45,2,2.855,ACTIVE,215.09,349.86,59.981,1459889103,"201051344000955","219011344069620",31.09,18.00,0,337.54,374.81,89.8,84.8,0.420,364122.4,364122.4,29820,0,0,0,L,1122011218,0,123.14,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459889113,350627.00
04/05/2016 16:45,2,1.885,ACTIVE,213.96,429.22,59.970,1459889103,"274151322000094","219011344069620",40.12,24.80,0,412.08,482.42,76.5,71.9,0.530,510238.9,510238.9,19587,0,0,0,L,1151911521,0,122.46,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459889113,350628.00
04/05/2016 16:45,2,2.916,ACTIVE,216.90,353.47,60.018,1459889103,"201051344000579","219011344069620",31.49,17.00,0,339.95,379.62,93.0,87.9,0.429,364200.8,364200.8,5426,0,0,0,L,1122011218,0,123.59,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459889114,350629.00
04/05/2016 16:45,2,2.900,ACTIVE,215.32,350.47,59.996,1459889103,"201051344000890","219011344069620",30.97,15.00,0,336.94,376.31,91.0,86.0,0.407,361416.3,361416.3,29847,0,0,0,L,1122011218,0,123.59,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459889115,350630.00
04/05/2016 16:45,2,2.848,ACTIVE,215.77,351.37,59.996,1459889103,"201051344000438","219011344069620",31.33,15.50,0,338.74,378.42,90.3,85.3,0.420,363585.4,363585.4,29844,0,0,0,L,1122011218,0,123.81,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459889116,350631.00
04/05/2016 16:45,2,2.867,ACTIVE,215.54,351.07,59.975,1459889103,"201051344000417","219011344069620",30.75,16.00,0,338.44,377.52,89.3,84.3,0.420,356905.8,356905.8,29997,0,0,0,L,1122011218,0,123.36,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459889117,350632.00
04/05/2016 16:45,2,2.785,ACTIVE,213.74,356.78,59.981,1459889103,"274151322000083","219011344069620",30.53,24.50,0,336.04,366.70,86.2,81.2,0.336,630018.8,630018.8,18829,0,0,0,L,1151911521,0,122.46,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459889118,350633.00
04/05/2016 16:45,2,2.914,ACTIVE,214.64,346.56,59.981,1459889103,"274151322000076","219011344069620",31.17,26.30,0,339.04,368.80,92.0,86.8,0.358,670332.7,670332.7,18838,0,0,0,L,1151911521,0,122.91,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459889119,350634.00
04/05/2016 16:45,2,2.959,ACTIVE,216.00,352.87,59.991,1459889103,"201051344000868","219011344069620",30.63,16.00,0,339.04,379.32,91.8,86.7,0.420,350140.7,350140.7,25086,0,0,0,L,1122011218,0,123.14,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459889120,350635.00
04/05/2016 16:45,2,2.932,ACTIVE,213.51,349.56,59.954,1459889103,"274151322000095","219011344069620",31.05,23.00,0,335.44,368.20,92.1,87.0,0.340,663447.2,663447.2,18733,0,0,0,L,1151911521,0,123.14,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459889121,350636.00
04/05/2016 16:45,2,2.936,ACTIVE,216.67,354.67,59.981,1459889103,"201051344000988","219011344069620",30.89,18.30,0,338.74,380.22,91.9,86.8,0.424,347443.4,347443.4,25376,0,0,0,L,1122011218,0,123.36,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459889122,350637.00
04/05/2016 16:45,2,2.926,ACTIVE,215.54,351.37,59.986,1459889103,"201051344001025","219011344069620",30.75,17.80,0,338.74,378.12,91.1,86.0,0.407,361095.7,361095.7,29897,0,0,0,L,1122011218,0,123.36,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459889123,350638.00
04/05/2016 16:45,2,2.936,ACTIVE,216.67,352.87,59.986,1459889103,"201051344000458","219011344069620",31.11,19.30,0,339.34,379.92,92.5,87.4,0.429,357894.8,357894.8,25301,0,0,0,L,1122011218,0,123.59,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459889124,350639.00
04/05/2016 16:45,2,2.986,ACTIVE,217.13,355.28,59.996,1459889103,"201051344000853","219011344069620",30.55,17.80,0,340.25,380.52,92.4,87.3,0.429,356357.5,356357.5,24895,0,0,0,L,1122011218,0,124.04,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459889125,350640.00
04/05/2016 16:45,2,2.877,ACTIVE,215.54,351.67,59.991,1459889103,"201051344000685","219011344069620",31.11,14.70,0,337.54,378.72,90.6,85.6,0.433,363187.9,363187.9,29716,0,0,0,L,1122011218,0,124.27,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459889125,350641.00
04/05/2016 16:45,2,2.891,ACTIVE,215.77,352.57,59.975,1459889103,"201051344000917","219011344069620",30.83,19.30,0,337.84,379.32,90.3,85.2,0.407,360389.3,360389.3,29722,0,0,0,L,1122011218,0,123.36,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459889126,350642.00
04/05/2016 16:45,2,2.883,ACTIVE,215.32,351.37,59.959,1459889103,"201051344001145","219011344069620",31.05,15.30,0,338.74,378.42,90.7,85.6,0.415,365414.5,365414.5,29579,0,0,0,L,1122011218,0,123.36,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459889127,350643.00
04/05/2016 16:45,2,2.912,ACTIVE,215.77,351.67,59.981,1459889103,"201051344000651","219011344069620",30.85,19.30,0,339.34,379.02,90.9,85.8,0.420,357415.9,357415.9,29947,0,0,0,L,1122011218,0,124.04,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459889128,350644.00
04/05/2016 16:45,2,2.732,ACTIVE,213.06,346.56,59.981,1459889103,"274151322000088","219011344069620",29.60,25.30,0,335.74,365.80,81.9,77.1,0.305,610362.2,610362.2,18523,0,0,0,L,1151911521,0,123.14,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459889129,350645.00
04/05/2016 16:45,2,1.924,ACTIVE,214.64,431.62,59.981,1459889103,"274151322000068","219011344069620",39.74,27.00,0,408.18,492.03,78.0,73.4,0.535,510166.4,510166.4,19788,0,0,0,L,1151911521,0,123.36,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459889130,350646.00
04/05/2016 16:45,2,2.895,ACTIVE,215.77,351.07,59.981,1459889103,"201051344001135","219011344069620",30.85,19.00,0,338.44,376.62,90.5,85.4,0.415,353745.6,353745.6,29908,0,0,0,L,1122011218,0,123.81,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459889131,350647.00
04/05/2016 16:45,2,2.971,ACTIVE,215.54,353.77,59.986,1459889103,"201051344000594","219011344069620",31.47,16.70,0,338.44,379.92,94.8,89.5,0.429,361016.0,361016.0,25329,0,0,0,L,1122011218,0,123.14,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459889132,350648.00
04/05/2016 16:45,2,2.928,ACTIVE,215.77,351.37,59.981,1459889103,"201051344001203","219011344069620",30.75,17.00,0,338.74,378.42,91.2,86.1,0.438,360344.2,360344.2,29901,0,0,0,L,1122011218,0,124.04,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459889133,350649.00
04/05/2016 16:45,2,2.779,ACTIVE,213.74,350.17,59.975,1459889103,"274151322000054","219011344069620",29.68,27.30,0,336.34,366.40,83.5,78.7,0.314,624007.8,624007.8,18549,0,0,0,L,1151911521,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459889134,350650.00
04/05/2016 16:45,2,2.973,ACTIVE,216.45,352.57,59.981,1459889103,"201051344000867","219011344069620",30.81,18.00,0,339.04,379.32,92.7,87.6,0.420,349477.2,349477.2,25332,0,0,0,L,1122011218,0,123.59,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459889135,350651.00
04/05/2016 16:45,2,2.893,ACTIVE,215.54,352.27,59.996,1459889103,"201051344001093","219011344069620",30.97,16.70,0,338.44,378.42,90.7,85.6,0.407,359302.4,359302.4,29778,0,0,0,L,1122011218,0,123.59,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459889136,350652.00
04/05/2016 16:45,2,2.916,ACTIVE,216.45,353.17,59.975,1459889103,"201051344000900","219011344069620",31.39,17.80,0,339.34,379.92,92.7,87.6,0.424,364728.6,364728.6,24733,0,0,0,L,1122011218,0,123.59,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459889136,350653.00
04/05/2016 16:45,2,2.963,ACTIVE,216.67,353.77,59.965,1459889103,"201051344000648","219011344069620",30.97,17.00,0,339.95,379.92,93.0,87.8,0.424,357247.4,357247.4,25032,0,0,0,L,1122011218,0,123.14,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459889137,350654.00
04/05/2016 16:45,2,2.939,ACTIVE,216.67,354.37,59.944,1459889103,"201051344000569","219011344069620",31.09,19.00,0,339.65,379.92,92.6,87.5,0.424,366038.2,366038.2,24666,0,0,0,L,1122011218,0,123.14,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459889138,350655.00
04/05/2016 16:45,2,2.959,ACTIVE,216.67,352.57,59.986,1459889103,"201051344000983","219011344069620",31.07,18.30,0,339.34,380.22,93.1,88.0,0.446,357617.2,357617.2,25136,0,0,0,L,1122011218,0,123.59,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459889139,350656.00
04/05/2016 16:45,2,2.953,ACTIVE,216.90,353.47,59.991,1459889103,"201051344001158","219011344069620",30.83,17.80,0,338.44,379.92,92.1,87.0,0.438,352695.7,352695.7,25387,0,0,0,L,1122011218,0,123.36,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459889140,350657.00
04/05/2016 16:45,2,2.938,ACTIVE,217.13,355.28,59.986,1459889103,"201051344000576","219011344069620",31.15,17.30,0,339.65,379.62,92.7,87.5,0.424,359207.9,359207.9,24805,0,0,0,L,1122011218,0,123.81,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459889141,350658.00
04/05/2016 16:45,2,2.760,ACTIVE,213.96,344.15,59.981,1459889103,"274151322000087","219011344069620",29.88,30.80,0,337.54,366.10,83.5,78.7,0.305,598310.8,598310.8,18618,0,0,0,L,1151911521,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459889142,350659.00
04/05/2016 17:00,2,1.852,ACTIVE,215.77,359.78,59.981,1459890003,"201051344000645","219011344069620",30.75,16.70,0,325.82,393.75,57.7,53.8,0.468,358752.0,358752.0,24948,0,0,0,L,1122011218,0,123.14,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459890004,350660.00
04/05/2016 17:00,2,1.705,ACTIVE,213.29,347.16,59.996,1459890003,"274151322000085","219011344069620",29.80,21.50,0,330.93,380.22,51.5,47.8,0.345,626901.4,626901.4,18561,0,0,0,L,1151911521,0,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459890005,350661.00
04/05/2016 17:00,2,1.832,ACTIVE,215.32,356.78,59.970,1459890003,"201051344000633","219011344069620",31.07,15.30,0,326.72,394.35,57.7,53.8,0.482,349708.1,349708.1,25401,0,0,0,L,1122011218,0,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459890006,350662.00
04/05/2016 17:00,2,1.859,ACTIVE,215.54,358.28,59.991,1459890003,"201051344000469","219011344069620",30.63,13.70,0,320.71,395.55,57.7,53.8,0.491,350883.1,350883.1,25354,0,0,0,L,1122011218,0,122.23,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459890007,350663.00
04/05/2016 17:00,2,1.795,ACTIVE,214.19,356.78,59.981,1459890003,"201051344000646","219011344069620",30.59,14.70,0,318.30,394.95,55.6,51.7,0.460,355401.1,355401.1,29909,0,0,0,L,1122011218,0,123.14,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459890008,350664.00
04/05/2016 17:00,2,1.734,ACTIVE,212.61,353.47,59.959,1459890003,"274151322000052","219011344069620",30.59,22.50,0,327.32,379.92,53.7,49.9,0.362,635649.1,635649.1,18781,0,0,0,L,1151911521,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459890009,350665.00
04/05/2016 17:00,2,1.826,ACTIVE,214.64,356.78,59.975,1459890003,"201051344000585","219011344069620",30.85,15.30,0,322.21,396.45,57.1,53.2,0.460,361040.8,361040.8,29919,0,0,0,L,1122011218,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459890010,350666.00
04/05/2016 17:00,2,1.777,ACTIVE,213.96,354.97,60.007,1459890003,"201051344001230","219011344069620",30.87,12.00,0,319.81,390.14,55.6,51.8,0.451,359320.9,359320.9,29706,0,0,0,L,1122011218,0,122.91,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459890010,350667.00
04/05/2016 17:00,2,1.771,ACTIVE,215.09,357.08,60.018,1459890003,"201051344000582","219011344069620",30.99,15.50,0,320.41,397.05,55.6,51.8,0.446,352931.9,352931.9,29885,0,0,0,L,1122011218,0,123.36,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459890011,350668.00
04/05/2016 17:00,2,1.814,ACTIVE,213.96,355.58,59.975,1459890003,"201051344000955","219011344069620",30.97,15.80,0,316.50,393.45,56.9,53.0,0.464,364140.8,364140.8,29821,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459890012,350669.00
04/05/2016 17:00,2,1.143,ACTIVE,213.06,436.73,59.970,1459890003,"274151322000094","219011344069620",40.91,21.80,0,337.54,482.72,46.9,43.3,0.327,510254.4,510254.4,19588,0,0,0,L,1151911521,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459890013,350670.00
04/05/2016 17:00,2,1.838,ACTIVE,215.32,357.68,59.954,1459890003,"201051344000579","219011344069620",31.45,14.00,0,326.42,393.75,58.5,54.6,0.482,364219.8,364219.8,5427,0,0,0,L,1122011218,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459890014,350671.00
04/05/2016 17:00,2,1.830,ACTIVE,214.19,354.37,59.965,1459890003,"201051344000890","219011344069620",30.91,13.30,0,321.91,395.25,57.4,53.4,0.451,361434.9,361434.9,29848,0,0,0,L,1122011218,0,123.14,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459890015,350672.00
04/05/2016 17:00,2,1.791,ACTIVE,214.41,357.38,59.981,1459890003,"201051344000438","219011344069620",31.29,14.70,0,320.71,395.85,56.8,52.9,0.468,363603.8,363603.8,29845,0,0,0,L,1122011218,0,123.36,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459890016,350673.00
04/05/2016 17:00,2,1.811,ACTIVE,214.19,355.88,59.928,1459890003,"201051344000417","219011344069620",30.69,14.70,0,318.61,394.65,56.3,52.4,0.464,356924.0,356924.0,29998,0,0,0,L,1122011218,0,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459890017,350674.00
