ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/05/2016 17:00,2,1.725,ACTIVE,212.83,345.96,59.970,1459890003,"274151322000083","219011344069620",30.38,20.30,0,329.13,380.22,53.0,49.3,0.362,630036.2,630036.2,18830,0,0,0,L,1151911521,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459890018,350675.00
04/05/2016 17:00,2,1.822,ACTIVE,213.51,355.28,59.965,1459890003,"274151322000076","219011344069620",30.93,22.80,0,332.13,380.82,57.1,53.2,0.411,670351.3,670351.3,18839,0,0,0,L,1151911521,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459890019,350676.00
04/05/2016 17:00,2,1.865,ACTIVE,214.87,357.08,59.981,1459890003,"201051344000868","219011344069620",30.40,14.00,0,322.21,396.15,57.4,53.5,0.455,350159.3,350159.3,25087,0,0,0,L,1122011218,0,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459890020,350677.00
04/05/2016 17:00,2,1.820,ACTIVE,212.38,351.67,59.975,1459890003,"274151322000095","219011344069620",30.73,19.80,0,331.83,380.82,56.6,52.7,0.384,663465.9,663465.9,18734,0,0,0,L,1151911521,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459890020,350678.00
04/05/2016 17:00,2,1.836,ACTIVE,215.09,358.58,59.944,1459890003,"201051344000988","219011344069620",30.71,15.30,0,321.31,395.25,57.1,53.2,0.464,347462.0,347462.0,25377,0,0,0,L,1122011218,0,122.46,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459890021,350679.00
04/05/2016 17:00,2,1.812,ACTIVE,214.19,356.18,59.996,1459890003,"201051344001025","219011344069620",30.87,15.50,0,320.41,397.05,56.7,52.8,0.455,361114.1,361114.1,29898,0,0,0,L,1122011218,0,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459890022,350680.00
04/05/2016 17:00,2,1.852,ACTIVE,215.09,357.08,59.928,1459890003,"201051344000458","219011344069620",30.73,17.00,0,325.82,393.75,57.7,53.7,0.482,357913.5,357913.5,25302,0,0,0,L,1122011218,0,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459890023,350681.00
04/05/2016 17:00,2,1.820,ACTIVE,215.77,359.18,59.970,1459890003,"201051344000853","219011344069620",31.17,15.30,0,329.13,394.65,57.6,53.6,0.473,356376.2,356376.2,24896,0,0,0,L,1122011218,0,123.36,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459890024,350682.00
04/05/2016 17:00,2,1.775,ACTIVE,214.41,356.18,60.002,1459890003,"201051344000685","219011344069620",31.15,12.70,0,320.11,397.05,56.1,52.2,0.482,363206.2,363206.2,29717,0,0,0,L,1122011218,0,123.59,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459890025,350683.00
04/05/2016 17:00,2,1.777,ACTIVE,214.64,356.78,59.912,1459890003,"201051344000917","219011344069620",30.87,16.30,0,321.61,396.45,55.6,51.7,0.455,360407.5,360407.5,29723,0,0,0,L,1122011218,0,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459890026,350684.00
04/05/2016 17:00,2,1.773,ACTIVE,214.41,356.48,60.018,1459890003,"201051344001145","219011344069620",31.17,13.00,0,319.81,396.15,56.0,52.1,0.464,365432.7,365432.7,29580,0,0,0,L,1122011218,0,122.91,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459890027,350685.00
04/05/2016 17:00,2,1.803,ACTIVE,214.87,357.68,59.970,1459890003,"201051344000651","219011344069620",30.79,17.00,0,321.61,395.85,56.2,52.4,0.455,357434.2,357434.2,29948,0,0,0,L,1122011218,0,123.59,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459890028,350686.00
04/05/2016 17:00,2,1.658,ACTIVE,212.83,347.46,59.949,1459890003,"274151322000088","219011344069620",29.88,21.50,0,329.73,379.62,50.2,46.5,0.340,610378.6,610378.6,18524,0,0,0,L,1151911521,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459890029,350687.00
04/05/2016 17:00,2,1.045,ACTIVE,213.51,454.46,59.965,1459890003,"274151322000068","219011344069620",42.82,24.00,0,339.04,489.63,45.5,42.0,0.309,510181.7,510181.7,19789,0,0,0,L,1151911521,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459890030,350688.00
04/05/2016 17:00,2,1.787,ACTIVE,214.41,355.58,59.970,1459890003,"201051344001135","219011344069620",30.95,16.30,0,318.61,394.65,56.0,52.2,0.455,353763.6,353763.6,29909,0,0,0,L,1122011218,0,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459890031,350689.00
04/05/2016 17:00,2,1.850,ACTIVE,214.64,357.68,59.965,1459890003,"201051344000594","219011344069620",31.25,14.00,0,322.21,396.15,58.6,54.6,0.473,361034.9,361034.9,25330,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459890031,350690.00
04/05/2016 17:00,2,1.799,ACTIVE,214.64,356.18,59.981,1459890003,"201051344001203","219011344069620",30.87,15.00,0,321.61,397.35,56.3,52.4,0.460,360362.4,360362.4,29902,0,0,0,L,1122011218,0,123.59,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459890032,350691.00
04/05/2016 17:00,2,1.705,ACTIVE,212.83,349.86,59.970,1459890003,"274151322000054","219011344069620",29.66,23.30,0,329.43,380.22,51.2,47.5,0.349,624024.4,624024.4,18550,0,0,0,L,1151911521,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459890033,350692.00
04/05/2016 17:00,2,1.830,ACTIVE,215.32,356.48,59.981,1459890003,"201051344000867","219011344069620",30.93,15.80,0,321.91,396.15,57.4,53.5,0.464,349495.7,349495.7,25333,0,0,0,L,1122011218,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459890034,350693.00
04/05/2016 17:00,2,1.768,ACTIVE,214.64,356.78,59.981,1459890003,"201051344001093","219011344069620",31.45,14.00,0,320.41,395.85,56.3,52.4,0.442,359320.6,359320.6,29779,0,0,0,L,1122011218,0,123.14,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459890035,350694.00
04/05/2016 17:00,2,1.818,ACTIVE,214.87,356.78,59.970,1459890003,"201051344000900","219011344069620",30.79,15.30,0,322.21,397.05,56.7,52.8,0.442,364747.1,364747.1,24734,0,0,0,L,1122011218,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459890036,350695.00
04/05/2016 17:00,2,1.836,ACTIVE,215.32,357.68,59.965,1459890003,"201051344000648","219011344069620",30.87,14.70,0,320.71,394.65,57.5,53.5,0.464,357265.9,357265.9,25033,0,0,0,L,1122011218,0,122.23,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459890037,350696.00
04/05/2016 17:00,2,1.834,ACTIVE,215.32,357.68,59.981,1459890003,"201051344000569","219011344069620",30.81,16.00,0,323.72,395.25,57.3,53.4,0.473,366056.6,366056.6,24667,0,0,0,L,1122011218,0,122.46,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459890038,350697.00
04/05/2016 17:00,2,1.844,ACTIVE,215.32,359.18,59.975,1459890003,"201051344000983","219011344069620",30.71,16.00,0,324.02,396.15,57.4,53.5,0.482,357635.7,357635.7,25137,0,0,0,L,1122011218,0,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459890039,350698.00
04/05/2016 17:00,2,1.830,ACTIVE,215.32,358.88,59.965,1459890003,"201051344001158","219011344069620",30.55,14.70,0,321.91,396.45,56.6,52.7,0.464,352714.0,352714.0,25388,0,0,0,L,1122011218,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459890040,350699.00
04/05/2016 17:00,2,1.836,ACTIVE,215.54,357.98,59.965,1459890003,"201051344000576","219011344069620",30.67,15.00,0,321.01,394.95,57.1,53.2,0.460,359226.3,359226.3,24806,0,0,0,L,1122011218,0,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459890041,350700.00
04/05/2016 17:00,2,1.689,ACTIVE,212.83,352.57,59.965,1459890003,"274151322000087","219011344069620",29.76,25.50,0,330.33,379.62,51.0,47.3,0.345,598327.3,598327.3,18619,0,0,0,L,1151911521,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459890042,350701.00
04/05/2016 17:15,2,1.457,ACTIVE,215.32,354.97,59.965,1459890905,"201051344000645","219011344069620",30.59,14.70,0,337.84,384.43,45.1,41.6,0.358,358764.2,358764.2,24949,0,0,0,L,1122011218,0,123.14,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459890906,350702.00
04/05/2016 17:15,2,1.330,ACTIVE,213.29,349.86,59.949,1459890905,"274151322000085","219011344069620",29.76,18.70,0,337.24,368.20,40.1,36.8,0.261,626912.3,626912.3,18562,0,0,0,L,1151911521,0,123.14,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459890907,350703.00
04/05/2016 17:15,2,1.441,ACTIVE,215.32,354.37,59.965,1459890905,"201051344000633","219011344069620",30.95,13.00,0,336.64,384.73,45.2,41.7,0.371,349720.4,349720.4,25402,0,0,0,L,1122011218,0,123.14,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459890908,350704.00
04/05/2016 17:15,2,1.455,ACTIVE,215.09,353.77,59.970,1459890905,"201051344000469","219011344069620",30.69,11.70,0,337.24,385.63,45.3,41.8,0.376,350895.4,350895.4,25355,0,0,0,L,1122011218,0,122.23,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459890909,350705.00
04/05/2016 17:15,2,1.381,ACTIVE,213.74,351.37,59.954,1459890905,"201051344000646","219011344069620",31.11,12.70,0,336.94,382.63,43.5,40.1,0.358,355412.9,355412.9,29910,0,0,0,L,1122011218,0,122.91,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459890910,350706.00
04/05/2016 17:15,2,1.348,ACTIVE,212.61,346.26,59.965,1459890905,"274151322000052","219011344069620",30.65,19.30,0,335.44,369.10,41.9,38.5,0.278,635660.5,635660.5,18782,0,0,0,L,1151911521,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459890911,350707.00
04/05/2016 17:15,2,1.445,ACTIVE,214.41,353.17,59.965,1459890905,"201051344000585","219011344069620",30.53,13.30,0,337.24,384.13,44.7,41.2,0.358,361053.0,361053.0,29920,0,0,0,L,1122011218,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459890912,350708.00
04/05/2016 17:15,2,1.377,ACTIVE,213.96,349.86,59.970,1459890905,"201051344001230","219011344069620",31.15,10.70,0,334.84,378.42,43.5,40.0,0.349,359332.8,359332.8,29707,0,0,0,L,1122011218,0,122.91,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459890912,350709.00
04/05/2016 17:15,2,1.412,ACTIVE,214.87,352.57,59.986,1459890905,"201051344000582","219011344069620",30.47,13.30,0,337.84,383.83,43.6,40.1,0.345,352943.8,352943.8,29886,0,0,0,L,1122011218,0,123.14,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459890913,350710.00
04/05/2016 17:15,2,1.414,ACTIVE,213.74,351.37,60.018,1459890905,"201051344000955","219011344069620",31.21,13.70,0,336.04,380.22,44.8,41.3,0.358,364152.9,364152.9,29822,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459890914,350711.00
04/05/2016 17:15,2,0.873,ACTIVE,212.83,437.03,59.949,1459890905,"274151322000094","219011344069620",41.43,19.30,0,336.94,467.39,36.5,33.4,0.239,510264.3,510264.3,19589,0,0,0,L,1151911521,0,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459890915,350712.00
04/05/2016 17:15,2,1.443,ACTIVE,215.09,353.77,59.965,1459890905,"201051344000579","219011344069620",31.43,12.00,0,337.54,385.33,46.0,42.5,0.367,364232.3,364232.3,5428,0,0,0,L,1122011218,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459890916,350713.00
04/05/2016 17:15,2,1.441,ACTIVE,213.96,350.77,59.959,1459890905,"201051344000890","219011344069620",30.87,12.00,0,334.84,381.73,45.1,41.6,0.354,361447.1,361447.1,29849,0,0,0,L,1122011218,0,122.91,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459890917,350714.00
04/05/2016 17:15,2,1.418,ACTIVE,214.19,351.97,59.933,1459890905,"201051344000438","219011344069620",31.01,12.70,0,337.24,383.53,44.6,41.1,0.358,363615.9,363615.9,29846,0,0,0,L,1122011218,0,123.14,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459890918,350715.00
04/05/2016 17:15,2,1.436,ACTIVE,214.41,351.67,59.959,1459890905,"201051344000417","219011344069620",30.47,12.70,0,336.94,382.33,44.4,40.9,0.358,356936.0,356936.0,29999,0,0,0,L,1122011218,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459890919,350716.00
04/05/2016 17:15,2,1.350,ACTIVE,213.29,354.97,59.965,1459890905,"274151322000083","219011344069620",29.96,17.80,0,336.34,368.80,41.0,37.6,0.287,630047.4,630047.4,18831,0,0,0,L,1151911521,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459890920,350717.00
04/05/2016 17:15,2,1.412,ACTIVE,213.96,354.67,59.965,1459890905,"274151322000076","219011344069620",31.03,19.50,0,337.24,371.51,44.4,40.9,0.305,670363.4,670363.4,18840,0,0,0,L,1151911521,0,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459890921,350718.00
04/05/2016 17:15,2,1.449,ACTIVE,214.64,352.87,59.970,1459890905,"201051344000868","219011344069620",30.57,12.30,0,337.84,384.13,44.9,41.4,0.358,350171.6,350171.6,25088,0,0,0,L,1122011218,0,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459890922,350719.00
04/05/2016 17:15,2,1.396,ACTIVE,213.06,346.56,59.975,1459890905,"274151322000095","219011344069620",30.89,16.70,0,334.84,370.00,43.7,40.3,0.292,663477.8,663477.8,18735,0,0,0,L,1151911521,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459890923,350720.00
04/05/2016 17:15,2,1.430,ACTIVE,214.87,354.67,59.965,1459890905,"201051344000988","219011344069620",30.81,13.30,0,336.64,385.03,44.7,41.2,0.367,347474.2,347474.2,25378,0,0,0,L,1122011218,0,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459890924,350721.00
04/05/2016 17:15,2,1.434,ACTIVE,213.96,351.37,59.986,1459890905,"201051344001025","219011344069620",30.47,13.70,0,337.24,383.83,44.4,40.9,0.349,361126.2,361126.2,29899,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459890924,350722.00
04/05/2016 17:15,2,1.439,ACTIVE,215.09,352.87,59.965,1459890905,"201051344000458","219011344069620",30.85,15.00,0,337.84,384.13,45.0,41.5,0.367,357925.8,357925.8,25303,0,0,0,L,1122011218,0,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459890925,350723.00
04/05/2016 17:15,2,1.449,ACTIVE,215.77,355.88,59.928,1459890905,"201051344000853","219011344069620",30.67,13.00,0,338.14,383.53,45.1,41.6,0.358,356388.4,356388.4,24897,0,0,0,L,1122011218,0,123.36,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459890926,350724.00
04/05/2016 17:15,2,1.383,ACTIVE,214.19,351.97,60.002,1459890905,"201051344000685","219011344069620",31.19,11.30,0,336.64,383.23,43.7,40.2,0.367,363218.1,363218.1,29718,0,0,0,L,1122011218,0,123.59,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459890927,350725.00
04/05/2016 17:15,2,1.359,ACTIVE,214.41,351.97,59.954,1459890905,"201051344000917","219011344069620",31.39,14.30,0,337.54,382.93,43.2,39.8,0.349,360419.3,360419.3,29724,0,0,0,L,1122011218,0,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459890928,350726.00
04/05/2016 17:15,2,1.387,ACTIVE,214.19,351.67,59.922,1459890905,"201051344001145","219011344069620",30.99,11.00,0,337.24,383.83,43.5,40.1,0.345,365444.6,365444.6,29581,0,0,0,L,1122011218,0,122.91,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459890929,350727.00
04/05/2016 17:15,2,1.404,ACTIVE,214.41,351.67,59.991,1459890905,"201051344000651","219011344069620",30.93,15.00,0,335.14,383.83,44.0,40.5,0.345,357446.1,357446.1,29949,0,0,0,L,1122011218,0,123.36,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459890930,350728.00
04/05/2016 17:15,2,1.291,ACTIVE,212.83,346.86,59.949,1459890905,"274151322000088","219011344069620",29.78,19.00,0,335.44,367.30,38.9,35.6,0.256,610389.1,610389.1,18525,0,0,0,L,1151911521,0,122.91,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459890931,350729.00
04/05/2016 17:15,2,0.930,ACTIVE,214.19,422.00,59.981,1459890905,"274151322000068","219011344069620",39.04,22.00,0,337.54,468.29,36.7,33.5,0.239,510191.7,510191.7,19790,0,0,0,L,1151911521,0,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459890932,350730.00
04/05/2016 17:15,2,1.400,ACTIVE,213.96,350.47,59.954,1459890905,"201051344001135","219011344069620",30.85,14.70,0,336.04,382.33,43.8,40.3,0.354,353775.5,353775.5,29910,0,0,0,L,1122011218,0,122.91,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459890933,350731.00
04/05/2016 17:15,2,1.461,ACTIVE,214.41,353.17,59.965,1459890905,"201051344000594","219011344069620",30.91,12.00,0,336.64,382.93,45.8,42.2,0.349,361047.4,361047.4,25331,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459890934,350732.00
04/05/2016 17:15,2,1.400,ACTIVE,214.19,350.17,59.965,1459890905,"201051344001203","219011344069620",30.87,12.70,0,337.24,385.33,43.8,40.4,0.349,360374.4,360374.4,29903,0,0,0,L,1122011218,0,123.36,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459890934,350733.00
04/05/2016 17:15,2,1.303,ACTIVE,213.06,347.46,59.959,1459890905,"274151322000054","219011344069620",30.18,20.30,0,336.04,368.50,39.8,36.5,0.274,624035.2,624035.2,18551,0,0,0,L,1151911521,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459890935,350734.00
04/05/2016 17:15,2,1.436,ACTIVE,215.09,352.27,59.970,1459890905,"201051344000867","219011344069620",30.79,14.00,0,337.84,384.13,44.9,41.4,0.354,349507.8,349507.8,25334,0,0,0,L,1122011218,0,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459890936,350735.00
04/05/2016 17:15,2,1.420,ACTIVE,214.19,351.97,59.959,1459890905,"201051344001093","219011344069620",30.81,12.30,0,336.94,383.23,44.3,40.9,0.336,359332.5,359332.5,29780,0,0,0,L,1122011218,0,122.91,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459890937,350736.00
04/05/2016 17:15,2,1.379,ACTIVE,214.87,353.47,59.928,1459890905,"201051344000900","219011344069620",31.31,13.30,0,336.64,385.33,43.8,40.3,0.349,364759.0,364759.0,24735,0,0,0,L,1122011218,0,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459890938,350737.00
04/05/2016 17:15,2,1.434,ACTIVE,215.09,353.47,59.959,1459890905,"201051344000648","219011344069620",30.85,12.70,0,336.64,385.03,44.8,41.3,0.358,357278.0,357278.0,25034,0,0,0,L,1122011218,0,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459890939,350738.00
04/05/2016 17:15,2,1.449,ACTIVE,215.09,354.07,59.965,1459890905,"201051344000569","219011344069620",30.47,14.00,0,337.54,385.03,44.8,41.3,0.354,366068.8,366068.8,24668,0,0,0,L,1122011218,0,122.23,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459890940,350739.00
04/05/2016 17:15,2,1.422,ACTIVE,215.09,353.17,59.959,1459890905,"201051344000983","219011344069620",30.95,14.00,0,337.54,385.63,44.6,41.1,0.367,357647.8,357647.8,25138,0,0,0,L,1122011218,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459890941,350740.00
04/05/2016 17:15,2,1.412,ACTIVE,215.09,353.47,59.959,1459890905,"201051344001158","219011344069620",30.71,12.70,0,336.94,385.03,44.0,40.5,0.362,352725.9,352725.9,25389,0,0,0,L,1122011218,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459890942,350741.00
04/05/2016 17:15,2,1.422,ACTIVE,215.54,354.67,59.996,1459890905,"201051344000576","219011344069620",30.87,13.30,0,336.04,383.83,44.5,41.0,0.354,359238.4,359238.4,24807,0,0,0,L,1122011218,0,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459890943,350742.00
04/05/2016 17:15,2,1.311,ACTIVE,213.29,345.66,59.933,1459890905,"274151322000087","219011344069620",29.68,21.80,0,335.44,367.90,39.4,36.1,0.247,598338.0,598338.0,18620,0,0,0,L,1151911521,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459890944,350743.00
04/05/2016 17:30,2,1.594,ACTIVE,215.09,355.28,59.996,1459891804,"201051344000645","219011344069620",30.71,13.70,0,336.94,379.32,49.6,45.9,0.393,358775.0,358775.0,24950,0,0,0,L,1122011218,0,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459891805,350744.00
04/05/2016 17:30,2,1.449,ACTIVE,213.29,347.16,60.023,1459891804,"274151322000085","219011344069620",30.22,17.30,0,336.34,363.99,44.4,40.9,0.292,626921.8,626921.8,18563,0,0,0,L,1151911521,0,123.14,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459891806,350745.00
04/05/2016 17:30,2,1.576,ACTIVE,215.09,355.88,59.949,1459891804,"201051344000633","219011344069620",31.09,12.00,0,337.54,379.32,49.7,46.0,0.402,349731.2,349731.2,25403,0,0,0,L,1122011218,0,122.91,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459891807,350746.00
04/05/2016 17:30,2,1.588,ACTIVE,214.87,355.28,59.954,1459891804,"201051344000469","219011344069620",30.93,10.70,0,337.24,377.52,49.8,46.1,0.411,350906.1,350906.1,25356,0,0,0,L,1122011218,0,122.23,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459891807,350747.00
04/05/2016 17:30,2,1.529,ACTIVE,213.96,353.17,59.991,1459891804,"201051344000646","219011344069620",30.85,11.70,0,335.44,373.31,47.8,44.2,0.393,355423.2,355423.2,29911,0,0,0,L,1122011218,0,122.91,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459891808,350748.00
04/05/2016 17:30,2,1.484,ACTIVE,213.06,354.97,59.991,1459891804,"274151322000052","219011344069620",30.61,17.30,0,335.74,364.59,46.0,42.5,0.314,635670.4,635670.4,18783,0,0,0,L,1151911521,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459891809,350749.00
04/05/2016 17:30,2,1.555,ACTIVE,214.64,354.37,59.996,1459891804,"201051344000585","219011344069620",31.21,12.30,0,336.34,375.41,49.2,45.5,0.389,361063.7,361063.7,29921,0,0,0,L,1122011218,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459891810,350750.00
04/05/2016 17:30,2,1.521,ACTIVE,214.19,352.27,59.991,1459891804,"201051344001230","219011344069620",31.05,10.00,0,334.24,371.51,47.9,44.3,0.376,359343.1,359343.1,29708,0,0,0,L,1122011218,0,122.91,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459891811,350751.00
04/05/2016 17:30,2,1.537,ACTIVE,214.87,354.97,59.965,1459891804,"201051344000582","219011344069620",30.75,12.00,0,336.34,375.41,47.9,44.3,0.376,352954.1,352954.1,29887,0,0,0,L,1122011218,0,123.14,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459891812,350752.00
04/05/2016 17:30,2,1.564,ACTIVE,213.74,352.87,59.986,1459891804,"201051344000955","219011344069620",30.79,12.70,0,334.54,372.41,48.9,45.2,0.402,364163.6,364163.6,29823,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459891813,350753.00
04/05/2016 17:30,2,1.006,ACTIVE,213.06,433.12,59.996,1459891804,"274151322000094","219011344069620",40.14,17.80,0,336.04,461.68,40.9,37.5,0.278,510272.9,510272.9,19590,0,0,0,L,1151911521,0,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459891814,350754.00
04/05/2016 17:30,2,1.604,ACTIVE,214.87,355.58,60.044,1459891804,"201051344000579","219011344069620",30.91,11.00,0,338.44,379.02,50.2,46.5,0.407,364243.2,364243.2,5429,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459891815,350755.00
04/05/2016 17:30,2,1.568,ACTIVE,214.19,352.27,59.991,1459891804,"201051344000890","219011344069620",31.17,11.30,0,335.14,373.31,49.5,45.9,0.384,361457.8,361457.8,29850,0,0,0,L,1122011218,0,122.91,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459891816,350756.00
04/05/2016 17:30,2,1.533,ACTIVE,214.41,353.17,59.991,1459891804,"201051344000438","219011344069620",31.47,12.00,0,336.34,373.91,48.9,45.2,0.398,363626.5,363626.5,29847,0,0,0,L,1122011218,0,123.14,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459891816,350757.00
04/05/2016 17:30,2,1.572,ACTIVE,214.41,353.47,59.996,1459891804,"201051344000417","219011344069620",30.55,12.00,0,334.84,373.01,48.7,45.1,0.393,356946.6,356946.6,30000,0,0,0,L,1122011218,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459891817,350758.00
04/05/2016 17:30,2,1.482,ACTIVE,213.06,348.66,59.981,1459891804,"274151322000083","219011344069620",30.28,16.30,0,336.34,364.59,45.5,42.0,0.318,630057.1,630057.1,18832,0,0,0,L,1151911521,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459891818,350759.00
04/05/2016 17:30,2,1.559,ACTIVE,213.51,358.28,59.986,1459891804,"274151322000076","219011344069620",31.01,17.50,0,336.94,366.70,48.9,45.3,0.340,670374.0,670374.0,18841,0,0,0,L,1151911521,0,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459891819,350760.00
04/05/2016 17:30,2,1.584,ACTIVE,214.64,354.07,59.991,1459891804,"201051344000868","219011344069620",30.87,11.30,0,337.24,374.81,49.5,45.9,0.393,350182.3,350182.3,25089,0,0,0,L,1122011218,0,122.23,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459891820,350761.00
04/05/2016 17:30,2,1.559,ACTIVE,212.83,348.36,59.996,1459891804,"274151322000095","219011344069620",30.75,15.50,0,335.44,365.49,48.5,44.9,0.327,663488.3,663488.3,18736,0,0,0,L,1151911521,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459891821,350762.00
04/05/2016 17:30,2,1.574,ACTIVE,214.87,356.78,59.959,1459891804,"201051344000988","219011344069620",30.83,12.00,0,337.84,380.22,49.2,45.6,0.407,347484.8,347484.8,25379,0,0,0,L,1122011218,0,122.23,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459891822,350763.00
04/05/2016 17:30,2,1.574,ACTIVE,213.96,353.17,59.991,1459891804,"201051344001025","219011344069620",30.65,12.30,0,336.34,373.91,48.9,45.3,0.389,361136.8,361136.8,29900,0,0,0,L,1122011218,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459891823,350764.00
04/05/2016 17:30,2,1.588,ACTIVE,215.32,355.58,59.965,1459891804,"201051344000853","219011344069620",30.97,12.00,0,337.84,378.42,49.8,46.2,0.398,356399.2,356399.2,24898,0,0,0,L,1122011218,0,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459891825,350765.00
04/05/2016 17:30,2,1.537,ACTIVE,213.96,353.47,59.996,1459891804,"201051344000685","219011344069620",31.05,10.70,0,335.14,373.61,48.3,44.7,0.402,363228.6,363228.6,29719,0,0,0,L,1122011218,0,123.59,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459891826,350766.00
04/05/2016 17:30,2,1.521,ACTIVE,214.19,353.77,60.007,1459891804,"201051344000917","219011344069620",31.21,13.00,0,336.04,376.01,48.1,44.5,0.384,360429.7,360429.7,29725,0,0,0,L,1122011218,0,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459891827,350767.00
04/05/2016 17:30,2,1.531,ACTIVE,214.19,353.77,59.991,1459891804,"201051344001145","219011344069620",31.09,10.30,0,336.34,373.91,48.3,44.7,0.393,365455.1,365455.1,29582,0,0,0,L,1122011218,0,122.91,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459891828,350768.00
04/05/2016 17:30,2,1.562,ACTIVE,214.41,353.17,59.991,1459891804,"201051344000651","219011344069620",30.77,13.30,0,336.64,376.31,48.7,45.1,0.384,357456.7,357456.7,29950,0,0,0,L,1122011218,0,123.36,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459891829,350769.00
04/05/2016 17:30,2,1.430,ACTIVE,212.61,353.77,59.996,1459891804,"274151322000088","219011344069620",29.86,17.30,0,336.04,363.39,43.3,39.8,0.292,610398.4,610398.4,18526,0,0,0,L,1151911521,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459891830,350770.00
04/05/2016 17:30,2,0.998,ACTIVE,213.74,438.53,59.996,1459891804,"274151322000068","219011344069620",40.75,20.30,0,335.74,463.18,41.3,37.9,0.274,510200.4,510200.4,19791,0,0,0,L,1151911521,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459891831,350771.00
04/05/2016 17:30,2,1.533,ACTIVE,213.74,351.67,59.996,1459891804,"201051344001135","219011344069620",31.09,13.00,0,334.84,373.31,48.3,44.7,0.384,353786.0,353786.0,29911,0,0,0,L,1122011218,0,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459891832,350772.00
04/05/2016 17:30,2,1.602,ACTIVE,214.19,354.07,60.018,1459891804,"201051344000594","219011344069620",31.21,10.70,0,335.74,375.11,50.6,46.9,0.398,361058.4,361058.4,25332,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459891833,350773.00
04/05/2016 17:30,2,1.537,ACTIVE,214.19,352.57,59.996,1459891804,"201051344001203","219011344069620",31.15,11.70,0,336.34,375.11,48.5,44.9,0.389,360384.9,360384.9,29904,0,0,0,L,1122011218,0,123.36,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459891834,350774.00
04/05/2016 17:30,2,1.447,ACTIVE,212.83,354.67,59.996,1459891804,"274151322000054","219011344069620",30.24,18.70,0,336.34,363.99,44.4,40.9,0.292,624044.8,624044.8,18552,0,0,0,L,1151911521,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459891835,350775.00
04/05/2016 17:30,2,1.590,ACTIVE,214.87,353.77,60.012,1459891804,"201051344000867","219011344069620",30.71,12.70,0,337.24,374.81,49.5,45.8,0.393,349518.6,349518.6,25335,0,0,0,L,1122011218,0,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459891836,350776.00
04/05/2016 17:30,2,1.555,ACTIVE,213.96,353.17,59.996,1459891804,"201051344001093","219011344069620",31.19,11.30,0,334.54,373.31,49.1,45.5,0.380,359343.2,359343.2,29781,0,0,0,L,1122011218,0,122.91,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459891837,350777.00
04/05/2016 17:30,2,1.564,ACTIVE,214.87,354.67,59.996,1459891804,"201051344000900","219011344069620",30.63,12.30,0,336.34,377.82,48.6,45.0,0.398,364769.6,364769.6,24736,0,0,0,L,1122011218,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459891838,350778.00
04/05/2016 17:30,2,1.562,ACTIVE,214.64,354.07,60.002,1459891804,"201051344000648","219011344069620",31.35,11.70,0,338.14,379.32,49.6,45.9,0.398,357288.8,357288.8,25035,0,0,0,L,1122011218,0,121.78,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459891838,350779.00
04/05/2016 17:30,2,1.588,ACTIVE,214.87,355.28,59.944,1459891804,"201051344000569","219011344069620",30.81,12.70,0,338.14,378.42,49.6,45.9,0.402,366079.6,366079.6,24669,0,0,0,L,1122011218,0,122.01,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459891839,350780.00
04/05/2016 17:30,2,1.574,ACTIVE,214.87,354.97,60.012,1459891804,"201051344000983","219011344069620",31.05,12.70,0,337.24,376.01,49.5,45.9,0.407,357658.6,357658.6,25139,0,0,0,L,1122011218,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459891840,350781.00
04/05/2016 17:30,2,1.562,ACTIVE,214.87,354.07,60.007,1459891804,"201051344001158","219011344069620",30.83,11.30,0,337.24,377.82,48.8,45.2,0.402,352736.5,352736.5,25390,0,0,0,L,1122011218,0,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459891841,350782.00
04/05/2016 17:30,2,1.568,ACTIVE,215.32,355.28,59.996,1459891804,"201051344000576","219011344069620",31.07,12.30,0,338.44,379.02,49.4,45.8,0.389,359249.1,359249.1,24808,0,0,0,L,1122011218,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459891842,350783.00
04/05/2016 17:30,2,1.449,ACTIVE,213.06,351.37,59.991,1459891804,"274151322000087","219011344069620",30.10,19.50,0,336.34,363.99,44.1,40.7,0.287,598347.5,598347.5,18621,0,0,0,L,1151911521,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459891843,350784.00
04/05/2016 17:30,2,1.584,ACTIVE,214.64,353.47,60.023,1459891804,"201051344000458","219011344069620",31.03,13.70,0,337.84,376.92,49.8,46.1,0.415,357936.8,357936.8,25304,0,0,0,L,1122011218,1,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459891844,350785.00
04/05/2016 17:45,2,1.354,ACTIVE,215.32,352.27,59.981,1459892703,"201051344000645","219011344069620",30.73,12.70,0,337.84,379.62,42.1,38.7,0.331,358786.0,358786.0,24951,0,0,0,L,1122011218,0,123.14,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459892704,350786.00
04/05/2016 17:45,2,1.238,ACTIVE,213.29,348.96,59.959,1459892703,"274151322000085","219011344069620",29.90,16.00,0,336.64,363.99,37.5,34.3,0.247,626931.6,626931.6,18564,0,0,0,L,1151911521,0,122.91,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459892705,350787.00
04/05/2016 17:45,2,1.361,ACTIVE,215.09,354.37,59.991,1459892703,"201051344000633","219011344069620",30.63,11.00,0,338.14,380.22,42.3,38.9,0.336,349742.2,349742.2,25404,0,0,0,L,1122011218,0,122.91,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459892706,350788.00
04/05/2016 17:45,2,1.332,ACTIVE,214.87,352.57,59.975,1459892703,"201051344000469","219011344069620",31.29,10.30,0,336.94,378.42,42.2,38.8,0.340,350917.2,350917.2,25357,0,0,0,L,1122011218,0,122.23,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459892707,350789.00
04/05/2016 17:45,2,1.312,ACTIVE,213.74,350.17,59.975,1459892703,"201051344000646","219011344069620",30.59,11.00,0,335.44,373.61,40.7,37.3,0.331,355433.8,355433.8,29912,0,0,0,L,1122011218,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459892708,350790.00
04/05/2016 17:45,2,1.254,ACTIVE,212.83,350.77,59.949,1459892703,"274151322000052","219011344069620",30.63,15.80,0,334.84,364.59,38.9,35.6,0.265,635680.6,635680.6,18784,0,0,0,L,1151911521,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459892709,350791.00
04/05/2016 17:45,2,1.336,ACTIVE,214.19,350.77,59.970,1459892703,"201051344000585","219011344069620",30.93,12.00,0,336.64,376.92,41.9,38.5,0.327,361074.6,361074.6,29922,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459892710,350792.00
04/05/2016 17:45,2,1.293,ACTIVE,213.96,349.26,59.970,1459892703,"201051344001230","219011344069620",31.01,9.70,0,335.14,373.31,40.6,37.3,0.318,359353.7,359353.7,29709,0,0,0,L,1122011218,0,122.91,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459892711,350793.00
04/05/2016 17:45,2,1.324,ACTIVE,214.64,351.37,60.002,1459892703,"201051344000582","219011344069620",30.36,11.00,0,336.94,377.22,40.8,37.4,0.314,352964.8,352964.8,29888,0,0,0,L,1122011218,0,122.91,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459892712,350794.00
04/05/2016 17:45,2,1.324,ACTIVE,213.74,350.17,59.970,1459892703,"201051344000955","219011344069620",31.15,12.00,0,335.44,373.61,41.8,38.4,0.331,364174.5,364174.5,29824,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459892713,350795.00
04/05/2016 17:45,2,0.838,ACTIVE,213.06,428.61,59.965,1459892703,"274151322000094","219011344069620",40.33,17.30,0,337.24,463.48,34.1,31.0,0.234,510281.8,510281.8,19591,0,0,0,L,1151911521,0,122.23,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459892714,350796.00
04/05/2016 17:45,2,1.371,ACTIVE,215.09,352.57,59.965,1459892703,"201051344000579","219011344069620",30.79,10.70,0,338.14,379.02,42.9,39.4,0.336,364254.4,364254.4,5430,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459892714,350797.00
04/05/2016 17:45,2,1.350,ACTIVE,213.96,349.86,59.938,1459892703,"201051344000890","219011344069620",30.79,11.00,0,334.84,375.11,42.1,38.7,0.318,361468.9,361468.9,29851,0,0,0,L,1122011218,0,122.91,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459892715,350798.00
04/05/2016 17:45,2,1.322,ACTIVE,214.41,350.77,59.975,1459892703,"201051344000438","219011344069620",31.15,11.30,0,336.94,375.71,41.7,38.3,0.327,363637.4,363637.4,29848,0,0,0,L,1122011218,0,123.14,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459892716,350799.00
04/05/2016 17:45,2,1.348,ACTIVE,214.19,351.37,59.970,1459892703,"201051344000417","219011344069620",30.36,11.30,0,335.14,373.31,41.5,38.1,0.323,356957.4,356957.4,30001,0,0,0,L,1122011218,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459892717,350800.00
04/05/2016 17:45,2,1.252,ACTIVE,213.06,349.56,59.938,1459892703,"274151322000083","219011344069620",30.14,15.50,0,335.14,364.29,38.2,35.0,0.261,630067.2,630067.2,18833,0,0,0,L,1151911521,0,122.01,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459892718,350801.00
04/05/2016 17:45,2,1.301,ACTIVE,213.96,347.76,59.954,1459892703,"274151322000076","219011344069620",31.17,16.30,0,336.94,366.70,41.1,37.8,0.283,670384.8,670384.8,18842,0,0,0,L,1151911521,0,122.46,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459892719,350802.00
04/05/2016 17:45,2,1.359,ACTIVE,214.64,351.97,59.975,1459892703,"201051344000868","219011344069620",30.45,10.70,0,337.24,379.02,41.9,38.5,0.323,350193.3,350193.3,25090,0,0,0,L,1122011218,0,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459892720,350803.00
04/05/2016 17:45,2,1.295,ACTIVE,213.06,354.07,59.959,1459892703,"274151322000095","219011344069620",30.95,14.70,0,335.44,365.80,40.6,37.2,0.265,663499.0,663499.0,18737,0,0,0,L,1151911521,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459892721,350804.00
04/05/2016 17:45,2,1.350,ACTIVE,214.87,354.97,59.965,1459892703,"201051344000988","219011344069620",30.40,11.30,0,337.54,379.92,41.6,38.2,0.336,347495.8,347495.8,25380,0,0,0,L,1122011218,0,122.46,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459892722,350805.00
04/05/2016 17:45,2,1.322,ACTIVE,214.41,350.47,59.959,1459892703,"201051344001025","219011344069620",30.87,11.70,0,336.04,374.51,41.4,38.0,0.327,361147.7,361147.7,29901,0,0,0,L,1122011218,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459892723,350806.00
04/05/2016 17:45,2,1.332,ACTIVE,214.87,352.57,59.954,1459892703,"201051344000458","219011344069620",31.05,13.00,0,337.84,378.72,41.9,38.5,0.340,357947.6,357947.6,25305,0,0,0,L,1122011218,0,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459892724,350807.00
04/05/2016 17:45,2,1.361,ACTIVE,215.77,356.18,59.959,1459892703,"201051344000853","219011344069620",30.45,11.30,0,338.44,379.32,42.0,38.6,0.327,356410.3,356410.3,24899,0,0,0,L,1122011218,0,123.36,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459892725,350808.00
04/05/2016 17:45,2,1.287,ACTIVE,214.41,351.07,59.949,1459892703,"201051344000685","219011344069620",31.19,10.30,0,335.44,376.01,40.7,37.4,0.336,363239.3,363239.3,29720,0,0,0,L,1122011218,0,123.59,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459892726,350809.00
04/05/2016 17:45,2,1.295,ACTIVE,214.64,351.37,59.954,1459892703,"201051344000917","219011344069620",30.85,12.30,0,336.04,375.71,40.5,37.2,0.318,360440.3,360440.3,29726,0,0,0,L,1122011218,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459892727,350810.00
04/05/2016 17:45,2,1.289,ACTIVE,214.64,350.77,59.944,1459892703,"201051344001145","219011344069620",31.13,9.30,0,335.74,376.92,40.7,37.4,0.318,365465.8,365465.8,29583,0,0,0,L,1122011218,0,122.91,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459892727,350811.00
04/05/2016 17:45,2,1.314,ACTIVE,214.64,351.37,59.949,1459892703,"201051344000651","219011344069620",30.85,12.70,0,336.94,378.12,41.1,37.7,0.323,357467.5,357467.5,29951,0,0,0,L,1122011218,0,123.36,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459892728,350812.00
04/05/2016 17:45,2,1.197,ACTIVE,213.06,351.97,59.954,1459892703,"274151322000088","219011344069620",29.72,16.30,0,335.74,363.09,36.0,32.9,0.234,610407.9,610407.9,18527,0,0,0,L,1151911521,0,123.14,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459892729,350813.00
04/05/2016 17:45,2,0.822,ACTIVE,214.19,433.72,59.944,1459892703,"274151322000068","219011344069620",40.91,19.50,0,337.84,467.39,34.6,31.5,0.230,510209.3,510209.3,19792,0,0,0,L,1151911521,0,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459892730,350814.00
04/05/2016 17:45,2,1.307,ACTIVE,214.19,349.86,59.954,1459892703,"201051344001135","219011344069620",30.79,12.30,0,336.04,373.31,40.8,37.4,0.323,353796.7,353796.7,29912,0,0,0,L,1122011218,0,122.91,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459892731,350815.00
04/05/2016 17:45,2,1.348,ACTIVE,214.41,351.97,59.938,1459892703,"201051344000594","219011344069620",31.19,10.30,0,335.74,378.12,42.6,39.2,0.327,361069.6,361069.6,25333,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459892732,350816.00
04/05/2016 17:45,2,1.312,ACTIVE,214.41,350.77,59.949,1459892703,"201051344001203","219011344069620",30.61,11.00,0,336.94,376.01,40.7,37.4,0.327,360395.6,360395.6,29905,0,0,0,L,1122011218,0,123.36,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459892733,350817.00
