ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/05/2016 17:45,2,1.230,ACTIVE,213.29,346.86,59.938,1459892703,"274151322000054","219011344069620",29.70,17.50,0,335.74,363.99,37.0,33.7,0.243,624054.5,624054.5,18553,0,0,0,L,1151911521,0,122.91,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459892734,350818.00
04/05/2016 17:45,2,1.338,ACTIVE,214.87,352.27,60.002,1459892703,"201051344000867","219011344069620",30.63,12.30,0,336.94,378.12,41.5,38.2,0.327,349529.6,349529.6,25336,0,0,0,L,1122011218,0,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459892735,350819.00
04/05/2016 17:45,2,1.318,ACTIVE,214.41,350.17,59.949,1459892703,"201051344001093","219011344069620",31.07,10.70,0,336.04,376.31,41.5,38.2,0.314,359354.1,359354.1,29782,0,0,0,L,1122011218,0,122.91,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459892736,350820.00
04/05/2016 17:45,2,1.289,ACTIVE,214.87,352.57,59.959,1459892703,"201051344000900","219011344069620",31.01,11.70,0,337.84,378.72,40.6,37.2,0.323,364780.3,364780.3,24737,0,0,0,L,1122011218,0,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459892737,350821.00
04/05/2016 17:45,2,1.322,ACTIVE,214.87,351.97,59.959,1459892703,"201051344000648","219011344069620",31.07,11.00,0,337.54,379.62,41.7,38.3,0.327,357299.8,357299.8,25036,0,0,0,L,1122011218,0,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459892738,350822.00
04/05/2016 17:45,2,1.344,ACTIVE,214.87,351.97,59.954,1459892703,"201051344000569","219011344069620",30.65,12.00,0,337.84,378.72,41.8,38.4,0.331,366090.6,366090.6,24670,0,0,0,L,1122011218,0,122.23,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459892738,350823.00
04/05/2016 17:45,2,1.330,ACTIVE,214.87,352.87,59.954,1459892703,"201051344000983","219011344069620",30.71,12.00,0,338.44,378.42,41.4,38.1,0.336,357669.5,357669.5,25140,0,0,0,L,1122011218,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459892739,350824.00
04/05/2016 17:45,2,1.320,ACTIVE,214.87,352.27,59.959,1459892703,"201051344001158","219011344069620",30.49,10.70,0,338.14,378.72,40.8,37.4,0.331,352747.3,352747.3,25391,0,0,0,L,1122011218,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459892740,350825.00
04/05/2016 17:45,2,1.328,ACTIVE,215.32,353.47,59.954,1459892703,"201051344000576","219011344069620",30.73,11.70,0,337.54,379.62,41.4,38.0,0.323,359260.1,359260.1,24809,0,0,0,L,1122011218,0,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459892741,350826.00
04/05/2016 17:45,2,1.217,ACTIVE,213.51,349.56,59.949,1459892703,"274151322000087","219011344069620",29.78,17.80,0,336.34,363.69,36.7,33.5,0.243,598357.2,598357.2,18622,0,0,0,L,1151911521,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459892742,350827.00
04/05/2016 18:00,2,1.100,ACTIVE,215.32,350.47,60.018,1459893603,"201051344000645","219011344069620",30.77,12.00,0,337.84,372.71,34.3,31.2,0.261,358794.2,358794.2,24952,0,0,0,L,1122011218,0,123.14,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459893604,350828.00
04/05/2016 18:00,2,1.002,ACTIVE,213.51,346.56,59.986,1459893603,"274151322000085","219011344069620",29.78,15.00,0,336.94,359.78,30.3,27.3,0.194,626938.7,626938.7,18565,0,0,0,L,1151911521,0,123.36,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459893605,350829.00
04/05/2016 18:00,2,1.096,ACTIVE,215.54,351.97,60.018,1459893603,"201051344000633","219011344069620",30.99,10.70,0,337.24,373.31,34.4,31.3,0.278,349750.4,349750.4,25405,0,0,0,L,1122011218,0,123.36,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459893606,350830.00
04/05/2016 18:00,2,1.111,ACTIVE,215.09,351.07,60.023,1459893603,"201051344000469","219011344069620",30.81,9.30,0,336.94,370.90,34.7,31.6,0.270,350925.4,350925.4,25358,0,0,0,L,1122011218,0,122.23,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459893607,350831.00
04/05/2016 18:00,2,1.072,ACTIVE,213.96,349.26,60.023,1459893603,"201051344000646","219011344069620",30.51,10.30,0,334.84,368.80,33.2,30.1,0.261,355441.7,355441.7,29913,0,0,0,L,1122011218,0,123.14,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459893608,350832.00
04/05/2016 18:00,2,1.021,ACTIVE,213.29,346.26,60.007,1459893603,"274151322000052","219011344069620",30.42,14.70,0,336.04,360.38,31.5,28.5,0.212,635688.0,635688.0,18785,0,0,0,L,1151911521,0,122.01,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459893609,350833.00
04/05/2016 18:00,2,1.086,ACTIVE,214.64,349.56,60.018,1459893603,"201051344000585","219011344069620",31.01,11.00,0,335.74,369.40,34.1,31.0,0.261,361082.7,361082.7,29923,0,0,0,L,1122011218,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459893610,350834.00
04/05/2016 18:00,2,1.053,ACTIVE,214.19,348.06,60.034,1459893603,"201051344001230","219011344069620",30.97,9.30,0,334.54,367.60,33.0,30.0,0.256,359361.6,359361.6,29710,0,0,0,L,1122011218,0,123.14,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459893611,350835.00
04/05/2016 18:00,2,1.074,ACTIVE,214.87,349.56,60.012,1459893603,"201051344000582","219011344069620",30.59,10.30,0,336.04,368.80,33.4,30.3,0.247,352972.7,352972.7,29889,0,0,0,L,1122011218,0,123.14,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459893612,350836.00
04/05/2016 18:00,2,1.080,ACTIVE,214.19,348.36,60.018,1459893603,"201051344000955","219011344069620",31.27,11.00,0,334.84,367.90,34.2,31.1,0.261,364182.6,364182.6,29825,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459893613,350837.00
04/05/2016 18:00,2,0.662,ACTIVE,213.29,433.12,60.007,1459893603,"274151322000094","219011344069620",40.67,16.00,0,334.84,453.56,27.0,24.2,0.172,510288.2,510288.2,19592,0,0,0,L,1151911521,0,122.23,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459893614,350838.00
04/05/2016 18:00,2,1.109,ACTIVE,215.32,350.77,59.970,1459893603,"201051344000579","219011344069620",31.27,10.00,0,338.44,372.11,35.2,32.0,0.270,364262.8,364262.8,5431,0,0,0,L,1122011218,0,122.91,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459893615,350839.00
04/05/2016 18:00,2,1.094,ACTIVE,214.19,348.06,60.018,1459893603,"201051344000890","219011344069620",31.17,10.30,0,335.44,369.10,34.6,31.4,0.256,361477.1,361477.1,29852,0,0,0,L,1122011218,0,123.14,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459893616,350840.00
04/05/2016 18:00,2,1.082,ACTIVE,214.64,349.26,60.012,1459893603,"201051344000438","219011344069620",31.11,10.70,0,336.34,369.10,34.1,31.0,0.265,363645.5,363645.5,29849,0,0,0,L,1122011218,0,123.36,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459893616,350841.00
04/05/2016 18:00,2,1.113,ACTIVE,214.64,348.96,60.018,1459893603,"201051344000417","219011344069620",30.30,10.70,0,334.84,368.80,34.1,31.0,0.261,356965.5,356965.5,30002,0,0,0,L,1122011218,0,122.91,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459893617,350842.00
04/05/2016 18:00,2,1.012,ACTIVE,213.51,343.85,60.002,1459893603,"274151322000083","219011344069620",30.04,14.30,0,336.94,360.08,30.8,27.8,0.212,630074.5,630074.5,18834,0,0,0,L,1151911521,0,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459893618,350843.00
04/05/2016 18:00,2,1.059,ACTIVE,214.19,350.17,60.002,1459893603,"274151322000076","219011344069620",31.01,15.30,0,337.24,361.89,33.2,30.2,0.217,670392.7,670392.7,18843,0,0,0,L,1151911521,0,123.14,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459893619,350844.00
04/05/2016 18:00,2,1.109,ACTIVE,214.87,350.47,60.018,1459893603,"201051344000868","219011344069620",30.57,10.30,0,336.94,370.30,34.4,31.3,0.261,350201.5,350201.5,25091,0,0,0,L,1122011218,0,122.46,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459893620,350845.00
04/05/2016 18:00,2,1.051,ACTIVE,213.51,350.47,60.012,1459893603,"274151322000095","219011344069620",30.73,14.00,0,336.64,360.99,32.7,29.6,0.212,663506.8,663506.8,18738,0,0,0,L,1151911521,0,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459893621,350846.00
04/05/2016 18:00,2,1.084,ACTIVE,215.09,352.27,60.018,1459893603,"201051344000988","219011344069620",30.75,10.70,0,336.64,374.51,33.8,30.7,0.265,347503.8,347503.8,25381,0,0,0,L,1122011218,0,122.46,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459893622,350847.00
04/05/2016 18:00,2,1.059,ACTIVE,214.41,348.96,60.018,1459893603,"201051344001025","219011344069620",31.49,10.70,0,336.34,369.10,33.8,30.7,0.256,361155.7,361155.7,29902,0,0,0,L,1122011218,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459893623,350848.00
04/05/2016 18:00,2,1.107,ACTIVE,215.09,350.47,60.012,1459893603,"201051344000458","219011344069620",30.67,12.30,0,337.54,371.21,34.5,31.3,0.270,357955.7,357955.7,25306,0,0,0,L,1122011218,0,122.91,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459893624,350849.00
04/05/2016 18:00,2,1.105,ACTIVE,214.87,349.86,60.007,1459893603,"201051344000853","219011344069620",30.75,10.30,0,337.24,374.51,34.4,31.3,0.270,356418.5,356418.5,24900,0,0,0,L,1122011218,0,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459893625,350850.00
04/05/2016 18:00,2,1.064,ACTIVE,213.96,348.96,60.023,1459893603,"201051344000685","219011344069620",30.85,10.00,0,334.84,369.40,33.3,30.2,0.270,363247.2,363247.2,29721,0,0,0,L,1122011218,0,123.36,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459893626,350851.00
04/05/2016 18:00,2,1.049,ACTIVE,213.74,348.66,60.012,1459893603,"201051344000917","219011344069620",31.15,11.30,0,336.04,368.50,33.1,30.0,0.247,360448.2,360448.2,29727,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459893627,350852.00
04/05/2016 18:00,2,1.062,ACTIVE,213.74,348.96,60.012,1459893603,"201051344001145","219011344069620",30.83,9.00,0,336.04,369.10,33.2,30.2,0.252,365473.6,365473.6,29584,0,0,0,L,1122011218,0,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459893628,350853.00
04/05/2016 18:00,2,1.088,ACTIVE,213.96,348.66,60.018,1459893603,"201051344000651","219011344069620",30.45,11.70,0,336.64,369.70,33.6,30.5,0.252,357475.4,357475.4,29952,0,0,0,L,1122011218,0,123.14,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459893628,350854.00
04/05/2016 18:00,2,0.959,ACTIVE,211.93,348.06,60.012,1459893603,"274151322000088","219011344069620",29.84,15.00,0,336.34,359.48,29.1,26.1,0.177,610414.8,610414.8,18528,0,0,0,L,1151911521,0,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459893629,350855.00
04/05/2016 18:00,2,0.678,ACTIVE,213.06,434.63,60.007,1459893603,"274151322000068","219011344069620",40.57,18.30,0,335.44,455.37,27.8,24.9,0.172,510215.8,510215.8,19793,0,0,0,L,1151911521,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459893630,350856.00
04/05/2016 18:00,2,1.076,ACTIVE,213.51,347.76,60.018,1459893603,"201051344001135","219011344069620",30.55,11.30,0,335.14,367.60,33.3,30.2,0.256,353804.6,353804.6,29913,0,0,0,L,1122011218,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459893631,350857.00
04/05/2016 18:00,2,1.115,ACTIVE,213.74,348.96,60.023,1459893603,"201051344000594","219011344069620",30.89,9.70,0,336.04,370.90,34.9,31.8,0.265,361077.9,361077.9,25334,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459893632,350858.00
04/05/2016 18:00,2,1.068,ACTIVE,213.74,347.46,60.023,1459893603,"201051344001203","219011344069620",30.73,10.70,0,336.64,370.30,33.3,30.2,0.261,360403.5,360403.5,29906,0,0,0,L,1122011218,0,123.14,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459893633,350859.00
04/05/2016 18:00,2,0.990,ACTIVE,212.16,343.85,60.012,1459893603,"274151322000054","219011344069620",29.88,15.80,0,336.64,359.78,30.0,27.0,0.203,624061.6,624061.6,18554,0,0,0,L,1151911521,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459893634,350860.00
04/05/2016 18:00,2,1.100,ACTIVE,214.19,348.36,60.018,1459893603,"201051344000867","219011344069620",30.57,11.30,0,335.74,370.60,34.1,31.0,0.256,349537.7,349537.7,25337,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459893635,350861.00
04/05/2016 18:00,2,1.092,ACTIVE,213.74,348.36,60.028,1459893603,"201051344001093","219011344069620",30.87,10.30,0,335.74,368.20,34.2,31.1,0.252,359362.2,359362.2,29783,0,0,0,L,1122011218,0,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459893636,350862.00
04/05/2016 18:00,2,1.059,ACTIVE,214.19,349.56,60.023,1459893603,"201051344000900","219011344069620",30.63,11.00,0,337.54,370.90,32.9,29.8,0.261,364788.1,364788.1,24738,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459893637,350863.00
04/05/2016 18:00,2,1.107,ACTIVE,214.19,348.96,60.018,1459893603,"201051344000648","219011344069620",30.53,10.30,0,337.84,371.21,34.3,31.2,0.261,357308.0,357308.0,25037,0,0,0,L,1122011218,0,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459893638,350864.00
04/05/2016 18:00,2,1.104,ACTIVE,214.19,349.56,60.018,1459893603,"201051344000569","219011344069620",30.65,11.00,0,337.54,371.21,34.3,31.2,0.265,366098.7,366098.7,24671,0,0,0,L,1122011218,0,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459893639,350865.00
04/05/2016 18:00,2,1.092,ACTIVE,214.19,349.26,60.018,1459893603,"201051344000983","219011344069620",30.61,11.00,0,336.94,371.21,33.9,30.8,0.270,357677.6,357677.6,25141,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459893639,350866.00
04/05/2016 18:00,2,1.072,ACTIVE,214.19,349.56,60.018,1459893603,"201051344001158","219011344069620",30.63,10.00,0,337.24,371.21,33.2,30.2,0.270,352755.2,352755.2,25392,0,0,0,L,1122011218,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459893640,350867.00
04/05/2016 18:00,2,1.102,ACTIVE,214.41,350.47,60.012,1459893603,"201051344000576","219011344069620",30.40,11.00,0,337.84,373.91,33.9,30.8,0.261,359268.1,359268.1,24810,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459893641,350868.00
04/05/2016 18:00,2,0.986,ACTIVE,212.38,344.76,60.007,1459893603,"274151322000087","219011344069620",29.76,16.70,0,336.94,359.48,29.8,26.8,0.194,598364.2,598364.2,18623,0,0,0,L,1151911521,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459893642,350869.00
04/05/2016 18:15,2,0.850,ACTIVE,214.41,347.16,59.965,1459894504,"201051344000645","219011344069620",30.73,11.30,0,328.82,369.10,26.5,23.7,0.186,358800.9,358800.9,24953,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459894505,350870.00
04/05/2016 18:15,2,0.756,ACTIVE,212.61,345.96,59.965,1459894504,"274151322000085","219011344069620",29.86,14.00,0,324.02,356.18,22.9,20.2,0.146,626944.6,626944.6,18566,0,0,0,L,1151911521,0,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459894506,350871.00
04/05/2016 18:15,2,0.865,ACTIVE,214.19,348.66,59.970,1459894504,"201051344000633","219011344069620",30.32,9.70,0,331.83,368.80,26.6,23.7,0.199,349757.2,349757.2,25406,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459894506,350872.00
04/05/2016 18:15,2,0.859,ACTIVE,213.96,347.16,59.975,1459894504,"201051344000469","219011344069620",30.79,8.50,0,330.93,367.00,26.9,24.0,0.199,350932.3,350932.3,25359,0,0,0,L,1122011218,0,121.55,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459894507,350873.00
04/05/2016 18:15,2,0.818,ACTIVE,213.06,345.66,60.012,1459894504,"201051344000646","219011344069620",30.87,9.70,0,330.63,365.19,25.6,22.8,0.194,355448.2,355448.2,29914,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459894508,350874.00
04/05/2016 18:15,2,0.787,ACTIVE,212.16,340.85,59.959,1459894504,"274151322000052","219011344069620",30.04,13.70,0,324.62,356.48,24.0,21.2,0.150,635694.2,635694.2,18786,0,0,0,L,1151911521,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459894509,350875.00
04/05/2016 18:15,2,0.861,ACTIVE,213.74,346.56,59.965,1459894504,"201051344000585","219011344069620",30.28,10.30,0,330.03,364.59,26.5,23.6,0.190,361089.5,361089.5,29924,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459894510,350876.00
04/05/2016 18:15,2,0.818,ACTIVE,213.29,344.76,59.970,1459894504,"201051344001230","219011344069620",30.53,9.00,0,329.13,362.19,25.4,22.6,0.186,359368.0,359368.0,29711,0,0,0,L,1122011218,0,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459894511,350877.00
04/05/2016 18:15,2,0.840,ACTIVE,213.96,346.26,59.970,1459894504,"201051344000582","219011344069620",30.32,9.70,0,327.92,364.29,25.9,23.0,0.186,352979.2,352979.2,29890,0,0,0,L,1122011218,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459894512,350878.00
04/05/2016 18:15,2,0.855,ACTIVE,213.06,345.06,59.959,1459894504,"201051344000955","219011344069620",30.73,10.30,0,333.63,362.49,26.7,23.8,0.190,364189.3,364189.3,29826,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459894513,350879.00
04/05/2016 18:15,2,0.506,ACTIVE,212.38,426.51,59.975,1459894504,"274151322000094","219011344069620",40.18,15.50,0,336.34,445.45,20.6,18.0,0.133,510293.4,510293.4,19593,0,0,0,L,1151911521,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459894514,350880.00
04/05/2016 18:15,2,0.873,ACTIVE,213.96,346.56,59.938,1459894504,"201051344000579","219011344069620",31.05,9.30,0,333.63,368.20,27.5,24.6,0.194,364269.8,364269.8,5432,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459894515,350881.00
04/05/2016 18:15,2,0.857,ACTIVE,213.29,343.85,59.970,1459894504,"201051344000890","219011344069620",30.99,10.00,0,330.63,364.29,27.0,24.1,0.186,361483.9,361483.9,29853,0,0,0,L,1122011218,0,122.68,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459894516,350882.00
04/05/2016 18:15,2,0.838,ACTIVE,213.51,345.06,59.965,1459894504,"201051344000438","219011344069620",31.23,10.00,0,331.23,365.19,26.5,23.7,0.190,363652.2,363652.2,29850,0,0,0,L,1122011218,0,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459894516,350883.00
04/05/2016 18:15,2,0.867,ACTIVE,213.51,345.06,60.007,1459894504,"201051344000417","219011344069620",30.55,10.00,0,330.93,363.39,26.9,24.0,0.190,356972.3,356972.3,30003,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459894517,350884.00
04/05/2016 18:15,2,0.768,ACTIVE,212.61,343.85,59.954,1459894504,"274151322000083","219011344069620",29.92,13.30,0,327.62,356.48,23.3,20.6,0.155,630080.4,630080.4,18835,0,0,0,L,1151911521,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459894518,350885.00
04/05/2016 18:15,2,0.809,ACTIVE,213.06,345.96,59.954,1459894504,"274151322000076","219011344069620",30.71,14.00,0,330.63,358.28,25.1,22.3,0.168,670399.2,670399.2,18844,0,0,0,L,1151911521,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459894519,350886.00
04/05/2016 18:15,2,0.861,ACTIVE,213.51,346.26,59.954,1459894504,"201051344000868","219011344069620",30.38,9.70,0,328.52,365.80,26.5,23.7,0.194,350208.2,350208.2,25092,0,0,0,L,1122011218,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459894520,350887.00
04/05/2016 18:15,2,0.807,ACTIVE,212.38,344.76,59.949,1459894504,"274151322000095","219011344069620",30.16,13.00,0,327.32,356.78,24.7,21.9,0.159,663513.1,663513.1,18739,0,0,0,L,1151911521,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459894521,350888.00
04/05/2016 18:15,2,0.826,ACTIVE,213.51,348.36,59.959,1459894504,"201051344000988","219011344069620",30.85,9.70,0,328.22,368.50,25.9,23.1,0.203,347510.4,347510.4,25382,0,0,0,L,1122011218,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459894522,350889.00
04/05/2016 18:15,2,0.840,ACTIVE,213.29,344.15,59.959,1459894504,"201051344001025","219011344069620",30.81,10.00,0,327.92,364.89,26.2,23.4,0.186,361162.4,361162.4,29903,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459894523,350890.00
04/05/2016 18:15,2,0.865,ACTIVE,213.74,345.66,59.965,1459894504,"201051344000458","219011344069620",30.45,11.30,0,327.92,367.90,26.7,23.9,0.203,357962.5,357962.5,25307,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459894524,350891.00
04/05/2016 18:15,2,0.857,ACTIVE,214.19,347.76,59.965,1459894504,"201051344000853","219011344069620",30.38,10.00,0,330.63,366.40,26.4,23.6,0.199,356425.2,356425.2,24901,0,0,0,L,1122011218,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459894525,350892.00
04/05/2016 18:15,2,0.834,ACTIVE,213.51,345.96,59.965,1459894504,"201051344000685","219011344069620",30.26,9.30,0,329.73,363.99,25.6,22.8,0.199,363253.7,363253.7,29722,0,0,0,L,1122011218,0,123.14,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459894525,350893.00
04/05/2016 18:15,2,0.822,ACTIVE,213.51,345.36,59.954,1459894504,"201051344000917","219011344069620",30.49,10.70,0,331.23,363.99,25.4,22.6,0.186,360454.6,360454.6,29728,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459894526,350894.00
04/05/2016 18:15,2,0.803,ACTIVE,213.74,345.66,59.959,1459894504,"201051344001145","219011344069620",31.21,8.50,0,330.03,364.29,25.4,22.6,0.186,365480.1,365480.1,29585,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459894527,350895.00
04/05/2016 18:15,2,0.842,ACTIVE,213.51,345.66,59.949,1459894504,"201051344000651","219011344069620",30.59,10.70,0,329.13,363.69,26.1,23.3,0.190,357482.1,357482.1,29953,0,0,0,L,1122011218,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459894528,350896.00
04/05/2016 18:15,2,0.729,ACTIVE,212.16,341.45,59.949,1459894504,"274151322000088","219011344069620",29.50,14.00,0,323.11,354.07,21.8,19.1,0.133,610420.3,610420.3,18529,0,0,0,L,1151911521,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459894529,350897.00
04/05/2016 18:15,2,0.523,ACTIVE,213.06,423.20,59.959,1459894504,"274151322000068","219011344069620",40.00,17.30,0,335.74,447.25,21.2,18.6,0.124,510221.2,510221.2,19794,0,0,0,L,1151911521,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459894530,350898.00
04/05/2016 18:15,2,0.818,ACTIVE,213.06,344.15,59.949,1459894504,"201051344001135","219011344069620",31.05,10.70,0,330.03,361.89,25.8,22.9,0.186,353811.2,353811.2,29914,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459894531,350899.00
04/05/2016 18:15,2,0.859,ACTIVE,213.29,345.66,59.944,1459894504,"201051344000594","219011344069620",30.99,9.30,0,328.82,364.59,27.1,24.2,0.194,361084.8,361084.8,25335,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459894532,350900.00
04/05/2016 18:15,2,0.826,ACTIVE,213.29,344.45,59.917,1459894504,"201051344001203","219011344069620",30.59,10.00,0,331.83,364.59,25.6,22.8,0.194,360410.0,360410.0,29907,0,0,0,L,1122011218,0,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459894533,350901.00
04/05/2016 18:15,2,0.756,ACTIVE,212.16,345.36,59.954,1459894504,"274151322000054","219011344069620",29.56,15.00,0,323.72,354.97,22.7,20.0,0.141,624067.3,624067.3,18555,0,0,0,L,1151911521,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459894534,350902.00
04/05/2016 18:15,2,0.848,ACTIVE,213.96,345.66,59.954,1459894504,"201051344000867","219011344069620",30.63,10.70,0,328.82,364.89,26.3,23.5,0.186,349544.4,349544.4,25338,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459894534,350903.00
04/05/2016 18:15,2,0.865,ACTIVE,213.29,345.66,59.975,1459894504,"201051344001093","219011344069620",30.34,10.00,0,327.62,363.09,26.6,23.8,0.190,359369.0,359369.0,29784,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459894535,350904.00
04/05/2016 18:15,2,0.822,ACTIVE,213.51,346.86,59.917,1459894504,"201051344000900","219011344069620",30.02,10.30,0,328.22,363.99,25.0,22.2,0.190,364794.5,364794.5,24739,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459894536,350905.00
04/05/2016 18:15,2,0.861,ACTIVE,213.96,346.86,60.007,1459894504,"201051344000648","219011344069620",30.51,9.70,0,331.53,364.59,26.6,23.8,0.199,357314.8,357314.8,25038,0,0,0,L,1122011218,0,121.55,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459894537,350906.00
04/05/2016 18:15,2,0.861,ACTIVE,213.96,346.86,59.959,1459894504,"201051344000569","219011344069620",30.47,10.30,0,329.13,364.59,26.6,23.8,0.194,366105.5,366105.5,24672,0,0,0,L,1122011218,0,121.55,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459894538,350907.00
04/05/2016 18:15,2,0.844,ACTIVE,213.74,346.26,59.959,1459894504,"201051344000983","219011344069620",30.63,10.30,0,333.33,364.29,26.2,23.4,0.194,357684.2,357684.2,25142,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459894539,350908.00
04/05/2016 18:15,2,0.830,ACTIVE,213.96,346.56,59.959,1459894504,"201051344001158","219011344069620",30.34,9.00,0,328.22,364.89,25.6,22.7,0.194,352761.7,352761.7,25393,0,0,0,L,1122011218,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459894540,350909.00
04/05/2016 18:15,2,0.848,ACTIVE,214.19,347.76,59.954,1459894504,"201051344000576","219011344069620",30.63,10.30,0,331.23,365.49,26.3,23.5,0.190,359274.8,359274.8,24811,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459894541,350910.00
04/05/2016 18:15,2,0.744,ACTIVE,212.38,341.45,59.959,1459894504,"274151322000087","219011344069620",29.82,15.50,0,323.72,354.67,22.5,19.8,0.141,598369.9,598369.9,18624,0,0,0,L,1151911521,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459894542,350911.00
04/05/2016 18:30,2,0.789,ACTIVE,213.74,345.66,59.975,1459895404,"201051344000645","219011344069620",30.57,11.00,0,336.94,359.18,24.5,21.7,0.172,358806.7,358806.7,24954,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459895405,350912.00
04/05/2016 18:30,2,0.699,ACTIVE,212.16,344.45,59.965,1459895404,"274151322000085","219011344069620",29.50,13.00,0,331.83,351.07,20.9,18.3,0.133,626949.5,626949.5,18567,0,0,0,L,1151911521,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459895406,350913.00
04/05/2016 18:30,2,0.789,ACTIVE,213.96,347.16,59.975,1459895404,"201051344000633","219011344069620",30.83,9.30,0,335.44,361.29,24.6,21.9,0.177,349763.0,349763.0,25407,0,0,0,L,1122011218,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459895406,350914.00
04/05/2016 18:30,2,0.809,ACTIVE,213.51,344.76,59.970,1459895404,"201051344000469","219011344069620",30.26,8.50,0,335.14,359.18,24.8,22.0,0.181,350938.2,350938.2,25360,0,0,0,L,1122011218,0,121.33,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459895407,350915.00
04/05/2016 18:30,2,0.764,ACTIVE,212.83,344.15,59.965,1459895404,"201051344000646","219011344069620",30.57,9.30,0,334.24,357.68,23.7,20.9,0.172,355453.8,355453.8,29915,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459895408,350916.00
04/05/2016 18:30,2,0.725,ACTIVE,211.93,344.15,59.970,1459895404,"274151322000052","219011344069620",29.88,13.00,0,332.13,351.67,21.9,19.2,0.137,635699.3,635699.3,18787,0,0,0,L,1151911521,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459895409,350917.00
04/05/2016 18:30,2,0.781,ACTIVE,213.29,345.06,59.970,1459895404,"201051344000585","219011344069620",30.65,10.00,0,334.24,357.38,24.3,21.5,0.172,361095.2,361095.2,29925,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459895410,350918.00
04/05/2016 18:30,2,0.750,ACTIVE,213.06,342.95,59.975,1459895404,"201051344001230","219011344069620",30.79,8.50,0,333.33,355.88,23.4,20.6,0.164,359373.6,359373.6,29712,0,0,0,L,1122011218,0,122.23,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459895411,350919.00
04/05/2016 18:30,2,0.762,ACTIVE,213.74,344.76,59.912,1459895404,"201051344000582","219011344069620",30.71,9.30,0,334.24,357.98,23.7,21.0,0.164,352984.9,352984.9,29891,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459895412,350920.00
04/05/2016 18:30,2,0.789,ACTIVE,212.61,343.25,59.970,1459895404,"201051344000955","219011344069620",30.71,10.00,0,333.63,357.08,24.6,21.8,0.177,364195.2,364195.2,29827,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459895413,350921.00
04/05/2016 18:30,2,0.461,ACTIVE,212.38,424.11,59.959,1459895404,"274151322000094","219011344069620",39.96,15.00,0,337.24,439.74,18.7,16.1,0.110,510297.9,510297.9,19594,0,0,0,L,1151911521,0,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459895414,350922.00
04/05/2016 18:30,2,0.812,ACTIVE,213.51,345.06,60.002,1459895404,"201051344000579","219011344069620",30.89,9.00,0,336.34,360.08,25.5,22.7,0.177,364275.8,364275.8,5433,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459895415,350923.00
04/05/2016 18:30,2,0.799,ACTIVE,213.06,343.55,59.970,1459895404,"201051344000890","219011344069620",30.85,9.70,0,333.93,357.08,24.9,22.2,0.168,361489.9,361489.9,29854,0,0,0,L,1122011218,0,122.23,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459895416,350924.00
04/05/2016 18:30,2,0.779,ACTIVE,213.29,344.15,59.965,1459895404,"201051344000438","219011344069620",31.09,9.30,0,334.24,358.28,24.6,21.8,0.172,363658.0,363658.0,29851,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459895417,350925.00
04/05/2016 18:30,2,0.799,ACTIVE,213.29,344.15,59.938,1459895404,"201051344000417","219011344069620",30.61,9.70,0,333.93,357.68,24.8,22.0,0.177,356978.2,356978.2,30004,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459895418,350926.00
04/05/2016 18:30,2,0.703,ACTIVE,212.38,341.75,59.970,1459895404,"274151322000083","219011344069620",29.80,12.30,0,332.13,351.97,21.2,18.6,0.137,630085.5,630085.5,18836,0,0,0,L,1151911521,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459895418,350927.00
04/05/2016 18:30,2,0.742,ACTIVE,212.83,341.45,59.965,1459895404,"274151322000076","219011344069620",30.36,13.30,0,335.14,352.57,22.9,20.1,0.150,670404.7,670404.7,18845,0,0,0,L,1151911521,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459895419,350928.00
04/05/2016 18:30,2,0.789,ACTIVE,213.29,344.45,60.002,1459895404,"201051344000868","219011344069620",30.40,9.30,0,335.14,358.58,24.3,21.6,0.177,350214.0,350214.0,25093,0,0,0,L,1122011218,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459895420,350929.00
04/05/2016 18:30,2,0.732,ACTIVE,212.16,341.75,59.959,1459895404,"274151322000095","219011344069620",30.14,12.30,0,332.73,351.67,22.3,19.6,0.141,663518.5,663518.5,18740,0,0,0,L,1151911521,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459895421,350930.00
04/05/2016 18:30,2,0.775,ACTIVE,213.29,346.56,59.959,1459895404,"201051344000988","219011344069620",30.20,9.70,0,335.44,360.08,23.8,21.0,0.190,347516.1,347516.1,25383,0,0,0,L,1122011218,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459895422,350931.00
04/05/2016 18:30,2,0.771,ACTIVE,213.06,342.65,59.965,1459895404,"201051344001025","219011344069620",30.75,9.70,0,335.14,357.38,24.1,21.3,0.168,361168.1,361168.1,29904,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459895423,350932.00
04/05/2016 18:30,2,0.789,ACTIVE,213.29,344.45,59.975,1459895404,"201051344000458","219011344069620",30.67,11.00,0,335.74,358.28,24.6,21.8,0.181,357968.4,357968.4,25308,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459895424,350933.00
04/05/2016 18:30,2,0.775,ACTIVE,213.96,346.56,59.928,1459895404,"201051344000853","219011344069620",30.79,9.30,0,337.54,360.69,24.2,21.5,0.177,356431.0,356431.0,24902,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459895425,350934.00
04/05/2016 18:30,2,0.756,ACTIVE,213.51,344.76,60.007,1459895404,"201051344000685","219011344069620",30.67,9.00,0,334.54,358.88,23.5,20.8,0.172,363259.3,363259.3,29723,0,0,0,L,1122011218,0,122.91,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459895426,350935.00
04/05/2016 18:30,2,0.742,ACTIVE,213.51,344.45,59.954,1459895404,"201051344000917","219011344069620",30.99,10.00,0,334.24,357.68,23.3,20.6,0.164,360460.2,360460.2,29729,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459895427,350936.00
04/05/2016 18:30,2,0.732,ACTIVE,213.29,344.76,60.012,1459895404,"201051344001145","219011344069620",31.33,8.00,0,335.44,358.28,23.2,20.5,0.164,365485.7,365485.7,29586,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459895428,350937.00
04/05/2016 18:30,2,0.770,ACTIVE,213.29,344.45,59.981,1459895404,"201051344000651","219011344069620",30.77,10.00,0,335.14,358.28,24.0,21.2,0.159,357487.8,357487.8,29954,0,0,0,L,1122011218,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459895429,350938.00
04/05/2016 18:30,2,0.662,ACTIVE,211.93,345.36,59.959,1459895404,"274151322000088","219011344069620",29.28,13.30,0,332.13,350.47,19.7,17.1,0.128,610425.0,610425.0,18530,0,0,0,L,1151911521,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459895429,350939.00
04/05/2016 18:30,2,0.480,ACTIVE,212.83,421.10,59.959,1459895404,"274151322000068","219011344069620",39.66,16.30,0,336.94,439.13,19.3,16.7,0.110,510225.7,510225.7,19795,0,0,0,L,1151911521,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459895430,350940.00
04/05/2016 18:30,2,0.760,ACTIVE,213.06,342.95,59.986,1459895404,"201051344001135","219011344069620",30.73,10.30,0,334.24,356.78,23.7,20.9,0.168,353816.8,353816.8,29915,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459895431,350941.00
04/05/2016 18:30,2,0.793,ACTIVE,213.06,344.76,60.002,1459895404,"201051344000594","219011344069620",30.89,8.50,0,333.33,359.18,24.9,22.1,0.177,361090.7,361090.7,25336,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459895432,350942.00
04/05/2016 18:30,2,0.811,ACTIVE,213.51,344.15,59.970,1459895404,"201051344001203","219011344069620",20.73,9.70,0,333.03,359.18,17.4,14.9,0.155,360415.7,360415.7,29908,0,0,0,L,1122011218,0,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459895433,350943.00
04/05/2016 18:30,2,0.686,ACTIVE,211.93,345.06,59.959,1459895404,"274151322000054","219011344069620",29.56,14.00,0,332.13,351.67,20.5,17.9,0.128,624072.2,624072.2,18556,0,0,0,L,1151911521,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459895434,350944.00
04/05/2016 18:30,2,0.779,ACTIVE,213.74,344.45,59.965,1459895404,"201051344000867","219011344069620",30.45,10.30,0,335.44,358.88,24.1,21.3,0.172,349550.1,349550.1,25339,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459895435,350945.00
04/05/2016 18:30,2,0.797,ACTIVE,213.29,344.45,59.996,1459895404,"201051344001093","219011344069620",30.30,9.70,0,333.63,357.38,24.5,21.7,0.168,359374.9,359374.9,29785,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459895436,350946.00
04/05/2016 18:30,2,0.732,ACTIVE,213.29,345.36,59.965,1459895404,"201051344000900","219011344069620",30.59,10.00,0,336.04,358.88,22.7,20.0,0.172,364800.0,364800.0,24740,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459895437,350947.00
04/05/2016 18:30,2,0.791,ACTIVE,213.51,345.36,59.954,1459895404,"201051344000648","219011344069620",30.45,9.30,0,336.04,358.88,24.4,21.7,0.172,357320.6,357320.6,25039,0,0,0,L,1122011218,0,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459895438,350948.00
04/05/2016 18:30,2,0.771,ACTIVE,213.74,344.76,60.002,1459895404,"201051344000569","219011344069620",31.11,9.70,0,336.64,359.78,24.3,21.5,0.168,366111.3,366111.3,24673,0,0,0,L,1122011218,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459895439,350949.00
04/05/2016 18:30,2,0.775,ACTIVE,213.51,345.06,59.965,1459895404,"201051344000983","219011344069620",30.40,10.00,0,335.74,358.88,23.9,21.1,0.177,357690.0,357690.0,25143,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459895440,350950.00
04/05/2016 18:30,2,0.758,ACTIVE,213.51,345.06,59.933,1459895404,"201051344001158","219011344069620",30.24,9.00,0,336.04,359.18,23.2,20.5,0.177,352767.3,352767.3,25394,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459895441,350951.00
04/05/2016 18:30,2,0.773,ACTIVE,214.19,346.56,59.996,1459895404,"201051344000576","219011344069620",30.65,10.00,0,336.94,358.88,24.0,21.2,0.172,359280.6,359280.6,24812,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459895441,350952.00
04/05/2016 18:30,2,0.682,ACTIVE,212.38,344.15,59.975,1459895404,"274151322000087","219011344069620",29.52,15.30,0,332.13,351.67,20.4,17.8,0.119,598374.8,598374.8,18625,0,0,0,L,1151911521,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459895442,350953.00
04/05/2016 18:45,2,0.609,ACTIVE,213.96,344.45,59.996,1459896303,"201051344000645","219011344069620",30.32,10.30,0,335.44,357.98,18.8,16.2,0.128,358811.3,358811.3,24955,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459896304,350954.00
04/05/2016 18:45,2,0.525,ACTIVE,212.38,341.15,60.002,1459896303,"274151322000085","219011344069620",29.36,12.30,0,335.14,349.26,15.6,13.1,0.093,626953.3,626953.3,18568,0,0,0,L,1151911521,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459896305,350955.00
04/05/2016 18:45,2,0.619,ACTIVE,213.96,345.66,59.991,1459896303,"201051344000633","219011344069620",30.32,9.00,0,333.93,358.88,19.0,16.4,0.133,349767.7,349767.7,25408,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459896306,350956.00
04/05/2016 18:45,2,0.629,ACTIVE,213.74,344.45,59.996,1459896303,"201051344000469","219011344069620",30.24,8.00,0,333.93,356.78,19.3,16.7,0.133,350942.9,350942.9,25361,0,0,0,L,1122011218,0,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459896307,350957.00
04/05/2016 18:45,2,0.598,ACTIVE,212.83,342.35,59.944,1459896303,"201051344000646","219011344069620",30.12,8.50,0,332.43,355.28,18.2,15.7,0.128,355458.3,355458.3,29916,0,0,0,L,1122011218,0,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459896308,350958.00
04/05/2016 18:45,2,0.551,ACTIVE,211.70,341.15,59.991,1459896303,"274151322000052","219011344069620",29.52,12.00,0,334.24,349.86,16.5,14.0,0.097,635703.4,635703.4,18788,0,0,0,L,1151911521,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459896309,350959.00
04/05/2016 18:45,2,0.611,ACTIVE,213.29,343.25,59.996,1459896303,"201051344000585","219011344069620",30.30,9.30,0,333.93,356.48,18.8,16.2,0.128,361099.8,361099.8,29926,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459896310,350960.00
04/05/2016 18:45,2,0.596,ACTIVE,213.06,341.75,60.002,1459896303,"201051344001230","219011344069620",30.16,8.00,0,332.73,354.07,18.2,15.7,0.115,359378.0,359378.0,29713,0,0,0,L,1122011218,0,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459896311,350961.00
