ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/05/2016 18:45,2,0.609,ACTIVE,213.74,342.95,60.012,1459896303,"201051344000582","219011344069620",29.86,9.00,0,334.24,355.88,18.4,15.9,0.119,352989.4,352989.4,29892,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459896311,350962.00
04/05/2016 18:45,2,0.625,ACTIVE,212.61,342.05,59.996,1459896303,"201051344000955","219011344069620",30.45,9.30,0,332.13,354.67,19.3,16.7,0.128,364199.9,364199.9,29828,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459896312,350963.00
04/05/2016 18:45,2,0.346,ACTIVE,212.16,418.70,59.991,1459896303,"274151322000094","219011344069620",39.52,14.30,0,336.04,447.55,13.7,11.3,0.075,510301.1,510301.1,19595,0,0,0,L,1151911521,0,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459896313,350964.00
04/05/2016 18:45,2,0.641,ACTIVE,213.74,343.85,59.959,1459896303,"201051344000579","219011344069620",30.57,8.50,0,335.44,356.18,19.9,17.3,0.128,364280.7,364280.7,5434,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459896314,350965.00
04/05/2016 18:45,2,0.643,ACTIVE,213.06,341.45,59.996,1459896303,"201051344000890","219011344069620",29.60,9.30,0,333.33,354.97,19.3,16.7,0.119,361494.6,361494.6,29855,0,0,0,L,1122011218,0,122.46,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459896315,350966.00
04/05/2016 18:45,2,0.609,ACTIVE,213.29,342.95,59.996,1459896303,"201051344000438","219011344069620",30.73,9.00,0,334.24,355.28,19.0,16.4,0.124,363662.7,363662.7,29852,0,0,0,L,1122011218,0,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459896316,350967.00
04/05/2016 18:45,2,0.639,ACTIVE,213.29,342.65,60.012,1459896303,"201051344000417","219011344069620",30.30,9.30,0,333.93,355.88,19.6,17.0,0.119,356982.9,356982.9,30005,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459896317,350968.00
04/05/2016 18:45,2,0.523,ACTIVE,212.38,339.95,59.996,1459896303,"274151322000083","219011344069620",29.78,12.00,0,335.14,349.86,15.8,13.3,0.102,630089.3,630089.3,18837,0,0,0,L,1151911521,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459896318,350969.00
04/05/2016 18:45,2,0.559,ACTIVE,212.83,342.05,59.996,1459896303,"274151322000076","219011344069620",30.06,12.30,0,333.33,350.47,17.0,14.5,0.106,670408.9,670408.9,18846,0,0,0,L,1151911521,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459896319,350970.00
04/05/2016 18:45,2,0.543,ACTIVE,212.16,339.34,59.996,1459896303,"274151322000095","219011344069620",30.08,11.70,0,334.84,349.56,16.6,14.1,0.102,663522.6,663522.6,18741,0,0,0,L,1151911521,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459896321,350971.00
04/05/2016 18:45,2,0.596,ACTIVE,213.51,345.66,60.002,1459896303,"201051344000988","219011344069620",30.06,9.30,0,334.54,357.98,18.2,15.6,0.128,347520.6,347520.6,25384,0,0,0,L,1122011218,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459896322,350972.00
04/05/2016 18:45,2,0.607,ACTIVE,213.06,341.15,59.996,1459896303,"201051344001025","219011344069620",30.14,9.00,0,333.93,355.28,18.6,16.0,0.119,361172.7,361172.7,29905,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459896323,350973.00
04/05/2016 18:45,2,0.627,ACTIVE,213.51,342.95,60.002,1459896303,"201051344000458","219011344069620",30.08,10.70,0,334.54,356.48,19.2,16.6,0.128,357973.1,357973.1,25309,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459896323,350974.00
04/05/2016 18:45,2,0.605,ACTIVE,213.96,345.06,59.996,1459896303,"201051344000853","219011344069620",30.65,9.00,0,336.04,358.58,18.8,16.2,0.119,356435.6,356435.6,24903,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459896324,350975.00
04/05/2016 18:45,2,0.604,ACTIVE,213.29,342.95,59.991,1459896303,"201051344000685","219011344069620",29.56,9.00,0,333.93,355.88,18.1,15.5,0.133,363263.7,363263.7,29724,0,0,0,L,1122011218,0,122.91,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459896325,350976.00
04/05/2016 18:45,2,0.582,ACTIVE,213.29,342.65,59.970,1459896303,"201051344000917","219011344069620",30.51,9.70,0,333.03,356.78,18.0,15.4,0.124,360464.6,360464.6,29730,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459896326,350977.00
04/05/2016 18:45,2,0.584,ACTIVE,213.29,342.35,60.002,1459896303,"201051344001145","219011344069620",30.22,7.70,0,334.24,356.48,17.9,15.4,0.124,365490.1,365490.1,29587,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459896327,350978.00
04/05/2016 18:45,2,0.619,ACTIVE,213.29,342.35,59.996,1459896303,"201051344000651","219011344069620",29.56,9.70,0,334.54,355.28,18.6,16.0,0.119,357492.3,357492.3,29955,0,0,0,L,1122011218,0,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459896328,350979.00
04/05/2016 18:45,2,0.502,ACTIVE,211.93,341.45,59.991,1459896303,"274151322000088","219011344069620",28.53,12.70,0,334.24,348.66,14.5,12.1,0.084,610428.5,610428.5,18531,0,0,0,L,1151911521,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459896329,350980.00
04/05/2016 18:45,2,0.355,ACTIVE,213.06,422.00,59.996,1459896303,"274151322000068","219011344069620",40.02,15.80,0,336.64,446.95,14.3,11.9,0.071,510229.2,510229.2,19796,0,0,0,L,1151911521,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459896330,350981.00
04/05/2016 18:45,2,0.592,ACTIVE,212.83,341.15,59.970,1459896303,"201051344001135","219011344069620",30.43,9.70,0,332.73,354.97,18.3,15.8,0.119,353821.3,353821.3,29916,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459896331,350982.00
04/05/2016 18:45,2,0.635,ACTIVE,213.06,343.55,59.959,1459896303,"201051344000594","219011344069620",29.92,8.50,0,333.63,356.78,19.3,16.7,0.128,361095.5,361095.5,25337,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459896332,350983.00
04/05/2016 18:45,2,0.598,ACTIVE,213.29,341.75,60.002,1459896303,"201051344001203","219011344069620",29.80,9.30,0,332.43,355.28,18.1,15.5,0.124,360420.1,360420.1,29909,0,0,0,L,1122011218,0,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459896333,350984.00
04/05/2016 18:45,2,0.514,ACTIVE,211.93,342.05,59.991,1459896303,"274151322000054","219011344069620",29.42,13.00,0,334.54,349.26,15.3,12.8,0.097,624076.0,624076.0,18557,0,0,0,L,1151911521,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459896334,350985.00
04/05/2016 18:45,2,0.604,ACTIVE,213.51,343.25,59.996,1459896303,"201051344000867","219011344069620",30.20,10.00,0,334.84,356.48,18.5,15.9,0.124,349554.7,349554.7,25340,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459896334,350986.00
04/05/2016 18:45,2,0.631,ACTIVE,213.29,342.65,59.996,1459896303,"201051344001093","219011344069620",30.06,9.30,0,334.24,355.88,19.2,16.7,0.115,359379.6,359379.6,29786,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459896335,350987.00
04/05/2016 18:45,2,0.557,ACTIVE,213.29,344.15,59.975,1459896303,"201051344000900","219011344069620",30.22,9.30,0,334.54,356.78,17.1,14.6,0.124,364804.2,364804.2,24741,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459896336,350988.00
04/05/2016 18:45,2,0.625,ACTIVE,213.51,343.55,59.965,1459896303,"201051344000648","219011344069620",30.14,9.00,0,334.84,356.18,19.1,16.5,0.124,357325.3,357325.3,25040,0,0,0,L,1122011218,0,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459896337,350989.00
04/05/2016 18:45,2,0.619,ACTIVE,213.51,343.85,59.991,1459896303,"201051344000569","219011344069620",30.26,9.30,0,334.54,356.48,19.0,16.4,0.124,366116.0,366116.0,24674,0,0,0,L,1122011218,0,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459896338,350990.00
04/05/2016 18:45,2,0.602,ACTIVE,213.51,343.55,59.986,1459896303,"201051344000983","219011344069620",30.38,9.30,0,335.44,357.08,18.5,16.0,0.128,357694.5,357694.5,25144,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459896339,350991.00
04/05/2016 18:45,2,0.588,ACTIVE,213.29,343.85,59.991,1459896303,"201051344001158","219011344069620",29.92,8.00,0,335.14,356.78,17.9,15.3,0.124,352771.7,352771.7,25395,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459896340,350992.00
04/05/2016 18:45,2,0.617,ACTIVE,213.74,345.36,59.975,1459896303,"201051344000576","219011344069620",29.84,9.30,0,335.14,357.08,18.7,16.1,0.124,359285.2,359285.2,24813,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459896341,350993.00
04/05/2016 18:45,2,0.525,ACTIVE,212.38,342.05,59.986,1459896303,"274151322000087","219011344069620",28.77,14.70,0,334.84,349.26,15.3,12.9,0.097,598378.5,598378.5,18626,0,0,0,L,1151911521,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459896342,350994.00
04/05/2016 18:45,2,0.617,ACTIVE,213.29,343.55,59.981,1459896303,"201051344000868","219011344069620",29.52,9.00,0,333.93,357.08,18.5,15.9,0.119,350218.7,350218.7,25094,0,0,0,L,1122011218,1,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459896343,350995.00
04/05/2016 19:00,2,0.346,ACTIVE,213.51,342.05,60.007,1459897204,"201051344000645","219011344069620",29.08,10.00,0,335.74,354.37,10.2,7.9,0.053,358814.5,358814.5,24956,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459897205,350996.00
04/05/2016 19:00,2,0.268,ACTIVE,212.38,338.44,60.007,1459897204,"274151322000085","219011344069620",27.61,11.70,0,336.04,346.56,7.5,5.3,0.035,626955.7,626955.7,18569,0,0,0,L,1151911521,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459897206,350997.00
04/05/2016 19:00,2,0.348,ACTIVE,213.51,342.65,59.981,1459897204,"201051344000633","219011344069620",29.90,8.50,0,335.14,355.28,10.6,8.3,0.053,349770.9,349770.9,25409,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459897207,350998.00
04/05/2016 19:00,2,0.369,ACTIVE,213.29,341.45,60.018,1459897204,"201051344000469","219011344069620",29.08,7.30,0,334.54,353.17,10.9,8.6,0.053,350946.2,350946.2,25362,0,0,0,L,1122011218,0,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459897208,350999.00
04/05/2016 19:00,2,0.346,ACTIVE,212.61,339.95,60.023,1459897204,"201051344000646","219011344069620",28.92,8.00,0,333.33,351.67,10.1,7.9,0.044,355461.4,355461.4,29917,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459897209,351000.00
04/05/2016 19:00,2,0.275,ACTIVE,211.93,339.65,60.002,1459897204,"274151322000052","219011344069620",29.26,11.30,0,334.84,347.46,8.2,6.0,0.031,635706.0,635706.0,18789,0,0,0,L,1151911521,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459897210,351001.00
04/05/2016 19:00,2,0.350,ACTIVE,213.06,340.25,60.018,1459897204,"201051344000585","219011344069620",29.40,9.00,0,333.63,351.97,10.4,8.1,0.049,361103.0,361103.0,29927,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459897210,351002.00
04/05/2016 19:00,2,0.338,ACTIVE,212.83,339.34,60.018,1459897204,"201051344001230","219011344069620",28.88,8.00,0,332.73,349.56,9.9,7.6,0.044,359381.0,359381.0,29714,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459897211,351003.00
04/05/2016 19:00,2,0.344,ACTIVE,213.29,341.15,60.012,1459897204,"201051344000582","219011344069620",29.16,8.50,0,334.54,351.97,10.2,7.9,0.049,352992.5,352992.5,29893,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459897212,351004.00
04/05/2016 19:00,2,0.375,ACTIVE,212.38,339.34,60.007,1459897204,"201051344000955","219011344069620",29.04,9.00,0,333.03,350.47,11.1,8.8,0.049,364203.2,364203.2,29829,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459897213,351005.00
04/05/2016 19:00,2,0.164,ACTIVE,212.38,362.79,60.012,1459897204,"274151322000094","219011344069620",33.79,13.70,0,336.64,428.91,5.7,3.6,0.031,510303.2,510303.2,19596,0,0,0,L,1151911521,0,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459897214,351006.00
04/05/2016 19:00,2,0.369,ACTIVE,213.06,341.15,60.012,1459897204,"201051344000579","219011344069620",30.28,8.00,0,335.74,352.87,11.4,9.0,0.049,364284.1,364284.1,5435,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459897215,351007.00
04/05/2016 19:00,2,0.371,ACTIVE,212.61,339.65,60.007,1459897204,"201051344000890","219011344069620",29.18,9.00,0,333.33,351.37,11.0,8.7,0.053,361497.9,361497.9,29856,0,0,0,L,1122011218,0,122.23,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459897216,351008.00
04/05/2016 19:00,2,0.361,ACTIVE,213.06,339.95,60.018,1459897204,"201051344000438","219011344069620",29.40,8.00,0,333.63,351.37,10.8,8.5,0.044,363666.0,363666.0,29853,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459897217,351009.00
04/05/2016 19:00,2,0.383,ACTIVE,213.06,340.25,60.018,1459897204,"201051344000417","219011344069620",29.40,8.50,0,333.33,352.27,11.5,9.2,0.044,356986.3,356986.3,30006,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459897218,351010.00
04/05/2016 19:00,2,0.268,ACTIVE,212.16,339.04,60.007,1459897204,"274151322000083","219011344069620",27.71,11.30,0,335.44,346.56,7.5,5.3,0.040,630091.8,630091.8,18838,0,0,0,L,1151911521,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459897219,351011.00
04/05/2016 19:00,2,0.275,ACTIVE,212.61,339.95,60.044,1459897204,"274151322000076","219011344069620",28.90,11.70,0,336.34,347.76,8.1,5.9,0.040,670411.6,670411.6,18847,0,0,0,L,1151911521,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459897219,351012.00
04/05/2016 19:00,2,0.340,ACTIVE,213.06,340.85,60.023,1459897204,"201051344000868","219011344069620",29.46,8.50,0,334.84,353.17,10.2,7.9,0.044,350221.8,350221.8,25095,0,0,0,L,1122011218,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459897220,351013.00
04/05/2016 19:00,2,0.273,ACTIVE,212.16,338.14,60.018,1459897204,"274151322000095","219011344069620",27.77,11.30,0,335.44,346.86,7.8,5.6,0.040,663525.2,663525.2,18742,0,0,0,L,1151911521,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459897221,351014.00
04/05/2016 19:00,2,0.320,ACTIVE,212.83,341.75,60.023,1459897204,"201051344000988","219011344069620",29.46,8.50,0,335.44,354.97,9.6,7.4,0.057,347523.6,347523.6,25385,0,0,0,L,1122011218,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459897222,351015.00
04/05/2016 19:00,2,0.340,ACTIVE,212.61,338.74,60.034,1459897204,"201051344001025","219011344069620",29.54,8.00,0,332.73,351.07,10.2,8.0,0.044,361175.8,361175.8,29906,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459897223,351016.00
04/05/2016 19:00,2,0.359,ACTIVE,213.06,339.95,60.023,1459897204,"201051344000458","219011344069620",29.20,10.00,0,335.14,353.17,10.7,8.4,0.049,357976.4,357976.4,25310,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459897224,351017.00
04/05/2016 19:00,2,0.346,ACTIVE,213.74,342.05,60.023,1459897204,"201051344000853","219011344069620",29.34,8.50,0,337.24,353.77,10.2,8.0,0.049,356438.8,356438.8,24904,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459897225,351018.00
04/05/2016 19:00,2,0.346,ACTIVE,213.06,340.85,60.023,1459897204,"201051344000685","219011344069620",27.83,8.00,0,333.03,351.97,9.8,7.5,0.053,363266.8,363266.8,29725,0,0,0,L,1122011218,0,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459897226,351019.00
04/05/2016 19:00,2,0.332,ACTIVE,212.83,340.25,60.023,1459897204,"201051344000917","219011344069620",28.98,9.30,0,333.03,351.07,9.8,7.6,0.053,360467.6,360467.6,29731,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459897227,351020.00
04/05/2016 19:00,2,0.322,ACTIVE,213.06,340.25,60.028,1459897204,"201051344001145","219011344069620",29.26,7.30,0,335.14,351.67,9.6,7.3,0.044,365493.1,365493.1,29588,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459897228,351021.00
04/05/2016 19:00,2,0.361,ACTIVE,212.83,339.65,60.018,1459897204,"201051344000651","219011344069620",28.19,8.50,0,334.54,351.37,10.3,8.0,0.049,357495.5,357495.5,29956,0,0,0,L,1122011218,0,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459897229,351022.00
04/05/2016 19:00,2,0.240,ACTIVE,211.70,339.04,60.018,1459897204,"274151322000088","219011344069620",27.27,11.30,0,334.54,346.26,6.7,4.5,0.035,610430.7,610430.7,18532,0,0,0,L,1151911521,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459897229,351023.00
04/05/2016 19:00,2,0.180,ACTIVE,212.83,368.50,60.018,1459897204,"274151322000068","219011344069620",34.43,14.70,0,337.84,443.04,6.3,4.1,0.027,510231.4,510231.4,19797,0,0,0,L,1151911521,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459897230,351024.00
04/05/2016 19:00,2,0.338,ACTIVE,212.38,338.44,60.012,1459897204,"201051344001135","219011344069620",29.20,9.00,0,332.73,350.17,10.1,7.8,0.044,353824.3,353824.3,29917,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459897231,351025.00
04/05/2016 19:00,2,0.359,ACTIVE,212.61,340.25,60.018,1459897204,"201051344000594","219011344069620",29.16,8.00,0,333.93,352.57,10.7,8.4,0.053,361098.7,361098.7,25338,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459897232,351026.00
04/05/2016 19:00,2,0.338,ACTIVE,212.83,339.04,60.018,1459897204,"201051344001203","219011344069620",28.69,9.00,0,334.24,351.97,9.8,7.6,0.049,360423.1,360423.1,29910,0,0,0,L,1122011218,0,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459897233,351027.00
04/05/2016 19:00,2,0.258,ACTIVE,211.93,338.14,60.012,1459897204,"274151322000054","219011344069620",27.55,12.00,0,334.24,346.86,7.2,5.0,0.035,624078.3,624078.3,18558,0,0,0,L,1151911521,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459897234,351028.00
04/05/2016 19:00,2,0.336,ACTIVE,213.29,339.95,60.012,1459897204,"201051344000867","219011344069620",29.46,9.70,0,334.84,352.57,10.1,7.8,0.044,349557.8,349557.8,25341,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459897235,351029.00
04/05/2016 19:00,2,0.373,ACTIVE,212.83,339.65,60.023,1459897204,"201051344001093","219011344069620",29.24,9.00,0,333.93,351.37,11.1,8.8,0.044,359382.9,359382.9,29787,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459897236,351030.00
04/05/2016 19:00,2,0.285,ACTIVE,212.83,341.45,60.012,1459897204,"201051344000900","219011344069620",28.88,9.00,0,335.44,352.87,8.4,6.2,0.044,364806.9,364806.9,24742,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459897237,351031.00
04/05/2016 19:00,2,0.355,ACTIVE,213.29,340.85,60.012,1459897204,"201051344000648","219011344069620",29.40,8.00,0,335.74,352.87,10.7,8.4,0.049,357328.6,357328.6,25041,0,0,0,L,1122011218,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459897238,351032.00
04/05/2016 19:00,2,0.350,ACTIVE,213.06,340.85,60.023,1459897204,"201051344000569","219011344069620",29.18,9.00,0,335.14,352.87,10.4,8.1,0.049,366119.2,366119.2,24675,0,0,0,L,1122011218,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459897239,351033.00
04/05/2016 19:00,2,0.338,ACTIVE,212.83,339.95,60.002,1459897204,"201051344000983","219011344069620",29.22,9.00,0,334.84,352.87,10.0,7.7,0.049,357697.6,357697.6,25145,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459897240,351034.00
04/05/2016 19:00,2,0.318,ACTIVE,213.06,341.15,60.018,1459897204,"201051344001158","219011344069620",29.50,7.70,0,334.84,353.47,9.5,7.3,0.049,352774.6,352774.6,25396,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459897241,351035.00
04/05/2016 19:00,2,0.352,ACTIVE,213.51,342.05,60.012,1459897204,"201051344000576","219011344069620",29.38,9.00,0,335.74,354.07,10.5,8.2,0.044,359288.4,359288.4,24814,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459897242,351036.00
04/05/2016 19:00,2,0.264,ACTIVE,212.16,337.84,59.996,1459897204,"274151322000087","219011344069620",27.61,13.70,0,335.14,346.56,7.3,5.2,0.022,598380.9,598380.9,18627,0,0,0,L,1151911521,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459897242,351037.00
04/05/2016 19:15,2,0.320,ACTIVE,213.51,341.15,59.991,1459898103,"201051344000645","219011344069620",28.25,9.70,0,335.74,347.46,9.2,7.0,0.040,358816.3,358816.3,24957,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459898104,351038.00
04/05/2016 19:15,2,0.236,ACTIVE,212.16,339.04,59.965,1459898103,"274151322000085","219011344069620",27.67,11.30,0,335.44,342.65,6.7,4.5,0.031,626956.9,626956.9,18570,0,0,0,L,1151911521,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459898105,351039.00
04/05/2016 19:15,2,0.318,ACTIVE,213.74,342.35,59.981,1459898103,"201051344000633","219011344069620",29.96,8.00,0,335.14,349.86,9.7,7.4,0.040,349772.8,349772.8,25410,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459898106,351040.00
04/05/2016 19:15,2,0.340,ACTIVE,213.06,340.55,59.975,1459898103,"201051344000469","219011344069620",28.94,7.00,0,334.24,346.56,10.0,7.7,0.040,350948.2,350948.2,25363,0,0,0,L,1122011218,0,121.10,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459898107,351041.00
04/05/2016 19:15,2,0.314,ACTIVE,212.38,339.95,59.975,1459898103,"201051344000646","219011344069620",28.78,7.70,0,332.73,345.96,9.2,7.0,0.035,355463.2,355463.2,29918,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459898108,351042.00
04/05/2016 19:15,2,0.252,ACTIVE,211.70,339.34,59.975,1459898103,"274151322000052","219011344069620",28.69,10.70,0,334.24,342.65,7.3,5.2,0.035,635707.3,635707.3,18790,0,0,0,L,1151911521,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459898109,351043.00
04/05/2016 19:15,2,0.322,ACTIVE,212.83,339.65,59.981,1459898103,"201051344000585","219011344069620",29.26,8.50,0,333.93,346.26,9.6,7.3,0.040,361104.9,361104.9,29928,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459898110,351044.00
04/05/2016 19:15,2,0.303,ACTIVE,212.61,338.44,59.981,1459898103,"201051344001230","219011344069620",29.70,7.70,0,332.73,344.76,9.1,6.9,0.040,359382.7,359382.7,29715,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459898110,351045.00
04/05/2016 19:15,2,0.318,ACTIVE,213.06,339.65,59.981,1459898103,"201051344000582","219011344069620",29.22,8.00,0,334.84,346.26,9.4,7.2,0.035,352994.3,352994.3,29894,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459898111,351046.00
04/05/2016 19:15,2,0.344,ACTIVE,212.38,338.74,59.986,1459898103,"201051344000955","219011344069620",29.08,8.00,0,332.43,345.06,10.2,7.9,0.040,364205.2,364205.2,29830,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459898112,351047.00
04/05/2016 19:15,2,0.148,ACTIVE,211.93,337.24,59.975,1459898103,"274151322000094","219011344069620",31.21,12.00,0,336.04,366.70,4.7,2.6,0.013,510303.9,510303.9,19597,0,0,0,L,1151911521,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459898113,351048.00
04/05/2016 19:15,2,0.336,ACTIVE,213.06,339.95,59.938,1459898103,"201051344000579","219011344069620",30.28,7.70,0,335.14,346.86,10.4,8.1,0.035,364286.2,364286.2,5436,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459898114,351049.00
04/05/2016 19:15,2,0.344,ACTIVE,212.61,338.14,59.981,1459898103,"201051344000890","219011344069620",29.16,8.50,0,333.03,345.66,10.1,7.9,0.040,361499.9,361499.9,29857,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459898115,351050.00
04/05/2016 19:15,2,0.324,ACTIVE,212.83,339.04,59.970,1459898103,"201051344000438","219011344069620",29.84,7.70,0,334.24,346.56,9.8,7.6,0.040,363667.9,363667.9,29854,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459898116,351051.00
04/05/2016 19:15,2,0.359,ACTIVE,212.83,339.65,59.970,1459898103,"201051344000417","219011344069620",29.20,8.00,0,333.63,345.66,10.7,8.4,0.040,356988.4,356988.4,30007,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459898117,351052.00
04/05/2016 19:15,2,0.240,ACTIVE,212.16,339.34,59.981,1459898103,"274151322000083","219011344069620",27.67,10.70,0,335.14,342.95,6.7,4.5,0.031,630093.0,630093.0,18839,0,0,0,L,1151911521,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459898118,351053.00
04/05/2016 19:15,2,0.258,ACTIVE,212.38,338.44,59.975,1459898103,"274151322000076","219011344069620",27.69,11.00,0,336.04,343.25,7.2,5.1,0.031,670412.8,670412.8,18848,0,0,0,L,1151911521,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459898119,351054.00
04/05/2016 19:15,2,0.318,ACTIVE,212.83,339.95,59.938,1459898103,"201051344000868","219011344069620",29.00,8.00,0,334.84,346.26,9.4,7.1,0.040,350223.6,350223.6,25096,0,0,0,L,1122011218,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459898120,351055.00
04/05/2016 19:15,2,0.240,ACTIVE,211.93,338.44,59.975,1459898103,"274151322000095","219011344069620",28.33,10.70,0,334.54,342.35,6.9,4.7,0.035,663526.4,663526.4,18743,0,0,0,L,1151911521,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459898121,351056.00
04/05/2016 19:15,2,0.297,ACTIVE,212.61,341.75,59.959,1459898103,"201051344000988","219011344069620",29.18,8.00,0,333.93,348.06,8.8,6.6,0.044,347525.3,347525.3,25386,0,0,0,L,1122011218,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459898122,351057.00
04/05/2016 19:15,2,0.316,ACTIVE,212.61,338.44,60.007,1459898103,"201051344001025","219011344069620",29.32,7.70,0,333.93,345.06,9.4,7.2,0.035,361177.6,361177.6,29907,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459898122,351058.00
04/05/2016 19:15,2,0.330,ACTIVE,212.83,339.65,59.991,1459898103,"201051344000458","219011344069620",29.34,9.70,0,334.24,346.56,9.8,7.6,0.040,357978.3,357978.3,25311,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459898123,351059.00
04/05/2016 19:15,2,0.314,ACTIVE,213.51,341.75,59.975,1459898103,"201051344000853","219011344069620",29.70,8.00,0,336.64,348.36,9.5,7.2,0.040,356440.6,356440.6,24905,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459898124,351060.00
04/05/2016 19:15,2,0.312,ACTIVE,213.06,340.25,59.975,1459898103,"201051344000685","219011344069620",28.94,7.70,0,333.63,346.56,9.2,7.0,0.040,363268.6,363268.6,29726,0,0,0,L,1122011218,0,122.91,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459898125,351061.00
04/05/2016 19:15,2,0.309,ACTIVE,212.83,339.65,60.028,1459898103,"201051344000917","219011344069620",28.90,9.00,0,332.73,347.16,9.0,6.8,0.035,360469.3,360469.3,29732,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459898126,351062.00
04/05/2016 19:15,2,0.299,ACTIVE,212.83,339.34,59.981,1459898103,"201051344001145","219011344069620",29.18,7.30,0,334.54,346.86,8.8,6.6,0.035,365494.7,365494.7,29589,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459898127,351063.00
04/05/2016 19:15,2,0.326,ACTIVE,212.83,339.34,59.986,1459898103,"201051344000651","219011344069620",29.10,8.00,0,334.24,345.96,9.7,7.4,0.040,357497.4,357497.4,29957,0,0,0,L,1122011218,0,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459898128,351064.00
04/05/2016 19:15,2,0.215,ACTIVE,211.70,339.34,59.981,1459898103,"274151322000088","219011344069620",27.33,11.00,0,334.24,341.75,6.0,3.8,0.031,610431.7,610431.7,18533,0,0,0,L,1151911521,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459898129,351065.00
04/05/2016 19:15,2,0.164,ACTIVE,212.83,346.26,59.959,1459898103,"274151322000068","219011344069620",32.10,13.00,0,336.94,372.11,5.3,3.2,0.022,510232.2,510232.2,19798,0,0,0,L,1151911521,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459898130,351066.00
04/05/2016 19:15,2,0.314,ACTIVE,212.38,338.14,59.959,1459898103,"201051344001135","219011344069620",28.94,8.50,0,333.63,344.45,9.2,7.0,0.035,353826.1,353826.1,29918,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459898131,351067.00
04/05/2016 19:15,2,0.332,ACTIVE,212.61,340.55,59.970,1459898103,"201051344000594","219011344069620",29.54,7.70,0,333.33,345.96,10.0,7.7,0.040,361100.7,361100.7,25339,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459898131,351068.00
04/05/2016 19:15,2,0.312,ACTIVE,212.61,338.44,59.975,1459898103,"201051344001203","219011344069620",28.84,8.50,0,333.33,346.86,9.2,6.9,0.044,360424.9,360424.9,29911,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459898132,351069.00
04/05/2016 19:15,2,0.230,ACTIVE,211.70,339.34,59.954,1459898103,"274151322000054","219011344069620",27.83,11.30,0,334.24,342.35,6.5,4.3,0.035,624079.4,624079.4,18559,0,0,0,L,1151911521,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459898133,351070.00
04/05/2016 19:15,2,0.311,ACTIVE,213.29,339.95,59.954,1459898103,"201051344000867","219011344069620",29.40,9.00,0,334.84,346.56,9.3,7.1,0.035,349559.6,349559.6,25342,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459898134,351071.00
04/05/2016 19:15,2,0.348,ACTIVE,212.61,339.04,59.991,1459898103,"201051344001093","219011344069620",29.48,8.50,0,333.93,345.66,10.4,8.1,0.035,359384.9,359384.9,29788,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459898135,351072.00
04/05/2016 19:15,2,0.262,ACTIVE,212.83,340.55,59.981,1459898103,"201051344000900","219011344069620",28.96,8.50,0,333.93,346.56,7.7,5.5,0.040,364808.3,364808.3,24743,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459898136,351073.00
04/05/2016 19:15,2,0.336,ACTIVE,213.29,340.55,59.981,1459898103,"201051344000648","219011344069620",29.18,7.70,0,335.44,347.16,10.0,7.7,0.040,357330.5,357330.5,25042,0,0,0,L,1122011218,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459898137,351074.00
04/05/2016 19:15,2,0.326,ACTIVE,213.06,340.25,59.991,1459898103,"201051344000569","219011344069620",29.28,8.50,0,335.14,347.16,9.7,7.4,0.040,366121.1,366121.1,24676,0,0,0,L,1122011218,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459898138,351075.00
04/05/2016 19:15,2,0.316,ACTIVE,212.83,339.65,59.981,1459898103,"201051344000983","219011344069620",29.24,8.50,0,334.24,345.66,9.4,7.1,0.040,357699.4,357699.4,25146,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459898139,351076.00
04/05/2016 19:15,2,0.297,ACTIVE,213.06,340.85,59.981,1459898103,"201051344001158","219011344069620",29.20,7.30,0,333.93,346.56,8.8,6.6,0.040,352776.3,352776.3,25397,0,0,0,L,1122011218,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459898140,351077.00
04/05/2016 19:15,2,0.320,ACTIVE,213.51,341.75,60.007,1459898103,"201051344000576","219011344069620",29.70,8.50,0,334.84,348.36,9.7,7.5,0.040,359290.3,359290.3,24815,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459898141,351078.00
04/05/2016 19:15,2,0.238,ACTIVE,211.93,338.74,59.981,1459898103,"274151322000087","219011344069620",27.65,13.30,0,333.93,342.35,6.7,4.5,0.018,598382.0,598382.0,18628,0,0,0,L,1151911521,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459898141,351079.00
04/05/2016 19:30,2,0.334,ACTIVE,213.29,340.85,59.975,1459899003,"201051344000645","219011344069620",28.84,9.00,0,335.74,346.56,9.8,7.6,0.049,358818.1,358818.1,24958,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459899004,351080.00
04/05/2016 19:30,2,0.254,ACTIVE,212.16,339.04,59.965,1459899003,"274151322000085","219011344069620",27.77,10.30,0,335.44,342.35,7.2,5.0,0.031,626958.0,626958.0,18571,0,0,0,L,1151911521,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459899005,351081.00
04/05/2016 19:30,2,0.350,ACTIVE,213.29,342.05,59.959,1459899003,"201051344000633","219011344069620",28.49,7.30,0,333.93,347.76,10.1,7.9,0.040,349774.7,349774.7,25411,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459899006,351082.00
04/05/2016 19:30,2,0.361,ACTIVE,212.83,340.55,59.965,1459899003,"201051344000469","219011344069620",28.86,6.30,0,333.63,345.66,10.6,8.3,0.044,350950.2,350950.2,25364,0,0,0,L,1122011218,0,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459899007,351083.00
04/05/2016 19:30,2,0.332,ACTIVE,212.61,339.95,59.965,1459899003,"201051344000646","219011344069620",29.14,7.00,0,332.43,348.36,9.8,7.6,0.040,355465.0,355465.0,29919,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459899008,351084.00
04/05/2016 19:30,2,0.270,ACTIVE,211.70,339.04,59.959,1459899003,"274151322000052","219011344069620",28.69,9.70,0,333.63,342.65,7.9,5.7,0.040,635708.7,635708.7,18791,0,0,0,L,1151911521,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459899009,351085.00
04/05/2016 19:30,2,0.340,ACTIVE,212.83,339.95,59.965,1459899003,"201051344000585","219011344069620",29.16,7.70,0,332.73,348.06,10.1,7.8,0.044,361106.8,361106.8,29929,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459899010,351086.00
04/05/2016 19:30,2,0.314,ACTIVE,212.83,338.74,59.965,1459899003,"201051344001230","219011344069620",29.96,7.30,0,331.83,347.16,9.6,7.3,0.035,359384.5,359384.5,29716,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459899011,351087.00
04/05/2016 19:30,2,0.342,ACTIVE,213.29,340.85,59.959,1459899003,"201051344000582","219011344069620",28.37,7.70,0,333.63,349.26,9.8,7.6,0.044,352996.2,352996.2,29895,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459899012,351088.00
04/05/2016 19:30,2,0.160,ACTIVE,211.93,350.47,59.954,1459899003,"274151322000094","219011344069620",32.56,10.70,0,335.74,365.49,5.2,3.1,0.022,510304.6,510304.6,19598,0,0,0,L,1151911521,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459899014,351089.00
04/05/2016 19:30,2,0.355,ACTIVE,212.83,339.34,59.959,1459899003,"201051344000579","219011344069620",30.14,7.30,0,335.14,345.96,10.8,8.5,0.049,364288.3,364288.3,5437,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459899015,351090.00
04/05/2016 19:30,2,0.357,ACTIVE,212.61,339.04,59.970,1459899003,"201051344000890","219011344069620",29.48,7.70,0,332.43,348.06,10.7,8.4,0.040,361501.9,361501.9,29858,0,0,0,L,1122011218,0,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459899016,351091.00
04/05/2016 19:30,2,0.344,ACTIVE,213.06,339.95,59.975,1459899003,"201051344000438","219011344069620",29.80,7.00,0,334.24,347.16,10.4,8.1,0.044,363669.9,363669.9,29855,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459899016,351092.00
04/05/2016 19:30,2,0.379,ACTIVE,213.06,339.95,59.959,1459899003,"201051344000417","219011344069620",29.20,7.70,0,333.93,348.96,11.3,8.9,0.044,356990.6,356990.6,30008,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459899017,351093.00
04/05/2016 19:30,2,0.252,ACTIVE,211.93,339.04,59.959,1459899003,"274151322000083","219011344069620",27.93,10.00,0,335.14,342.65,7.2,5.0,0.040,630094.2,630094.2,18840,0,0,0,L,1151911521,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459899018,351094.00
04/05/2016 19:30,2,0.264,ACTIVE,212.61,340.25,59.965,1459899003,"274151322000076","219011344069620",28.98,10.00,0,336.04,342.95,7.7,5.5,0.040,670414.2,670414.2,18849,0,0,0,L,1151911521,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459899019,351095.00
04/05/2016 19:30,2,0.336,ACTIVE,212.83,340.25,59.944,1459899003,"201051344000868","219011344069620",29.06,7.30,0,333.63,346.26,9.9,7.6,0.044,350225.4,350225.4,25097,0,0,0,L,1122011218,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459899020,351096.00
04/05/2016 19:30,2,0.254,ACTIVE,211.70,338.14,59.975,1459899003,"274151322000095","219011344069620",28.33,10.00,0,335.14,342.05,7.3,5.2,0.040,663527.6,663527.6,18744,0,0,0,L,1151911521,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459899021,351097.00
04/05/2016 19:30,2,0.312,ACTIVE,212.83,341.15,59.996,1459899003,"201051344000988","219011344069620",29.46,7.30,0,333.93,347.16,9.4,7.1,0.053,347527.0,347527.0,25387,0,0,0,L,1122011218,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459899022,351098.00
04/05/2016 19:30,2,0.334,ACTIVE,212.61,338.44,59.975,1459899003,"201051344001025","219011344069620",29.40,7.30,0,333.33,344.15,9.9,7.7,0.040,361179.5,361179.5,29908,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459899023,351099.00
04/05/2016 19:30,2,0.348,ACTIVE,212.38,339.04,59.975,1459899003,"201051344000458","219011344069620",29.34,9.30,0,335.14,345.06,10.4,8.1,0.049,357980.3,357980.3,25312,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459899024,351100.00
04/05/2016 19:30,2,0.328,ACTIVE,213.29,341.45,59.975,1459899003,"201051344000853","219011344069620",29.94,7.30,0,335.74,346.86,10.0,7.7,0.044,356442.5,356442.5,24906,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459899025,351101.00
04/05/2016 19:30,2,0.326,ACTIVE,213.06,340.55,59.970,1459899003,"201051344000685","219011344069620",29.30,7.30,0,332.73,345.96,9.7,7.4,0.044,363270.4,363270.4,29727,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459899026,351102.00
04/05/2016 19:30,2,0.314,ACTIVE,212.83,340.25,59.965,1459899003,"201051344000917","219011344069620",29.48,8.50,0,332.13,348.66,9.4,7.2,0.040,360471.1,360471.1,29733,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459899027,351103.00
04/05/2016 19:30,2,0.311,ACTIVE,213.06,339.65,59.949,1459899003,"201051344001145","219011344069620",29.22,7.00,0,334.54,345.36,9.2,7.0,0.044,365496.5,365496.5,29590,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459899027,351104.00
04/05/2016 19:30,2,0.350,ACTIVE,212.83,339.95,59.970,1459899003,"201051344000651","219011344069620",28.41,7.00,0,333.63,346.26,10.1,7.9,0.044,357499.3,357499.3,29958,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459899028,351105.00
