ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/05/2016 19:30,2,0.229,ACTIVE,211.48,338.14,59.965,1459899003,"274151322000088","219011344069620",27.39,10.00,0,334.24,341.75,6.3,4.2,0.031,610432.7,610432.7,18534,0,0,0,L,1151911521,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459899029,351106.00
04/05/2016 19:30,2,0.172,ACTIVE,212.83,357.08,59.970,1459899003,"274151322000068","219011344069620",33.20,11.30,0,336.94,373.91,5.8,3.6,0.022,510233.1,510233.1,19799,0,0,0,L,1151911521,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459899030,351107.00
04/05/2016 19:30,2,0.326,ACTIVE,212.38,338.44,59.970,1459899003,"201051344001135","219011344069620",28.98,7.70,0,332.13,343.85,9.6,7.3,0.044,353828.0,353828.0,29919,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459899031,351108.00
04/05/2016 19:30,2,0.348,ACTIVE,212.38,339.34,59.975,1459899003,"201051344000594","219011344069620",29.30,7.70,0,333.63,345.36,10.3,8.0,0.049,361102.7,361102.7,25340,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459899032,351109.00
04/05/2016 19:30,2,0.324,ACTIVE,212.61,339.04,59.975,1459899003,"201051344001203","219011344069620",28.92,8.00,0,332.73,345.36,9.6,7.3,0.044,360426.7,360426.7,29912,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459899033,351110.00
04/05/2016 19:30,2,0.236,ACTIVE,211.48,337.54,59.996,1459899003,"274151322000054","219011344069620",28.61,10.70,0,334.24,342.35,6.8,4.7,0.027,624080.6,624080.6,18560,0,0,0,L,1151911521,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459899034,351111.00
04/05/2016 19:30,2,0.328,ACTIVE,212.83,339.65,59.975,1459899003,"201051344000867","219011344069620",29.04,8.50,0,334.54,345.96,9.7,7.5,0.044,349561.5,349561.5,25343,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459899035,351112.00
04/05/2016 19:30,2,0.367,ACTIVE,212.61,339.34,59.996,1459899003,"201051344001093","219011344069620",29.00,8.50,0,333.03,345.66,10.8,8.5,0.040,359387.1,359387.1,29789,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459899036,351113.00
04/05/2016 19:30,2,0.273,ACTIVE,212.61,340.55,59.938,1459899003,"201051344000900","219011344069620",29.18,7.70,0,334.54,345.96,8.1,5.9,0.044,364809.7,364809.7,24744,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459899037,351114.00
04/05/2016 19:30,2,0.348,ACTIVE,212.83,339.65,59.981,1459899003,"201051344000648","219011344069620",29.40,7.30,0,335.14,346.26,10.4,8.1,0.044,357332.5,357332.5,25043,0,0,0,L,1122011218,0,121.10,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459899038,351115.00
04/05/2016 19:30,2,0.340,ACTIVE,212.83,339.95,59.965,1459899003,"201051344000569","219011344069620",29.28,7.70,0,334.54,346.56,10.1,7.8,0.044,366123.0,366123.0,24677,0,0,0,L,1122011218,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459899039,351116.00
04/05/2016 19:30,2,0.330,ACTIVE,212.83,339.95,59.970,1459899003,"201051344000983","219011344069620",29.12,7.70,0,333.63,345.36,9.8,7.5,0.044,357701.3,357701.3,25147,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459899039,351117.00
04/05/2016 19:30,2,0.312,ACTIVE,212.83,339.95,59.975,1459899003,"201051344001158","219011344069620",28.73,6.70,0,333.93,345.96,9.1,6.9,0.044,352778.0,352778.0,25398,0,0,0,L,1122011218,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459899040,351118.00
04/05/2016 19:30,2,0.344,ACTIVE,213.29,341.15,59.975,1459899003,"201051344000576","219011344069620",29.18,7.70,0,335.14,346.56,10.2,7.9,0.040,359292.2,359292.2,24816,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459899041,351119.00
04/05/2016 19:30,2,0.248,ACTIVE,211.93,337.84,59.970,1459899003,"274151322000087","219011344069620",27.75,12.30,0,334.84,342.65,7.0,4.8,0.027,598383.2,598383.2,18629,0,0,0,L,1151911521,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459899042,351120.00
04/05/2016 19:30,2,0.354,ACTIVE,212.38,339.04,60.002,1459899003,"201051344000955","219011344069620",29.26,7.30,0,331.83,345.06,10.6,8.3,0.044,364207.3,364207.3,29831,0,0,0,L,1122011218,1,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459899043,351121.00
04/05/2016 19:45,2,0.219,ACTIVE,213.06,339.65,59.981,1459899903,"201051344000645","219011344069620",28.13,8.50,0,335.14,346.26,6.3,4.1,0.013,358819.4,358819.4,24959,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459899904,351122.00
04/05/2016 19:45,2,0.133,ACTIVE,211.70,337.84,59.949,1459899903,"274151322000085","219011344069620",27.33,9.70,0,335.14,342.35,3.7,1.6,0.004,626958.7,626958.7,18572,0,0,0,L,1151911521,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459899905,351123.00
04/05/2016 19:45,2,0.242,ACTIVE,213.06,341.15,59.949,1459899903,"201051344000633","219011344069620",27.67,7.00,0,333.63,348.06,6.8,4.6,0.009,349776.1,349776.1,25412,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459899906,351124.00
04/05/2016 19:45,2,0.254,ACTIVE,212.61,339.04,59.959,1459899903,"201051344000469","219011344069620",28.11,6.30,0,333.33,345.66,7.2,5.0,0.018,350951.6,350951.6,25365,0,0,0,L,1122011218,0,120.88,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459899907,351125.00
04/05/2016 19:45,2,0.229,ACTIVE,212.38,338.74,59.954,1459899903,"201051344000646","219011344069620",27.71,6.70,0,333.63,346.26,6.5,4.3,0.009,355466.3,355466.3,29920,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459899908,351126.00
04/05/2016 19:45,2,0.156,ACTIVE,211.48,337.24,59.922,1459899903,"274151322000052","219011344069620",27.75,9.00,0,333.63,342.35,4.4,2.3,0.009,635709.5,635709.5,18792,0,0,0,L,1151911521,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459899909,351127.00
04/05/2016 19:45,2,0.232,ACTIVE,212.83,339.04,59.959,1459899903,"201051344000585","219011344069620",27.31,7.30,0,333.33,345.96,6.5,4.3,0.013,361108.1,361108.1,29930,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459899910,351128.00
04/05/2016 19:45,2,0.242,ACTIVE,212.38,337.84,59.954,1459899903,"201051344001230","219011344069620",25.25,7.00,0,333.03,344.45,6.2,4.1,0.009,359385.8,359385.8,29717,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459899911,351129.00
04/05/2016 19:45,2,0.236,ACTIVE,212.83,338.74,59.949,1459899903,"201051344000582","219011344069620",27.53,7.30,0,334.24,345.06,6.6,4.5,0.009,352997.5,352997.5,29896,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459899912,351130.00
04/05/2016 19:45,2,0.262,ACTIVE,212.16,337.84,59.922,1459899903,"201051344000955","219011344069620",27.71,7.00,0,332.73,344.76,7.3,5.1,0.009,364208.8,364208.8,29832,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459899913,351131.00
04/05/2016 19:45,2,0.076,ACTIVE,211.70,337.84,59.954,1459899903,"274151322000094","219011344069620",29.28,9.70,0,334.84,354.67,2.2,0.2,0.004,510304.9,510304.9,19599,0,0,0,L,1151911521,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459899914,351132.00
04/05/2016 19:45,2,0.264,ACTIVE,212.61,338.74,59.944,1459899903,"201051344000579","219011344069620",27.79,7.30,0,334.24,345.96,7.5,5.3,0.009,364289.8,364289.8,5438,0,0,0,L,1122011218,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459899915,351133.00
04/05/2016 19:45,2,0.250,ACTIVE,212.16,337.54,59.954,1459899903,"201051344000890","219011344069620",27.61,7.30,0,333.33,344.76,7.0,4.8,0.009,361503.4,361503.4,29859,0,0,0,L,1122011218,0,122.01,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459899916,351134.00
04/05/2016 19:45,2,0.252,ACTIVE,212.61,338.44,59.959,1459899903,"201051344000438","219011344069620",27.39,6.70,0,334.24,345.96,7.0,4.9,0.009,363671.3,363671.3,29856,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459899917,351135.00
04/05/2016 19:45,2,0.281,ACTIVE,212.61,338.44,59.944,1459899903,"201051344000417","219011344069620",27.67,7.30,0,333.93,346.86,7.9,5.7,0.013,356992.3,356992.3,30009,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459899917,351136.00
04/05/2016 19:45,2,0.135,ACTIVE,211.70,337.24,59.944,1459899903,"274151322000083","219011344069620",26.84,9.30,0,334.24,342.35,3.7,1.7,0.013,630094.8,630094.8,18841,0,0,0,L,1151911521,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459899918,351137.00
04/05/2016 19:45,2,0.141,ACTIVE,212.16,337.84,59.949,1459899903,"274151322000076","219011344069620",27.85,9.30,0,336.04,342.95,4.0,2.0,0.018,670414.9,670414.9,18850,0,0,0,L,1151911521,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459899919,351138.00
04/05/2016 19:45,2,0.225,ACTIVE,212.61,339.04,59.991,1459899903,"201051344000868","219011344069620",27.47,7.30,0,334.54,345.66,6.2,4.1,0.013,350226.7,350226.7,25098,0,0,0,L,1122011218,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459899920,351139.00
04/05/2016 19:45,2,0.131,ACTIVE,211.70,336.64,59.959,1459899903,"274151322000095","219011344069620",27.57,9.30,0,334.84,342.05,3.7,1.6,0.000,663528.3,663528.3,18745,0,0,0,L,1151911521,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459899921,351140.00
04/05/2016 19:45,2,0.203,ACTIVE,212.38,340.55,59.959,1459899903,"201051344000988","219011344069620",27.87,7.30,0,333.33,347.16,5.8,3.6,0.013,347528.1,347528.1,25388,0,0,0,L,1122011218,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459899922,351141.00
04/05/2016 19:45,2,0.223,ACTIVE,212.16,337.24,59.954,1459899903,"201051344001025","219011344069620",27.69,7.00,0,333.03,344.45,6.3,4.1,0.009,361180.8,361180.8,29909,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459899923,351142.00
04/05/2016 19:45,2,0.242,ACTIVE,212.38,338.44,59.949,1459899903,"201051344000458","219011344069620",27.75,8.50,0,333.33,345.66,6.9,4.7,0.009,357981.7,357981.7,25313,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459899924,351143.00
04/05/2016 19:45,2,0.238,ACTIVE,213.06,340.55,59.965,1459899903,"201051344000853","219011344069620",25.62,7.00,0,335.14,347.46,6.2,4.1,0.009,356443.8,356443.8,24907,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459899925,351144.00
04/05/2016 19:45,2,0.230,ACTIVE,212.83,339.65,59.949,1459899903,"201051344000685","219011344069620",27.17,7.00,0,333.63,346.56,6.4,4.2,0.009,363271.7,363271.7,29728,0,0,0,L,1122011218,0,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459899926,351145.00
04/05/2016 19:45,2,0.229,ACTIVE,212.61,339.04,59.954,1459899903,"201051344000917","219011344069620",26.94,8.00,0,333.63,345.06,6.3,4.1,0.004,360472.4,360472.4,29734,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459899926,351146.00
04/05/2016 19:45,2,0.211,ACTIVE,212.83,338.74,59.991,1459899903,"201051344001145","219011344069620",26.98,6.30,0,334.24,345.96,5.8,3.7,0.009,365497.6,365497.6,29591,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459899927,351147.00
04/05/2016 19:45,2,0.252,ACTIVE,212.61,338.44,59.959,1459899903,"201051344000651","219011344069620",27.00,6.70,0,333.93,345.36,6.9,4.8,0.013,357500.7,357500.7,29959,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459899928,351148.00
04/05/2016 19:45,2,0.115,ACTIVE,211.25,335.74,59.959,1459899903,"274151322000088","219011344069620",26.00,9.30,0,333.93,342.35,3.1,1.1,0.000,610433.2,610433.2,18535,0,0,0,L,1151911521,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459899929,351149.00
04/05/2016 19:45,2,0.090,ACTIVE,212.38,337.54,59.949,1459899903,"274151322000068","219011344069620",29.40,10.30,0,335.74,360.38,2.7,0.7,0.009,510233.5,510233.5,19800,0,0,0,L,1151911521,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459899930,351150.00
04/05/2016 19:45,2,0.219,ACTIVE,212.16,337.24,59.959,1459899903,"201051344001135","219011344069620",27.79,7.00,0,333.33,343.55,6.2,4.0,0.013,353829.2,353829.2,29920,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459899931,351151.00
04/05/2016 19:45,2,0.246,ACTIVE,212.16,339.04,59.954,1459899903,"201051344000594","219011344069620",27.00,7.30,0,333.33,344.76,6.8,4.6,0.009,361104.1,361104.1,25341,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459899932,351152.00
04/05/2016 19:45,2,0.230,ACTIVE,212.61,338.14,60.002,1459899903,"201051344001203","219011344069620",26.64,7.30,0,333.33,346.26,6.2,4.1,0.009,360428.0,360428.0,29913,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459899933,351153.00
04/05/2016 19:45,2,0.131,ACTIVE,211.48,337.24,59.975,1459899903,"274151322000054","219011344069620",26.42,10.00,0,333.93,342.05,3.5,1.4,0.000,624081.2,624081.2,18561,0,0,0,L,1151911521,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459899934,351154.00
04/05/2016 19:45,2,0.221,ACTIVE,212.83,338.44,59.949,1459899903,"201051344000867","219011344069620",27.71,8.00,0,333.03,345.96,6.2,4.1,0.013,349562.7,349562.7,25344,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459899935,351155.00
04/05/2016 19:45,2,0.270,ACTIVE,212.61,339.04,59.959,1459899903,"201051344001093","219011344069620",27.10,8.00,0,333.33,345.06,7.4,5.2,0.013,359388.6,359388.6,29790,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459899935,351156.00
04/05/2016 19:45,2,0.166,ACTIVE,212.38,339.04,59.928,1459899903,"201051344000900","219011344069620",27.35,7.30,0,333.33,345.36,4.6,2.5,0.013,364810.6,364810.6,24745,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459899936,351157.00
04/05/2016 19:45,2,0.246,ACTIVE,212.61,339.04,59.954,1459899903,"201051344000648","219011344069620",27.87,7.00,0,334.54,346.26,7.0,4.8,0.013,357334.0,357334.0,25044,0,0,0,L,1122011218,0,120.88,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459899938,351158.00
04/05/2016 19:45,2,0.230,ACTIVE,212.61,339.04,59.965,1459899903,"201051344000569","219011344069620",28.29,7.30,0,334.54,346.26,6.7,4.5,0.013,366124.3,366124.3,24678,0,0,0,L,1122011218,0,120.88,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459899939,351159.00
04/05/2016 19:45,2,0.225,ACTIVE,212.61,338.44,59.944,1459899903,"201051344000983","219011344069620",27.57,7.70,0,333.33,345.66,6.3,4.1,0.018,357702.5,357702.5,25148,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459899939,351160.00
04/05/2016 19:45,2,0.211,ACTIVE,212.38,338.44,59.954,1459899903,"201051344001158","219011344069620",26.78,6.30,0,333.63,345.66,5.8,3.6,0.009,352779.2,352779.2,25399,0,0,0,L,1122011218,0,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459899940,351161.00
04/05/2016 19:45,2,0.252,ACTIVE,212.83,339.95,59.975,1459899903,"201051344000576","219011344069620",26.80,7.30,0,335.14,346.86,6.8,4.7,0.013,359293.6,359293.6,24817,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459899941,351162.00
04/05/2016 19:45,2,0.137,ACTIVE,211.70,336.64,59.959,1459899903,"274151322000087","219011344069620",27.02,11.30,0,334.24,342.95,3.8,1.7,0.000,598383.9,598383.9,18630,0,0,0,L,1151911521,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459899942,351163.00
04/05/2016 20:00,2,0.152,ALERT,212.61,302.07,60.007,1459900803,"201051344000645","219011344069620",23.64,7.70,0,301.17,352.27,3.6,1.6,0.000,358820.1,358820.1,24960,0,0,0,L,1122011218,0,121.55,122.23,0002,5,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459900805,351164.00
04/05/2016 20:00,2,0.072,ALERT,211.93,299.67,59.991,1459900803,"274151322000085","219011344069620",23.68,8.50,0,298.47,340.25,1.8,0.0,0.000,626958.9,626958.9,18573,0,0,0,L,1151911521,0,122.01,122.01,0002,8,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459900807,351165.00
04/05/2016 20:00,2,0.162,ALERT,212.83,301.77,59.986,1459900803,"201051344000633","219011344069620",23.46,6.70,0,299.37,343.85,3.9,1.8,0.000,349776.9,349776.9,25413,0,0,0,L,1122011218,0,121.55,122.23,0002,7,0,0,0,0,0,0,4,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459900809,351166.00
04/05/2016 20:00,2,0.188,ALERT,212.16,302.07,59.996,1459900803,"201051344000469","219011344069620",23.80,6.00,0,300.57,356.78,4.5,2.5,0.000,350952.5,350952.5,25366,0,0,0,L,1122011218,0,120.65,122.23,0002,4,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459900811,351167.00
04/05/2016 20:00,2,0.176,ALERT,211.93,301.47,59.981,1459900803,"201051344000646","219011344069620",20.81,6.30,0,299.97,358.88,3.7,1.6,0.000,355467.0,355467.0,29921,0,0,0,L,1122011218,0,121.78,121.33,0002,4,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459900813,351168.00
04/05/2016 20:00,2,0.100,ALERT,211.25,299.37,59.975,1459900803,"274151322000052","219011344069620",22.86,7.70,0,298.47,339.95,2.3,0.3,0.000,635709.8,635709.8,18793,0,0,0,L,1151911521,0,121.10,122.23,0002,6,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459900814,351169.00
04/05/2016 20:00,2,0.162,ALERT,212.38,301.77,60.023,1459900803,"201051344000585","219011344069620",23.12,6.70,0,299.97,351.67,3.8,1.7,0.000,361108.8,361108.8,29931,0,0,0,L,1122011218,0,121.33,121.78,0002,4,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459900816,351170.00
04/05/2016 20:00,2,0.162,ALERT,212.16,301.77,60.012,1459900803,"201051344001230","219011344069620",21.83,6.70,0,300.57,340.85,3.6,1.5,0.000,359386.4,359386.4,29718,0,0,0,L,1122011218,0,122.01,121.10,0002,4,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459900818,351171.00
04/05/2016 20:00,2,0.164,ALERT,212.61,302.37,59.996,1459900803,"201051344000582","219011344069620",23.66,6.70,0,301.17,352.87,3.9,1.9,0.000,352998.3,352998.3,29897,0,0,0,L,1122011218,0,121.78,121.78,0002,5,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459900820,351172.00
04/05/2016 20:00,2,0.209,ALERT,211.70,301.47,59.975,1459900803,"201051344000955","219011344069620",20.28,6.70,0,300.27,355.28,4.3,2.3,0.000,364209.7,364209.7,29833,0,0,0,L,1122011218,0,121.10,121.55,0002,4,0,0,0,0,0,0,4,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459900822,351173.00
04/05/2016 20:00,2,0.029,ALERT,211.70,323.11,59.954,1459900803,"274151322000094","219011344069620",19.82,8.00,0,297.26,408.48,0.6,0.0,0.000,510304.9,510304.9,19600,0,0,0,L,1151911521,0,121.33,122.23,0002,5,0,0,0,0,0,0,236,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459900823,351174.00
04/05/2016 20:00,2,0.197,ALERT,212.16,302.98,59.986,1459900803,"201051344000579","219011344069620",22.52,6.70,0,302.07,352.57,4.5,2.4,0.000,364290.8,364290.8,5439,0,0,0,L,1122011218,0,121.10,121.78,0002,3,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459900825,351175.00
04/05/2016 20:00,2,0.180,ALERT,212.16,302.07,59.986,1459900803,"201051344000890","219011344069620",23.52,7.00,0,300.87,360.38,4.3,2.2,0.000,361504.3,361504.3,29860,0,0,0,L,1122011218,0,121.78,120.88,0002,7,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459900827,351176.00
04/05/2016 20:00,2,0.180,ALERT,212.38,301.17,59.991,1459900803,"201051344000438","219011344069620",23.32,6.30,0,300.57,357.98,4.3,2.2,0.000,363672.2,363672.2,29857,0,0,0,L,1122011218,0,122.01,121.55,0002,5,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459900829,351177.00
04/05/2016 20:00,2,0.211,ALERT,212.16,300.57,60.018,1459900803,"201051344000417","219011344069620",22.82,6.70,0,299.67,359.18,4.9,2.8,0.000,356993.3,356993.3,30010,0,0,0,L,1122011218,0,121.55,121.33,0002,4,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459900831,351178.00
04/05/2016 20:00,2,0.074,ALERT,211.70,299.97,59.986,1459900803,"274151322000083","219011344069620",23.14,8.00,0,298.77,344.15,1.8,0.0,0.000,630095.0,630095.0,18842,0,0,0,L,1151911521,0,121.10,122.23,0002,4,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459900832,351179.00
04/05/2016 20:00,2,0.078,ALERT,212.16,299.67,59.986,1459900803,"274151322000076","219011344069620",23.95,8.00,0,298.77,341.45,1.9,0.0,0.000,670415.1,670415.1,18851,0,0,0,L,1151911521,0,121.55,122.46,0002,7,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459900834,351180.00
04/05/2016 20:00,2,0.156,ALERT,212.16,302.68,59.944,1459900803,"201051344000868","219011344069620",23.00,6.70,0,302.07,356.78,3.6,1.6,0.000,350227.4,350227.4,25099,0,0,0,L,1122011218,0,121.10,122.23,0002,5,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459900836,351181.00
04/05/2016 20:00,2,0.070,ALERT,211.70,300.87,59.986,1459900803,"274151322000095","219011344069620",24.05,7.70,0,299.67,340.85,1.7,0.0,0.000,663528.5,663528.5,18746,0,0,0,L,1151911521,0,121.78,122.01,0002,6,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459900838,351182.00
04/05/2016 20:00,2,0.137,ALERT,212.16,302.37,59.986,1459900803,"201051344000988","219011344069620",23.64,6.70,0,298.77,354.07,3.3,1.2,0.000,347528.7,347528.7,25389,0,0,0,L,1122011218,0,120.88,122.01,0002,5,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459900840,351183.00
04/05/2016 20:00,2,0.152,ALERT,212.16,300.87,59.975,1459900803,"201051344001025","219011344069620",23.80,6.30,0,299.97,352.57,3.7,1.6,0.000,361181.5,361181.5,29910,0,0,0,L,1122011218,0,121.33,121.55,0002,4,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459900842,351184.00
04/05/2016 20:00,2,0.168,ALERT,212.16,302.37,59.991,1459900803,"201051344000458","219011344069620",23.58,8.00,0,301.17,353.77,4.0,2.0,0.000,357982.5,357982.5,25314,0,0,0,L,1122011218,0,121.33,122.01,0002,5,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459900843,351185.00
04/05/2016 20:00,2,0.150,ALERT,212.83,301.77,59.991,1459900803,"201051344000853","219011344069620",22.36,6.30,0,301.17,357.98,3.4,1.4,0.000,356444.5,356444.5,24908,0,0,0,L,1122011218,0,121.78,122.23,0002,7,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459900845,351186.00
04/05/2016 20:00,2,0.148,ALERT,212.61,301.47,59.970,1459900803,"201051344000685","219011344069620",22.98,6.30,0,299.37,341.15,3.5,1.5,0.000,363272.3,363272.3,29729,0,0,0,L,1122011218,0,122.46,121.33,0002,4,0,0,0,0,0,0,4,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459900847,351187.00
04/05/2016 20:00,2,0.174,ALERT,212.38,301.17,59.991,1459900803,"201051344000917","219011344069620",19.48,7.30,0,298.47,358.88,3.5,1.4,0.000,360473.0,360473.0,29735,0,0,0,L,1122011218,0,121.55,122.01,0002,4,0,0,0,0,0,0,4,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459900849,351188.00
04/05/2016 20:00,2,0.139,ALERT,212.16,301.47,59.991,1459900803,"201051344001145","219011344069620",23.16,6.00,0,300.87,359.78,3.3,1.2,0.000,365498.2,365498.2,29592,0,0,0,L,1122011218,0,121.55,121.33,0002,6,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459900851,351189.00
04/05/2016 20:00,2,0.193,ALERT,212.16,300.57,60.002,1459900803,"201051344000651","219011344069620",21.29,6.00,0,299.97,357.38,4.2,2.1,0.000,357501.5,357501.5,29960,0,0,0,L,1122011218,0,122.01,121.10,0002,4,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459900853,351190.00
04/05/2016 20:00,2,0.057,ALERT,211.25,299.37,59.986,1459900803,"274151322000088","219011344069620",22.40,8.00,0,298.17,340.55,1.3,0.0,0.000,610433.3,610433.3,18536,0,0,0,L,1151911521,0,122.01,121.78,0002,5,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459900854,351191.00
04/05/2016 20:00,2,0.008,ALERT,212.38,298.77,59.986,1459900803,"274151322000068","219011344069620",41.61,8.50,0,296.96,407.57,0.0,0.0,0.000,510233.5,510233.5,19801,0,0,0,L,1151911521,0,122.01,122.68,0002,7,0,0,0,0,0,0,253,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459900856,351192.00
04/05/2016 20:00,2,0.154,ALERT,211.70,301.17,60.039,1459900803,"201051344001135","219011344069620",23.40,6.70,0,300.57,351.67,3.7,1.6,0.000,353829.9,353829.9,29921,0,0,0,L,1122011218,0,121.55,121.33,0002,6,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459900858,351193.00
04/05/2016 20:00,2,0.189,ALERT,211.93,302.68,60.002,1459900803,"201051344000594","219011344069620",19.90,6.70,0,301.17,352.57,3.8,1.8,0.000,361104.9,361104.9,25342,0,0,0,L,1122011218,0,121.10,121.55,0002,4,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459900860,351194.00
04/05/2016 20:00,2,0.176,ALERT,212.16,300.87,59.970,1459900803,"201051344001203","219011344069620",20.34,6.70,0,300.27,355.58,3.6,1.6,0.000,360428.6,360428.6,29914,0,0,0,L,1122011218,0,122.01,121.10,0002,4,0,0,0,0,0,0,4,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459900861,351195.00
04/05/2016 20:00,2,0.070,ALERT,211.48,299.67,59.991,1459900803,"274151322000054","219011344069620",23.06,8.50,0,298.47,340.25,1.6,0.0,0.000,624081.3,624081.3,18562,0,0,0,L,1151911521,0,121.33,121.78,0002,7,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459900863,351196.00
04/05/2016 20:00,2,0.150,ALERT,212.61,301.47,59.996,1459900803,"201051344000867","219011344069620",23.46,7.30,0,300.57,362.19,3.6,1.6,0.000,349563.4,349563.4,25345,0,0,0,L,1122011218,0,121.55,121.78,0002,5,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459900865,351197.00
04/05/2016 20:00,2,0.205,ALERT,212.16,301.17,59.965,1459900803,"201051344001093","219011344069620",22.05,7.30,0,300.27,357.38,4.6,2.5,0.000,359389.5,359389.5,29791,0,0,0,L,1122011218,0,121.55,121.33,0002,7,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459900867,351198.00
04/05/2016 20:00,2,0.100,ALERT,212.38,302.07,60.002,1459900803,"201051344000900","219011344069620",23.08,6.70,0,301.17,357.38,2.4,0.3,0.000,364810.9,364810.9,24746,0,0,0,L,1122011218,0,121.33,121.78,0002,4,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459900869,351199.00
04/05/2016 20:00,2,0.176,ALERT,212.38,301.47,59.959,1459900803,"201051344000648","219011344069620",23.56,6.30,0,300.87,353.77,4.2,2.2,0.000,357334.8,357334.8,25045,0,0,0,L,1122011218,0,120.88,122.23,0002,4,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459900871,351200.00
04/05/2016 20:00,2,0.164,ALERT,212.38,302.68,59.996,1459900803,"201051344000569","219011344069620",23.48,6.70,0,301.77,351.37,3.9,1.9,0.000,366125.1,366125.1,24679,0,0,0,L,1122011218,0,120.88,122.23,0002,5,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459900872,351201.00
04/05/2016 20:00,2,0.152,ALERT,212.38,302.68,60.039,1459900803,"201051344000983","219011344069620",23.36,7.00,0,301.77,353.77,3.6,1.6,0.000,357703.2,357703.2,25149,0,0,0,L,1122011218,0,121.33,121.78,0002,6,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459900874,351202.00
04/05/2016 20:00,2,0.158,ALERT,212.38,302.07,59.996,1459900803,"201051344001158","219011344069620",20.02,6.00,0,300.27,356.78,3.2,1.2,0.000,352779.7,352779.7,25400,0,0,0,L,1122011218,0,121.10,121.78,0002,6,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459900876,351203.00
04/05/2016 20:00,2,0.168,ALERT,212.83,302.68,59.996,1459900803,"201051344000576","219011344069620",22.86,7.00,0,301.17,362.49,3.9,1.9,0.000,359294.4,359294.4,24818,0,0,0,L,1122011218,0,121.55,122.01,0002,5,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459900878,351204.00
04/05/2016 20:00,2,0.082,ALERT,211.48,299.07,59.975,1459900803,"274151322000087","219011344069620",21.99,10.00,0,296.66,353.17,1.8,0.0,0.000,598384.0,598384.0,18631,0,0,0,L,1151911521,0,121.33,122.23,0002,8,0,0,0,0,0,0,33,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459900879,351205.00
04/05/2016 20:15,2,0.057,ALERT,212.16,299.67,59.965,1459901703,"201051344000645","219011344069620",29.60,7.00,0,299.37,303.58,1.7,0.0,0.000,358820.3,358820.3,24962,0,0,0,L,1122011218,0,121.33,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1459901705,351206.00
04/05/2016 20:15,2,0.021,ALERT,211.25,297.87,59.949,1459901703,"274151322000085","219011344069620",27.59,7.70,0,296.66,301.77,0.0,0.0,0.000,626958.9,626958.9,18575,0,0,0,L,1151911521,0,121.55,121.55,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1459901707,351207.00
04/05/2016 20:15,2,0.076,ALERT,212.38,299.67,59.965,1459901703,"201051344000633","219011344069620",29.28,6.00,0,297.26,302.68,2.3,0.3,0.000,349777.1,349777.1,25415,0,0,0,L,1122011218,0,121.33,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1459901708,351208.00
04/05/2016 20:15,2,0.092,ALERT,211.93,299.97,59.965,1459901703,"201051344000469","219011344069620",28.88,5.00,0,298.17,302.98,2.7,0.7,0.000,350952.9,350952.9,25368,0,0,0,L,1122011218,0,120.42,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1459901710,351209.00
04/05/2016 20:15,2,0.053,ALERT,211.48,300.27,59.954,1459901703,"201051344000646","219011344069620",28.82,5.50,0,298.47,302.37,1.6,0.0,0.000,355467.2,355467.2,29923,0,0,0,L,1122011218,0,121.55,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1459901712,351210.00
04/05/2016 20:15,2,0.041,ALERT,211.03,298.77,59.975,1459901703,"274151322000052","219011344069620",28.27,7.00,0,296.06,302.37,0.0,0.0,0.000,635709.8,635709.8,18795,0,0,0,L,1151911521,0,120.65,122.01,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1459901714,351211.00
04/05/2016 20:15,2,0.074,ALERT,211.93,300.27,59.970,1459901703,"201051344000585","219011344069620",26.82,6.30,0,298.77,302.68,2.0,0.0,0.000,361109.0,361109.0,29933,0,0,0,L,1122011218,0,121.10,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1459901716,351212.00
04/05/2016 20:15,2,0.070,ALERT,211.70,300.57,59.959,1459901703,"201051344001230","219011344069620",28.78,6.00,0,299.37,302.68,2.1,0.1,0.000,359386.6,359386.6,29720,0,0,0,L,1122011218,0,121.55,120.88,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1459901717,351213.00
04/05/2016 20:15,2,0.074,ALERT,212.16,300.87,59.981,1459901703,"201051344000582","219011344069620",29.06,6.00,0,299.97,303.28,2.2,0.2,0.000,352998.5,352998.5,29899,0,0,0,L,1122011218,0,121.55,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1459901719,351214.00
04/05/2016 20:15,2,0.094,ALERT,211.25,299.97,59.922,1459901703,"201051344000955","219011344069620",29.18,6.00,0,299.37,302.37,2.8,0.8,0.000,364210.0,364210.0,29835,0,0,0,L,1122011218,0,120.88,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1459901721,351215.00
04/05/2016 20:15,2,0.000,ALERT,211.25,297.57,59.954,1459901703,"274151322000094","219011344069620",0.00,7.00,0,296.06,397.66,0.0,0.0,0.000,510304.9,510304.9,19602,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,115,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459901723,351216.00
04/05/2016 20:15,2,0.094,ALERT,211.93,300.57,59.965,1459901703,"201051344000579","219011344069620",29.46,6.00,0,299.67,304.18,2.8,0.8,0.000,364291.2,364291.2,5441,0,0,0,L,1122011218,0,120.88,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1459901725,351217.00
04/05/2016 20:15,2,0.111,ALERT,211.48,300.57,59.965,1459901703,"201051344000890","219011344069620",26.68,6.30,0,299.67,303.58,3.1,1.1,0.000,361504.6,361504.6,29862,0,0,0,L,1122011218,0,121.55,120.65,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1459901727,351218.00
04/05/2016 20:15,2,0.094,ALERT,211.70,299.97,59.986,1459901703,"201051344000438","219011344069620",29.20,5.50,0,299.37,302.98,2.8,0.8,0.000,363672.5,363672.5,29859,0,0,0,L,1122011218,0,121.55,121.10,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1459901729,351219.00
04/05/2016 20:15,2,0.131,ALERT,211.93,299.67,59.933,1459901703,"201051344000417","219011344069620",28.90,6.30,0,298.77,302.07,3.9,1.8,0.000,356993.8,356993.8,30012,0,0,0,L,1122011218,0,121.33,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1459901730,351220.00
04/05/2016 20:15,2,0.020,ALERT,211.48,299.07,59.965,1459901703,"274151322000083","219011344069620",27.89,7.30,0,296.96,302.37,0.0,0.0,0.000,630095.0,630095.0,18844,0,0,0,L,1151911521,0,121.10,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1459901732,351221.00
04/05/2016 20:15,2,0.018,ALERT,211.70,298.17,59.981,1459901703,"274151322000076","219011344069620",28.84,7.30,0,296.66,302.37,0.0,0.0,0.000,670415.1,670415.1,18853,0,0,0,L,1151911521,0,121.55,122.01,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1459901734,351222.00
04/05/2016 20:15,2,0.070,ALERT,211.93,300.87,59.981,1459901703,"201051344000868","219011344069620",28.98,6.30,0,299.97,304.18,2.1,0.1,0.000,350227.6,350227.6,25101,0,0,0,L,1122011218,0,120.88,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1459901736,351223.00
04/05/2016 20:15,2,0.012,ALERT,211.25,299.37,59.944,1459901703,"274151322000095","219011344069620",28.07,7.00,0,297.57,302.98,0.0,0.0,0.000,663528.5,663528.5,18748,0,0,0,L,1151911521,0,121.33,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1459901738,351224.00
04/05/2016 20:15,2,0.055,ALERT,211.70,299.97,59.970,1459901703,"201051344000988","219011344069620",29.28,6.30,0,296.66,303.28,1.7,0.0,0.000,347528.9,347528.9,25391,0,0,0,L,1122011218,0,120.88,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1459901739,351225.00
04/05/2016 20:15,2,0.072,ALERT,211.48,299.37,59.970,1459901703,"201051344001025","219011344069620",29.22,5.50,0,298.77,302.98,2.2,0.2,0.000,361181.7,361181.7,29912,0,0,0,L,1122011218,0,121.10,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1459901741,351226.00
04/05/2016 20:15,2,0.090,ALERT,211.70,300.27,59.949,1459901703,"201051344000458","219011344069620",28.90,7.30,0,299.07,304.18,2.6,0.6,0.000,357982.8,357982.8,25316,0,0,0,L,1122011218,0,121.10,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1459901743,351227.00
04/05/2016 20:15,2,0.066,ALERT,212.38,300.27,59.938,1459901703,"201051344000853","219011344069620",29.48,6.00,0,299.07,303.58,2.0,0.0,0.000,356444.6,356444.6,24910,0,0,0,L,1122011218,0,121.55,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1459901745,351228.00
04/05/2016 20:15,2,0.064,ALERT,211.93,299.97,59.970,1459901703,"201051344000685","219011344069620",28.88,6.00,0,299.07,302.37,1.9,0.0,0.000,363272.5,363272.5,29731,0,0,0,L,1122011218,0,122.01,121.10,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1459901747,351229.00
04/05/2016 20:15,2,0.059,ALERT,211.70,299.37,59.965,1459901703,"201051344000917","219011344069620",28.73,7.00,0,297.26,302.07,1.8,0.0,0.000,360473.2,360473.2,29737,0,0,0,L,1122011218,0,121.10,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1459901748,351230.00
04/05/2016 20:15,2,0.059,ALERT,211.93,300.27,59.959,1459901703,"201051344001145","219011344069620",29.12,5.50,0,299.67,302.98,1.8,0.0,0.000,365498.3,365498.3,29594,0,0,0,L,1122011218,0,121.33,121.10,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1459901750,351231.00
04/05/2016 20:15,2,0.082,ALERT,211.70,299.37,59.959,1459901703,"201051344000651","219011344069620",28.80,5.00,0,298.77,302.07,2.4,0.4,0.000,357501.8,357501.8,29962,0,0,0,L,1122011218,0,121.78,121.10,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1459901752,351232.00
04/05/2016 20:15,2,0.008,ALERT,211.03,298.77,59.965,1459901703,"274151322000088","219011344069620",25.11,7.30,0,296.36,302.07,0.0,0.0,0.000,610433.3,610433.3,18538,0,0,0,L,1151911521,0,121.55,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1459901754,351233.00
04/05/2016 20:15,2,0.000,ALERT,212.16,297.87,59.933,1459901703,"274151322000068","219011344069620",0.00,7.30,0,296.06,396.75,0.0,0.0,0.000,510233.5,510233.5,19803,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,99,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459901756,351234.00
04/05/2016 20:15,2,0.070,ALERT,211.25,299.97,59.965,1459901703,"201051344001135","219011344069620",29.24,6.00,0,299.37,302.98,2.1,0.1,0.000,353830.1,353830.1,29923,0,0,0,L,1122011218,0,121.10,121.10,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1459901757,351235.00
04/05/2016 20:15,2,0.084,ALERT,211.70,300.57,59.954,1459901703,"201051344000594","219011344069620",29.42,6.30,0,298.77,303.58,2.5,0.5,0.000,361105.2,361105.2,25344,0,0,0,L,1122011218,0,120.88,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1459901759,351236.00
04/05/2016 20:15,2,0.064,ALERT,211.70,299.67,59.970,1459901703,"201051344001203","219011344069620",28.57,6.30,0,299.07,304.18,1.9,0.0,0.000,360428.8,360428.8,29916,0,0,0,L,1122011218,0,121.78,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1459901761,351237.00
04/05/2016 20:15,2,0.016,ALERT,211.25,298.77,59.959,1459901703,"274151322000054","219011344069620",27.12,7.70,0,296.36,302.68,0.0,0.0,0.000,624081.3,624081.3,18564,0,0,0,L,1151911521,0,121.55,121.78,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1459901763,351238.00
04/05/2016 20:15,2,0.072,ALERT,212.16,299.67,59.959,1459901703,"201051344000867","219011344069620",28.51,6.70,0,298.47,303.58,2.1,0.1,0.000,349563.6,349563.6,25347,0,0,0,L,1122011218,0,121.33,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1459901765,351239.00
04/05/2016 20:15,2,0.123,ALERT,211.70,299.97,59.970,1459901703,"201051344001093","219011344069620",28.41,7.00,0,298.77,302.37,3.6,1.5,0.000,359390.0,359390.0,29793,0,0,0,L,1122011218,0,121.33,121.33,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1459901767,351240.00
04/05/2016 20:15,2,0.016,ALERT,211.93,300.27,59.970,1459901703,"201051344000900","219011344069620",28.67,6.00,0,298.77,302.98,0.5,0.0,0.000,364810.9,364810.9,24748,0,0,0,L,1122011218,0,121.10,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1459901768,351241.00
04/05/2016 20:15,2,0.090,ALERT,212.16,299.67,59.975,1459901703,"201051344000648","219011344069620",29.06,6.00,0,298.47,303.58,2.6,0.6,0.000,357335.1,357335.1,25047,0,0,0,L,1122011218,0,120.88,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1459901770,351242.00
04/05/2016 20:15,2,0.082,ALERT,211.93,300.87,60.012,1459901703,"201051344000569","219011344069620",29.30,6.30,0,299.67,304.18,2.5,0.5,0.000,366125.4,366125.4,24681,0,0,0,L,1122011218,0,120.65,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1459901772,351243.00
04/05/2016 20:15,2,0.068,ALERT,211.93,300.27,59.970,1459901703,"201051344000983","219011344069620",28.88,6.30,0,299.37,303.88,2.0,0.1,0.000,357703.4,357703.4,25151,0,0,0,L,1122011218,0,121.10,121.33,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1459901774,351244.00
04/05/2016 20:15,2,0.049,ALERT,212.16,300.27,59.981,1459901703,"201051344001158","219011344069620",28.84,5.00,0,298.47,303.28,1.5,0.0,0.000,352779.9,352779.9,25402,0,0,0,L,1122011218,0,120.88,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1459901776,351245.00
04/05/2016 20:15,2,0.068,ALERT,212.38,300.87,59.928,1459901703,"201051344000576","219011344069620",21.71,6.30,0,299.07,303.58,2.0,0.0,0.000,359294.6,359294.6,24820,0,0,0,L,1122011218,0,121.33,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1459901777,351246.00
04/05/2016 20:15,2,0.031,ALERT,211.48,297.26,59.981,1459901703,"274151322000087","219011344069620",25.47,9.00,0,295.76,301.47,0.0,0.0,0.000,598384.0,598384.0,18633,0,0,0,L,1151911521,0,121.10,122.01,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1459901779,351247.00
04/05/2016 20:30,2,0.000,ALERT,211.70,299.37,59.986,1459902603,"201051344000645","219011344069620",0.00,6.30,0,297.87,301.77,0.0,0.0,0.000,358820.3,358820.3,24964,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1459902605,351248.00
04/05/2016 20:30,2,0.000,ALERT,210.80,297.87,59.986,1459902603,"274151322000085","219011344069620",0.00,7.00,0,296.06,299.97,0.0,0.0,0.000,626958.9,626958.9,18577,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1459902606,351249.00
04/05/2016 20:30,2,0.000,ALERT,211.93,299.07,59.981,1459902603,"201051344000633","219011344069620",0.00,5.00,0,296.36,301.17,0.0,0.0,0.000,349777.1,349777.1,25417,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1459902608,351250.00
