ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/05/2016 20:30,2,0.000,ALERT,211.25,299.37,59.938,1459902603,"201051344000469","219011344069620",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,350953.0,350953.0,25370,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1459902610,351251.00
04/05/2016 20:30,2,0.000,ALERT,211.25,299.07,59.965,1459902603,"201051344000646","219011344069620",0.00,5.00,0,296.96,303.28,0.0,0.0,0.000,355467.2,355467.2,29925,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1459902612,351252.00
04/05/2016 20:30,2,0.000,ALERT,210.35,298.17,59.981,1459902603,"274151322000052","219011344069620",0.00,6.30,0,295.76,300.27,0.0,0.0,0.000,635709.8,635709.8,18797,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1459902614,351253.00
04/05/2016 20:30,2,0.000,ALERT,211.48,299.07,60.018,1459902603,"201051344000585","219011344069620",0.00,5.50,0,297.26,302.98,0.0,0.0,0.000,361109.0,361109.0,29935,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1459902616,351254.00
04/05/2016 20:30,2,0.000,ALERT,211.48,299.37,60.028,1459902603,"201051344001230","219011344069620",0.00,5.50,0,297.87,303.58,0.0,0.0,0.000,359386.6,359386.6,29722,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1459902617,351255.00
04/05/2016 20:30,2,0.000,ALERT,211.93,299.97,59.986,1459902603,"201051344000582","219011344069620",0.00,5.00,0,298.17,303.88,0.0,0.0,0.000,352998.5,352998.5,29901,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1459902619,351256.00
04/05/2016 20:30,2,0.000,ALERT,211.03,299.07,59.981,1459902603,"201051344000955","219011344069620",0.00,5.50,0,297.57,303.28,0.0,0.0,0.000,364210.1,364210.1,29837,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1459902621,351257.00
04/05/2016 20:30,2,0.000,ALERT,210.57,296.96,59.975,1459902603,"274151322000094","219011344069620",0.00,6.30,0,295.76,299.07,0.0,0.0,0.000,510304.9,510304.9,19604,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459902623,351258.00
04/05/2016 20:30,2,0.000,ALERT,211.25,299.97,59.981,1459902603,"201051344000579","219011344069620",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,364291.2,364291.2,5443,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1459902625,351259.00
04/05/2016 20:30,2,0.000,ALERT,211.25,299.37,59.981,1459902603,"201051344000890","219011344069620",0.00,6.00,0,298.17,303.58,0.0,0.0,0.000,361504.7,361504.7,29864,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1459902627,351260.00
04/05/2016 20:30,2,0.000,ALERT,211.70,299.07,59.981,1459902603,"201051344000438","219011344069620",0.00,5.00,0,297.87,302.98,0.0,0.0,0.000,363672.6,363672.6,29861,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1459902628,351261.00
04/05/2016 20:30,2,0.000,ALERT,211.70,298.47,59.986,1459902603,"201051344000417","219011344069620",0.00,5.50,0,296.96,302.68,0.0,0.0,0.000,356994.0,356994.0,30014,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1459902630,351262.00
04/05/2016 20:30,2,0.000,ALERT,210.57,298.47,59.981,1459902603,"274151322000083","219011344069620",0.00,6.70,0,296.36,300.27,0.0,0.0,0.000,630095.0,630095.0,18846,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1459902632,351263.00
04/05/2016 20:30,2,0.000,ALERT,211.25,297.26,59.991,1459902603,"274151322000076","219011344069620",0.00,6.30,0,296.36,300.27,0.0,0.0,0.000,670415.1,670415.1,18855,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1459902634,351264.00
04/05/2016 20:30,2,0.000,ALERT,211.25,299.97,59.986,1459902603,"201051344000868","219011344069620",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,350227.6,350227.6,25103,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1459902636,351265.00
04/05/2016 20:30,2,0.000,ALERT,210.57,298.77,59.959,1459902603,"274151322000095","219011344069620",0.00,6.30,0,297.26,300.87,0.0,0.0,0.000,663528.5,663528.5,18750,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1459902637,351266.00
04/05/2016 20:30,2,0.000,ALERT,211.03,299.37,59.986,1459902603,"201051344000988","219011344069620",0.00,5.50,0,295.76,301.47,0.0,0.0,0.000,347528.9,347528.9,25393,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1459902639,351267.00
04/05/2016 20:30,2,0.000,ALERT,211.25,298.47,60.007,1459902603,"201051344001025","219011344069620",0.00,5.00,0,296.96,302.98,0.0,0.0,0.000,361181.7,361181.7,29914,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1459902641,351268.00
04/05/2016 20:30,2,0.000,ALERT,211.25,299.67,59.986,1459902603,"201051344000458","219011344069620",0.00,6.70,0,298.17,302.68,0.0,0.0,0.000,357982.8,357982.8,25318,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1459902643,351269.00
04/05/2016 20:30,2,0.000,ALERT,211.93,299.37,59.991,1459902603,"201051344000853","219011344069620",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,356444.6,356444.6,24912,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1459902645,351270.00
04/05/2016 20:30,2,0.000,ALERT,211.70,299.37,59.954,1459902603,"201051344000685","219011344069620",0.00,5.50,0,297.57,303.58,0.0,0.0,0.000,363272.5,363272.5,29733,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1459902647,351271.00
04/05/2016 20:30,2,0.000,ALERT,211.70,298.77,59.986,1459902603,"201051344000917","219011344069620",0.00,6.30,0,296.06,302.37,0.0,0.0,0.000,360473.2,360473.2,29739,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1459902649,351272.00
04/05/2016 20:30,2,0.000,ALERT,211.48,299.37,59.996,1459902603,"201051344001145","219011344069620",0.00,5.00,0,297.87,303.58,0.0,0.0,0.000,365498.3,365498.3,29596,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1459902650,351273.00
04/05/2016 20:30,2,0.000,ALERT,211.48,298.47,59.981,1459902603,"201051344000651","219011344069620",0.00,4.50,0,296.96,302.07,0.0,0.0,0.000,357501.8,357501.8,29964,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1459902652,351274.00
04/05/2016 20:30,2,0.000,ALERT,210.35,297.26,59.975,1459902603,"274151322000088","219011344069620",0.00,6.70,0,295.76,299.97,0.0,0.0,0.000,610433.3,610433.3,18540,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1459902654,351275.00
04/05/2016 20:30,2,0.000,ALERT,211.48,296.96,59.981,1459902603,"274151322000068","219011344069620",0.00,6.70,0,295.76,298.77,0.0,0.0,0.000,510233.5,510233.5,19805,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459902656,351276.00
04/05/2016 20:30,2,0.000,ALERT,211.03,299.07,59.970,1459902603,"201051344001135","219011344069620",0.00,5.50,0,297.87,302.98,0.0,0.0,0.000,353830.1,353830.1,29925,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1459902658,351277.00
04/05/2016 20:30,2,0.000,ALERT,211.03,299.97,59.928,1459902603,"201051344000594","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,361105.2,361105.2,25346,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1459902659,351278.00
04/05/2016 20:30,2,0.000,ALERT,211.48,299.07,59.975,1459902603,"201051344001203","219011344069620",0.00,5.50,0,297.26,304.18,0.0,0.0,0.000,360428.8,360428.8,29918,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1459902661,351279.00
04/05/2016 20:30,2,0.000,ALERT,210.57,297.57,60.007,1459902603,"274151322000054","219011344069620",0.00,7.00,0,296.06,300.27,0.0,0.0,0.000,624081.3,624081.3,18566,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1459902663,351280.00
04/05/2016 20:30,2,0.000,ALERT,211.48,299.37,60.007,1459902603,"201051344000867","219011344069620",0.00,6.30,0,297.57,302.37,0.0,0.0,0.000,349563.6,349563.6,25349,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1459902665,351281.00
04/05/2016 20:30,2,0.000,ALERT,211.48,299.07,59.975,1459902603,"201051344001093","219011344069620",0.00,6.30,0,297.26,302.98,0.0,0.0,0.000,359390.1,359390.1,29795,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1459902667,351282.00
04/05/2016 20:30,2,0.000,ALERT,211.25,299.67,59.975,1459902603,"201051344000900","219011344069620",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,364810.9,364810.9,24750,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1459902668,351283.00
04/05/2016 20:30,2,0.000,ALERT,211.48,298.77,59.949,1459902603,"201051344000648","219011344069620",0.00,5.00,0,297.57,302.07,0.0,0.0,0.000,357335.1,357335.1,25049,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1459902670,351284.00
04/05/2016 20:30,2,0.000,ALERT,211.48,300.27,59.975,1459902603,"201051344000569","219011344069620",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,366125.4,366125.4,24683,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1459902672,351285.00
04/05/2016 20:30,2,0.000,ALERT,211.25,299.37,59.975,1459902603,"201051344000983","219011344069620",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,357703.4,357703.4,25153,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1459902674,351286.00
04/05/2016 20:30,2,0.000,ALERT,211.48,299.37,59.975,1459902603,"201051344001158","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,352779.9,352779.9,25404,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1459902676,351287.00
04/05/2016 20:30,2,0.000,ALERT,211.70,299.97,59.975,1459902603,"201051344000576","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,359294.7,359294.7,24822,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1459902677,351288.00
04/05/2016 20:30,2,0.000,ALERT,210.57,296.96,59.965,1459902603,"274151322000087","219011344069620",0.00,7.70,0,295.16,299.37,0.0,0.0,0.000,598384.0,598384.0,18635,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1459902679,351289.00
04/05/2016 20:45,2,0.000,ALERT,211.25,297.87,59.970,1459903503,"274151322000085","219011344069620",0.00,6.70,0,295.46,299.67,0.0,0.0,0.000,626958.9,626958.9,18579,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459903506,351290.00
04/05/2016 20:45,2,0.000,ALERT,212.38,299.97,60.007,1459903503,"201051344000633","219011344069620",0.00,4.50,0,296.06,301.17,0.0,0.0,0.000,349777.1,349777.1,25419,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459903508,351291.00
04/05/2016 20:45,2,0.000,ALERT,211.93,300.27,60.007,1459903503,"201051344000469","219011344069620",0.00,4.00,0,296.66,301.17,0.0,0.0,0.000,350953.0,350953.0,25372,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459903510,351292.00
04/05/2016 20:45,2,0.000,ALERT,211.48,299.37,59.970,1459903503,"201051344000646","219011344069620",0.00,4.50,0,296.66,301.17,0.0,0.0,0.000,355467.2,355467.2,29927,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459903511,351293.00
04/05/2016 20:45,2,0.000,ALERT,210.80,299.07,59.975,1459903503,"274151322000052","219011344069620",0.00,6.00,0,295.16,299.97,0.0,0.0,0.000,635709.8,635709.8,18799,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459903513,351294.00
04/05/2016 20:45,2,0.000,ALERT,211.93,299.97,59.970,1459903503,"201051344000585","219011344069620",0.00,5.50,0,296.66,301.17,0.0,0.0,0.000,361109.0,361109.0,29937,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459903515,351295.00
04/05/2016 20:45,2,0.000,ALERT,211.93,299.97,59.975,1459903503,"201051344001230","219011344069620",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,359386.6,359386.6,29724,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459903517,351296.00
04/05/2016 20:45,2,0.000,ALERT,212.16,300.57,59.970,1459903503,"201051344000582","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,352998.5,352998.5,29903,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459903518,351297.00
04/05/2016 20:45,2,0.000,ALERT,211.48,299.67,59.970,1459903503,"201051344000955","219011344069620",0.00,5.00,0,296.66,300.87,0.0,0.0,0.000,364210.1,364210.1,29839,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459903520,351298.00
04/05/2016 20:45,2,0.000,ALERT,211.25,297.57,59.975,1459903503,"274151322000094","219011344069620",0.00,5.50,0,295.16,299.07,0.0,0.0,0.000,510304.9,510304.9,19606,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459903522,351299.00
04/05/2016 20:45,2,0.000,ALERT,211.93,301.17,59.975,1459903503,"201051344000579","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,364291.2,364291.2,5445,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459903524,351300.00
04/05/2016 20:45,2,0.000,ALERT,211.70,299.97,59.975,1459903503,"201051344000890","219011344069620",0.00,5.50,0,297.57,302.07,0.0,0.0,0.000,361504.7,361504.7,29866,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459903526,351301.00
04/05/2016 20:45,2,0.000,ALERT,211.93,299.37,59.975,1459903503,"201051344000438","219011344069620",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,363672.6,363672.6,29863,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459903527,351302.00
04/05/2016 20:45,2,0.000,ALERT,211.93,299.07,59.970,1459903503,"201051344000417","219011344069620",0.00,5.00,0,296.66,300.57,0.0,0.0,0.000,356994.0,356994.0,30016,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459903529,351303.00
04/05/2016 20:45,2,0.000,ALERT,211.03,298.17,59.933,1459903503,"274151322000083","219011344069620",0.00,6.00,0,295.76,299.97,0.0,0.0,0.000,630095.0,630095.0,18848,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459903531,351304.00
04/05/2016 20:45,2,0.000,ALERT,211.70,298.17,59.965,1459903503,"274151322000076","219011344069620",0.00,6.00,0,295.76,299.97,0.0,0.0,0.000,670415.1,670415.1,18857,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459903533,351305.00
04/05/2016 20:45,2,0.000,ALERT,211.93,301.17,59.996,1459903503,"201051344000868","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,350227.6,350227.6,25105,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459903535,351306.00
04/05/2016 20:45,2,0.000,ALERT,211.25,299.67,59.970,1459903503,"274151322000095","219011344069620",0.00,5.50,0,296.66,300.57,0.0,0.0,0.000,663528.5,663528.5,18752,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459903537,351307.00
04/05/2016 20:45,2,0.000,ALERT,211.70,300.27,59.965,1459903503,"201051344000988","219011344069620",0.00,5.00,0,295.16,301.47,0.0,0.0,0.000,347528.9,347528.9,25395,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459903538,351308.00
04/05/2016 20:45,2,0.000,ALERT,211.48,298.77,59.970,1459903503,"201051344001025","219011344069620",0.00,4.50,0,296.66,301.77,0.0,0.0,0.000,361181.7,361181.7,29916,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459903540,351309.00
04/05/2016 20:45,2,0.000,ALERT,211.93,300.57,59.965,1459903503,"201051344000458","219011344069620",0.00,6.30,0,297.87,302.68,0.0,0.0,0.000,357982.8,357982.8,25320,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459903542,351310.00
04/05/2016 20:45,2,0.000,ALERT,212.38,299.97,59.965,1459903503,"201051344000853","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,356444.6,356444.6,24914,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459903544,351311.00
04/05/2016 20:45,2,0.000,ALERT,212.16,299.67,59.970,1459903503,"201051344000685","219011344069620",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,363272.5,363272.5,29735,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459903546,351312.00
04/05/2016 20:45,2,0.000,ALERT,212.16,299.07,59.965,1459903503,"201051344000917","219011344069620",0.00,6.30,0,296.06,300.57,0.0,0.0,0.000,360473.2,360473.2,29741,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459903547,351313.00
04/05/2016 20:45,2,0.000,ALERT,212.16,299.97,59.970,1459903503,"201051344001145","219011344069620",0.00,4.50,0,297.26,301.77,0.0,0.0,0.000,365498.3,365498.3,29598,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459903549,351314.00
04/05/2016 20:45,2,0.000,ALERT,211.93,299.07,59.965,1459903503,"201051344000651","219011344069620",0.00,4.00,0,296.96,300.57,0.0,0.0,0.000,357501.8,357501.8,29966,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459903551,351315.00
04/05/2016 20:45,2,0.000,ALERT,210.80,297.87,59.959,1459903503,"274151322000088","219011344069620",0.00,6.30,0,295.16,299.37,0.0,0.0,0.000,610433.3,610433.3,18542,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459903553,351316.00
04/05/2016 20:45,2,0.000,ALERT,211.70,297.26,59.954,1459903503,"274151322000068","219011344069620",0.00,6.30,0,295.16,298.77,0.0,0.0,0.000,510233.5,510233.5,19807,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459903555,351317.00
04/05/2016 20:45,2,0.000,ALERT,211.70,299.67,59.981,1459903503,"201051344001135","219011344069620",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,353830.1,353830.1,29927,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459903557,351318.00
04/05/2016 20:45,2,0.000,ALERT,211.70,300.87,59.944,1459903503,"201051344000594","219011344069620",0.00,5.00,0,297.57,302.07,0.0,0.0,0.000,361105.2,361105.2,25348,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459903558,351319.00
04/05/2016 20:45,2,0.000,ALERT,211.93,299.67,59.959,1459903503,"201051344001203","219011344069620",0.00,5.00,0,296.96,302.68,0.0,0.0,0.000,360428.8,360428.8,29920,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459903560,351320.00
04/05/2016 20:45,2,0.000,ALERT,211.03,298.17,59.959,1459903503,"274151322000054","219011344069620",0.00,6.70,0,295.46,299.97,0.0,0.0,0.000,624081.3,624081.3,18568,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459903562,351321.00
04/05/2016 20:45,2,0.000,ALERT,212.38,299.97,59.954,1459903503,"201051344000867","219011344069620",0.00,6.00,0,296.96,302.07,0.0,0.0,0.000,349563.6,349563.6,25351,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459903564,351322.00
04/05/2016 20:45,2,0.000,ALERT,211.93,299.67,59.959,1459903503,"201051344001093","219011344069620",0.00,6.00,0,296.96,300.87,0.0,0.0,0.000,359390.1,359390.1,29797,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459903566,351323.00
04/05/2016 20:45,2,0.000,ALERT,211.93,300.27,59.959,1459903503,"201051344000900","219011344069620",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,364810.9,364810.9,24752,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459903567,351324.00
04/05/2016 20:45,2,0.000,ALERT,212.16,299.67,59.959,1459903503,"201051344000648","219011344069620",0.00,4.50,0,296.96,301.77,0.0,0.0,0.000,357335.1,357335.1,25051,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459903569,351325.00
04/05/2016 20:45,2,0.000,ALERT,211.93,300.87,59.965,1459903503,"201051344000569","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,366125.4,366125.4,24685,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459903571,351326.00
04/05/2016 20:45,2,0.000,ALERT,211.93,300.57,59.965,1459903503,"201051344000983","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,357703.4,357703.4,25155,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459903573,351327.00
04/05/2016 20:45,2,0.000,ALERT,211.93,299.97,59.975,1459903503,"201051344001158","219011344069620",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,352779.9,352779.9,25406,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459903575,351328.00
04/05/2016 20:45,2,0.000,ALERT,212.38,300.87,59.959,1459903503,"201051344000576","219011344069620",0.00,5.00,0,297.57,302.07,0.0,0.0,0.000,359294.7,359294.7,24824,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459903577,351329.00
04/05/2016 20:45,2,0.000,ALERT,211.25,296.66,59.959,1459903503,"274151322000087","219011344069620",0.00,7.30,0,294.56,299.07,0.0,0.0,0.000,598384.0,598384.0,18637,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459903578,351330.00
04/05/2016 20:45,2,0.000,ALERT,212.38,300.57,59.959,1459903503,"201051344000645","219011344069620",0.00,6.00,0,297.57,301.77,0.0,0.0,0.000,358820.3,358820.3,24966,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459903580,351331.00
04/05/2016 21:00,2,0.000,ALERT,212.61,301.17,59.970,1459904403,"201051344000645","219011344069620",0.00,5.50,0,298.47,302.98,0.0,0.0,0.000,358820.3,358820.3,24968,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459904405,351332.00
04/05/2016 21:00,2,0.000,ALERT,211.93,299.37,59.975,1459904403,"274151322000085","219011344069620",0.00,6.30,0,296.66,300.87,0.0,0.0,0.000,626958.9,626958.9,18581,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459904407,351333.00
04/05/2016 21:00,2,0.000,ALERT,212.83,301.17,59.996,1459904403,"201051344000633","219011344069620",0.00,4.50,0,296.66,302.37,0.0,0.0,0.000,349777.1,349777.1,25421,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459904409,351334.00
04/05/2016 21:00,2,0.000,ALERT,212.16,301.17,60.028,1459904403,"201051344000469","219011344069620",0.00,4.00,0,297.26,302.68,0.0,0.0,0.000,350953.0,350953.0,25374,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459904411,351335.00
04/05/2016 21:00,2,0.000,ALERT,211.70,299.97,60.023,1459904403,"201051344000646","219011344069620",0.00,4.50,0,296.96,301.47,0.0,0.0,0.000,355467.2,355467.2,29929,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459904412,351336.00
04/05/2016 21:00,2,0.000,ALERT,211.48,299.97,59.996,1459904403,"274151322000052","219011344069620",0.00,5.50,0,296.66,301.17,0.0,0.0,0.000,635709.8,635709.8,18801,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459904414,351337.00
04/05/2016 21:00,2,0.000,ALERT,212.16,300.27,59.996,1459904403,"201051344000585","219011344069620",0.00,5.00,0,297.26,301.77,0.0,0.0,0.000,361109.0,361109.0,29939,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459904416,351338.00
04/05/2016 21:00,2,0.000,ALERT,211.93,300.57,60.034,1459904403,"201051344001230","219011344069620",0.00,5.00,0,297.57,301.77,0.0,0.0,0.000,359386.6,359386.6,29726,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459904418,351339.00
04/05/2016 21:00,2,0.000,ALERT,212.61,301.17,59.954,1459904403,"201051344000582","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,352998.5,352998.5,29905,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459904419,351340.00
04/05/2016 21:00,2,0.000,ALERT,211.70,300.57,59.996,1459904403,"201051344000955","219011344069620",0.00,4.50,0,297.87,301.47,0.0,0.0,0.000,364210.1,364210.1,29841,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459904421,351341.00
04/05/2016 21:00,2,0.000,ALERT,211.70,299.07,60.023,1459904403,"274151322000094","219011344069620",0.00,5.50,0,296.36,300.27,0.0,0.0,0.000,510304.9,510304.9,19608,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459904423,351342.00
04/05/2016 21:00,2,0.000,ALERT,212.38,302.07,59.996,1459904403,"201051344000579","219011344069620",0.00,5.00,0,299.37,303.58,0.0,0.0,0.000,364291.2,364291.2,5447,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459904425,351343.00
04/05/2016 21:00,2,0.000,ALERT,211.93,300.87,60.002,1459904403,"201051344000890","219011344069620",0.00,5.50,0,297.57,302.68,0.0,0.0,0.000,361504.7,361504.7,29868,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459904427,351344.00
04/05/2016 21:00,2,0.000,ALERT,212.16,300.57,60.023,1459904403,"201051344000438","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,363672.6,363672.6,29865,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459904429,351345.00
04/05/2016 21:00,2,0.000,ALERT,212.16,299.97,59.986,1459904403,"201051344000417","219011344069620",0.00,5.00,0,296.96,300.87,0.0,0.0,0.000,356994.0,356994.0,30018,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459904430,351346.00
04/05/2016 21:00,2,0.000,ALERT,211.70,299.97,59.991,1459904403,"274151322000083","219011344069620",0.00,5.50,0,296.96,301.17,0.0,0.0,0.000,630095.0,630095.0,18850,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459904432,351347.00
04/05/2016 21:00,2,0.000,ALERT,212.16,300.27,59.996,1459904403,"274151322000076","219011344069620",0.00,5.50,0,296.66,301.17,0.0,0.0,0.000,670415.1,670415.1,18859,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459904434,351348.00
04/05/2016 21:00,2,0.000,ALERT,212.38,302.37,60.002,1459904403,"201051344000868","219011344069620",0.00,4.50,0,299.37,303.88,0.0,0.0,0.000,350227.6,350227.6,25107,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459904436,351349.00
04/05/2016 21:00,2,0.000,ALERT,211.48,300.27,59.991,1459904403,"274151322000095","219011344069620",0.00,5.00,0,297.87,301.47,0.0,0.0,0.000,663528.5,663528.5,18754,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459904438,351350.00
04/05/2016 21:00,2,0.000,ALERT,212.16,301.47,59.996,1459904403,"201051344000988","219011344069620",0.00,5.00,0,296.06,302.68,0.0,0.0,0.000,347528.9,347528.9,25397,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459904440,351351.00
04/05/2016 21:00,2,0.000,ALERT,211.70,299.37,59.996,1459904403,"201051344001025","219011344069620",0.00,4.00,0,296.96,302.07,0.0,0.0,0.000,361181.7,361181.7,29918,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459904441,351352.00
04/05/2016 21:00,2,0.000,ALERT,212.16,301.77,59.986,1459904403,"201051344000458","219011344069620",0.00,6.30,0,298.77,303.88,0.0,0.0,0.000,357982.8,357982.8,25322,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459904443,351353.00
04/05/2016 21:00,2,0.000,ALERT,212.83,301.47,60.018,1459904403,"201051344000853","219011344069620",0.00,4.50,0,298.47,302.98,0.0,0.0,0.000,356444.6,356444.6,24916,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459904445,351354.00
04/05/2016 21:00,2,0.000,ALERT,212.16,300.27,59.991,1459904403,"201051344000685","219011344069620",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,363272.5,363272.5,29737,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459904447,351355.00
04/05/2016 21:00,2,0.000,ALERT,212.16,299.67,59.991,1459904403,"201051344000917","219011344069620",0.00,6.00,0,296.36,300.87,0.0,0.0,0.000,360473.2,360473.2,29743,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459904448,351356.00
04/05/2016 21:00,2,0.000,ALERT,212.16,300.57,60.039,1459904403,"201051344001145","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,365498.3,365498.3,29600,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459904450,351357.00
04/05/2016 21:00,2,0.000,ALERT,211.93,299.37,59.986,1459904403,"201051344000651","219011344069620",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,357501.8,357501.8,29968,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459904452,351358.00
04/05/2016 21:00,2,0.000,ALERT,211.03,299.07,59.991,1459904403,"274151322000088","219011344069620",0.00,6.30,0,296.36,300.57,0.0,0.0,0.000,610433.3,610433.3,18544,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459904454,351359.00
04/05/2016 21:00,2,0.000,ALERT,212.38,298.77,59.991,1459904403,"274151322000068","219011344069620",0.00,6.30,0,296.36,299.97,0.0,0.0,0.000,510233.5,510233.5,19809,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459904456,351360.00
04/05/2016 21:00,2,0.000,ALERT,211.70,300.27,59.981,1459904403,"201051344001135","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,353830.1,353830.1,29929,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459904458,351361.00
04/05/2016 21:00,2,0.000,ALERT,211.93,302.07,60.044,1459904403,"201051344000594","219011344069620",0.00,4.50,0,298.17,303.28,0.0,0.0,0.000,361105.2,361105.2,25350,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459904459,351362.00
04/05/2016 21:00,2,0.000,ALERT,211.93,299.97,60.028,1459904403,"201051344001203","219011344069620",0.00,4.50,0,298.17,303.58,0.0,0.0,0.000,360428.8,360428.8,29922,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459904461,351363.00
04/05/2016 21:00,2,0.000,ALERT,211.48,299.97,60.002,1459904403,"274151322000054","219011344069620",0.00,6.30,0,296.66,301.17,0.0,0.0,0.000,624081.3,624081.3,18570,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459904463,351364.00
04/05/2016 21:00,2,0.000,ALERT,212.38,300.87,60.039,1459904403,"201051344000867","219011344069620",0.00,5.50,0,297.87,303.28,0.0,0.0,0.000,349563.6,349563.6,25353,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459904465,351365.00
04/05/2016 21:00,2,0.000,ALERT,211.93,300.27,60.002,1459904403,"201051344001093","219011344069620",0.00,6.00,0,297.87,301.47,0.0,0.0,0.000,359390.1,359390.1,29799,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459904467,351366.00
04/05/2016 21:00,2,0.000,ALERT,212.16,301.47,60.002,1459904403,"201051344000900","219011344069620",0.00,4.50,0,297.87,302.68,0.0,0.0,0.000,364810.9,364810.9,24754,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459904469,351367.00
04/05/2016 21:00,2,0.000,ALERT,212.61,300.87,59.996,1459904403,"201051344000648","219011344069620",0.00,4.00,0,297.87,302.98,0.0,0.0,0.000,357335.1,357335.1,25053,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459904470,351368.00
04/05/2016 21:00,2,0.000,ALERT,212.38,302.07,60.028,1459904403,"201051344000569","219011344069620",0.00,5.00,0,299.37,303.88,0.0,0.0,0.000,366125.4,366125.4,24687,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459904472,351369.00
04/05/2016 21:00,2,0.000,ALERT,212.38,302.07,59.965,1459904403,"201051344000983","219011344069620",0.00,5.00,0,298.77,303.58,0.0,0.0,0.000,357703.4,357703.4,25157,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459904474,351370.00
04/05/2016 21:00,2,0.000,ALERT,212.38,301.47,60.012,1459904403,"201051344001158","219011344069620",0.00,4.00,0,297.87,302.68,0.0,0.0,0.000,352779.9,352779.9,25408,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459904476,351371.00
04/05/2016 21:00,2,0.000,ALERT,212.83,302.07,60.044,1459904403,"201051344000576","219011344069620",0.00,4.50,0,298.47,303.28,0.0,0.0,0.000,359294.7,359294.7,24826,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459904478,351372.00
04/05/2016 21:00,2,0.000,ALERT,211.70,298.47,60.012,1459904403,"274151322000087","219011344069620",0.00,7.00,0,295.76,300.27,0.0,0.0,0.000,598384.0,598384.0,18639,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459904479,351373.00
04/05/2016 21:15,2,0.000,ALERT,213.06,302.37,59.986,1459905303,"201051344000645","219011344069620",0.00,5.50,0,299.37,303.88,0.0,0.0,0.000,358820.3,358820.3,24970,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459905305,351374.00
04/05/2016 21:15,2,0.000,ALERT,211.70,299.67,59.975,1459905303,"274151322000085","219011344069620",0.00,6.00,0,297.87,301.17,0.0,0.0,0.000,626958.9,626958.9,18583,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459905307,351375.00
04/05/2016 21:15,2,0.000,ALERT,213.29,302.07,59.991,1459905303,"201051344000633","219011344069620",0.00,4.00,0,297.57,303.28,0.0,0.0,0.000,349777.1,349777.1,25423,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459905309,351376.00
04/05/2016 21:15,2,0.000,ALERT,212.83,302.37,59.991,1459905303,"201051344000469","219011344069620",0.00,4.00,0,298.77,303.28,0.0,0.0,0.000,350953.0,350953.0,25376,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459905310,351377.00
04/05/2016 21:15,2,0.000,ALERT,212.16,300.87,59.981,1459905303,"201051344000646","219011344069620",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,355467.2,355467.2,29931,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459905312,351378.00
04/05/2016 21:15,2,0.000,ALERT,211.48,299.97,59.996,1459905303,"274151322000052","219011344069620",0.00,5.50,0,297.26,301.47,0.0,0.0,0.000,635709.8,635709.8,18803,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459905314,351379.00
04/05/2016 21:15,2,0.000,ALERT,212.38,301.17,60.034,1459905303,"201051344000585","219011344069620",0.00,5.00,0,297.87,302.37,0.0,0.0,0.000,361109.0,361109.0,29941,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459905316,351380.00
04/05/2016 21:15,2,0.000,ALERT,212.38,301.17,59.986,1459905303,"201051344001230","219011344069620",0.00,4.50,0,298.77,302.37,0.0,0.0,0.000,359386.6,359386.6,29728,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459905317,351381.00
04/05/2016 21:15,2,0.000,ALERT,212.83,301.77,59.975,1459905303,"201051344000582","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,352998.5,352998.5,29907,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459905319,351382.00
04/05/2016 21:15,2,0.000,ALERT,211.93,300.57,60.002,1459905303,"201051344000955","219011344069620",0.00,5.00,0,298.47,302.07,0.0,0.0,0.000,364210.1,364210.1,29843,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459905321,351383.00
04/05/2016 21:15,2,0.000,ALERT,211.70,299.07,59.996,1459905303,"274151322000094","219011344069620",0.00,5.00,0,297.26,300.57,0.0,0.0,0.000,510304.9,510304.9,19610,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459905323,351384.00
04/05/2016 21:15,2,0.000,ALERT,212.61,302.98,59.996,1459905303,"201051344000579","219011344069620",0.00,5.00,0,300.27,304.48,0.0,0.0,0.000,364291.2,364291.2,5449,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459905325,351385.00
04/05/2016 21:15,2,0.000,ALERT,212.16,301.17,59.991,1459905303,"201051344000890","219011344069620",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,361504.7,361504.7,29870,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459905327,351386.00
04/05/2016 21:15,2,0.000,ALERT,212.38,300.57,59.986,1459905303,"201051344000438","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,363672.6,363672.6,29867,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459905328,351387.00
04/05/2016 21:15,2,0.000,ALERT,212.61,300.27,60.002,1459905303,"201051344000417","219011344069620",0.00,5.00,0,298.17,301.77,0.0,0.0,0.000,356994.0,356994.0,30020,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459905330,351388.00
04/05/2016 21:15,2,0.000,ALERT,211.93,300.57,59.981,1459905303,"274151322000083","219011344069620",0.00,5.50,0,297.87,301.47,0.0,0.0,0.000,630095.0,630095.0,18852,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459905332,351389.00
04/05/2016 21:15,2,0.000,ALERT,212.38,299.67,59.981,1459905303,"274151322000076","219011344069620",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,670415.1,670415.1,18861,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459905334,351390.00
04/05/2016 21:15,2,0.000,ALERT,212.61,302.98,59.996,1459905303,"201051344000868","219011344069620",0.00,5.00,0,300.27,304.48,0.0,0.0,0.000,350227.6,350227.6,25109,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459905336,351391.00
04/05/2016 21:15,2,0.000,ALERT,211.70,300.87,59.981,1459905303,"274151322000095","219011344069620",0.00,4.50,0,298.77,301.77,0.0,0.0,0.000,663528.5,663528.5,18756,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459905337,351392.00
04/05/2016 21:15,2,0.000,ALERT,212.61,302.37,59.991,1459905303,"201051344000988","219011344069620",0.00,5.00,0,297.26,303.58,0.0,0.0,0.000,347528.9,347528.9,25399,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459905339,351393.00
04/05/2016 21:15,2,0.000,ALERT,212.16,300.27,59.981,1459905303,"201051344001025","219011344069620",0.00,4.50,0,297.87,302.98,0.0,0.0,0.000,361181.7,361181.7,29920,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459905341,351394.00
04/05/2016 21:15,2,0.000,ALERT,212.61,302.68,59.981,1459905303,"201051344000458","219011344069620",0.00,6.30,0,299.97,304.48,0.0,0.0,0.000,357982.8,357982.8,25324,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459905343,351395.00
