ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/05/2016 21:15,2,0.000,ALERT,213.29,302.37,60.039,1459905303,"201051344000853","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,356444.6,356444.6,24918,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459905345,351396.00
04/05/2016 21:15,2,0.000,ALERT,212.61,300.87,59.991,1459905303,"201051344000685","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,363272.5,363272.5,29739,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459905346,351397.00
04/05/2016 21:15,2,0.000,ALERT,212.61,300.57,60.023,1459905303,"201051344000917","219011344069620",0.00,6.00,0,297.26,301.77,0.0,0.0,0.000,360473.2,360473.2,29745,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459905348,351398.00
04/05/2016 21:15,2,0.000,ALERT,212.61,301.47,60.007,1459905303,"201051344001145","219011344069620",0.00,4.50,0,298.47,302.98,0.0,0.0,0.000,365498.3,365498.3,29602,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459905350,351399.00
04/05/2016 21:15,2,0.000,ALERT,212.38,300.27,59.996,1459905303,"201051344000651","219011344069620",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,357501.8,357501.8,29970,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459905352,351400.00
04/05/2016 21:15,2,0.000,ALERT,211.48,299.97,60.018,1459905303,"274151322000088","219011344069620",0.00,6.00,0,297.57,300.87,0.0,0.0,0.000,610433.3,610433.3,18546,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459905354,351401.00
04/05/2016 21:15,2,0.000,ALERT,212.38,299.67,59.996,1459905303,"274151322000068","219011344069620",0.00,6.30,0,297.26,300.27,0.0,0.0,0.000,510233.5,510233.5,19811,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459905356,351402.00
04/05/2016 21:15,2,0.000,ALERT,211.93,300.87,59.996,1459905303,"201051344001135","219011344069620",0.00,4.50,0,298.47,302.98,0.0,0.0,0.000,353830.1,353830.1,29931,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459905358,351403.00
04/05/2016 21:15,2,0.000,ALERT,212.38,302.98,59.996,1459905303,"201051344000594","219011344069620",0.00,4.50,0,299.07,304.18,0.0,0.0,0.000,361105.2,361105.2,25352,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459905359,351404.00
04/05/2016 21:15,2,0.000,ALERT,212.38,300.57,59.954,1459905303,"201051344001203","219011344069620",0.00,4.50,0,298.17,303.88,0.0,0.0,0.000,360428.8,360428.8,29924,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459905361,351405.00
04/05/2016 21:15,2,0.000,ALERT,211.70,299.97,60.012,1459905303,"274151322000054","219011344069620",0.00,6.30,0,297.26,301.47,0.0,0.0,0.000,624081.3,624081.3,18572,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459905363,351406.00
04/05/2016 21:15,2,0.000,ALERT,213.06,302.37,60.028,1459905303,"201051344000867","219011344069620",0.00,5.50,0,298.77,304.18,0.0,0.0,0.000,349563.6,349563.6,25355,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459905365,351407.00
04/05/2016 21:15,2,0.000,ALERT,212.38,300.87,59.996,1459905303,"201051344001093","219011344069620",0.00,6.00,0,298.47,302.07,0.0,0.0,0.000,359390.1,359390.1,29801,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459905367,351408.00
04/05/2016 21:15,2,0.000,ALERT,212.61,302.37,60.028,1459905303,"201051344000900","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,364810.9,364810.9,24756,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459905369,351409.00
04/05/2016 21:15,2,0.000,ALERT,212.83,301.77,59.996,1459905303,"201051344000648","219011344069620",0.00,4.00,0,299.07,303.88,0.0,0.0,0.000,357335.1,357335.1,25055,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459905370,351410.00
04/05/2016 21:15,2,0.000,ALERT,212.61,302.98,60.039,1459905303,"201051344000569","219011344069620",0.00,5.00,0,300.27,304.78,0.0,0.0,0.000,366125.4,366125.4,24689,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459905372,351411.00
04/05/2016 21:15,2,0.000,ALERT,212.61,302.37,59.991,1459905303,"201051344000983","219011344069620",0.00,5.00,0,299.97,304.18,0.0,0.0,0.000,357703.4,357703.4,25159,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459905374,351412.00
04/05/2016 21:15,2,0.000,ALERT,212.83,302.37,60.007,1459905303,"201051344001158","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,352779.9,352779.9,25410,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459905376,351413.00
04/05/2016 21:15,2,0.000,ALERT,213.06,302.68,59.970,1459905303,"201051344000576","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,359294.7,359294.7,24828,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459905378,351414.00
04/05/2016 21:15,2,0.000,ALERT,211.70,298.47,59.981,1459905303,"274151322000087","219011344069620",0.00,6.70,0,296.66,300.57,0.0,0.0,0.000,598384.0,598384.0,18641,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459905379,351415.00
04/05/2016 21:30,2,0.000,ALERT,213.29,302.68,59.975,1459906204,"201051344000645","219011344069620",0.00,5.50,0,300.57,304.18,0.0,0.0,0.000,358820.3,358820.3,24972,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459906206,351416.00
04/05/2016 21:30,2,0.000,ALERT,212.61,300.57,60.023,1459906204,"274151322000085","219011344069620",0.00,6.00,0,298.47,302.07,0.0,0.0,0.000,626958.9,626958.9,18585,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459906208,351417.00
04/05/2016 21:30,2,0.000,ALERT,213.51,302.07,59.981,1459906204,"201051344000633","219011344069620",0.00,4.50,0,298.77,303.58,0.0,0.0,0.000,349777.1,349777.1,25425,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459906210,351418.00
04/05/2016 21:30,2,0.000,ALERT,213.06,302.37,59.975,1459906204,"201051344000469","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,350953.0,350953.0,25378,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459906212,351419.00
04/05/2016 21:30,2,0.000,ALERT,212.38,301.17,59.975,1459906204,"201051344000646","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,355467.2,355467.2,29933,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459906213,351420.00
04/05/2016 21:30,2,0.000,ALERT,211.93,301.17,59.965,1459906204,"274151322000052","219011344069620",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,635709.8,635709.8,18805,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459906215,351421.00
04/05/2016 21:30,2,0.000,ALERT,212.61,301.47,59.981,1459906204,"201051344000585","219011344069620",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,361109.0,361109.0,29943,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459906217,351422.00
04/05/2016 21:30,2,0.000,ALERT,212.61,301.17,60.018,1459906204,"201051344001230","219011344069620",0.00,4.50,0,299.37,302.98,0.0,0.0,0.000,359386.6,359386.6,29730,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459906219,351423.00
04/05/2016 21:30,2,0.000,ALERT,213.06,302.07,59.991,1459906204,"201051344000582","219011344069620",0.00,4.00,0,299.97,303.58,0.0,0.0,0.000,352998.5,352998.5,29909,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459906221,351424.00
04/05/2016 21:30,2,0.000,ALERT,212.16,301.17,59.981,1459906204,"201051344000955","219011344069620",0.00,5.00,0,299.07,302.68,0.0,0.0,0.000,364210.1,364210.1,29845,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459906223,351425.00
04/05/2016 21:30,2,0.000,ALERT,212.16,299.67,59.981,1459906204,"274151322000094","219011344069620",0.00,5.00,0,298.17,301.47,0.0,0.0,0.000,510304.9,510304.9,19612,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459906224,351426.00
04/05/2016 21:30,2,0.000,ALERT,212.83,302.98,60.002,1459906204,"201051344000579","219011344069620",0.00,5.00,0,301.17,304.78,0.0,0.0,0.000,364291.2,364291.2,5451,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459906226,351427.00
04/05/2016 21:30,2,0.000,ALERT,212.61,301.77,59.949,1459906204,"201051344000890","219011344069620",0.00,5.00,0,299.07,303.88,0.0,0.0,0.000,361504.7,361504.7,29872,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459906228,351428.00
04/05/2016 21:30,2,0.000,ALERT,212.61,301.17,59.970,1459906204,"201051344000438","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,363672.6,363672.6,29869,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459906230,351429.00
04/05/2016 21:30,2,0.000,ALERT,212.83,300.87,60.018,1459906204,"201051344000417","219011344069620",0.00,4.50,0,298.47,302.07,0.0,0.0,0.000,356994.0,356994.0,30022,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459906231,351430.00
04/05/2016 21:30,2,0.000,ALERT,212.38,301.17,59.970,1459906204,"274151322000083","219011344069620",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,630095.0,630095.0,18854,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459906233,351431.00
04/05/2016 21:30,2,0.000,ALERT,212.83,300.27,59.975,1459906204,"274151322000076","219011344069620",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,670415.1,670415.1,18863,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459906235,351432.00
04/05/2016 21:30,2,0.000,ALERT,213.06,303.28,59.944,1459906204,"201051344000868","219011344069620",0.00,4.50,0,301.17,304.78,0.0,0.0,0.000,350227.6,350227.6,25111,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459906237,351433.00
04/05/2016 21:30,2,0.000,ALERT,212.16,301.47,59.981,1459906204,"274151322000095","219011344069620",0.00,5.00,0,299.67,302.98,0.0,0.0,0.000,663528.5,663528.5,18758,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459906239,351434.00
04/05/2016 21:30,2,0.000,ALERT,212.83,302.37,59.981,1459906204,"201051344000988","219011344069620",0.00,5.00,0,298.17,303.88,0.0,0.0,0.000,347528.9,347528.9,25401,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459906240,351435.00
04/05/2016 21:30,2,0.000,ALERT,212.38,300.57,59.981,1459906204,"201051344001025","219011344069620",0.00,4.00,0,298.17,303.28,0.0,0.0,0.000,361181.7,361181.7,29922,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459906242,351436.00
04/05/2016 21:30,2,0.000,ALERT,212.83,302.68,59.981,1459906204,"201051344000458","219011344069620",0.00,6.30,0,300.57,304.78,0.0,0.0,0.000,357982.8,357982.8,25326,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459906244,351437.00
04/05/2016 21:30,2,0.000,ALERT,213.51,302.37,59.986,1459906204,"201051344000853","219011344069620",0.00,4.50,0,300.57,304.18,0.0,0.0,0.000,356444.6,356444.6,24920,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459906246,351438.00
04/05/2016 21:30,2,0.000,ALERT,213.06,301.17,59.981,1459906204,"201051344000685","219011344069620",0.00,5.00,0,299.07,302.68,0.0,0.0,0.000,363272.5,363272.5,29741,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459906248,351439.00
04/05/2016 21:30,2,0.000,ALERT,212.83,300.87,59.975,1459906204,"201051344000917","219011344069620",0.00,6.00,0,297.87,302.07,0.0,0.0,0.000,360473.2,360473.2,29747,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459906249,351440.00
04/05/2016 21:30,2,0.000,ALERT,213.06,301.47,59.970,1459906204,"201051344001145","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,365498.3,365498.3,29604,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459906251,351441.00
04/05/2016 21:30,2,0.000,ALERT,212.83,300.57,59.975,1459906204,"201051344000651","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,357501.8,357501.8,29972,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459906253,351442.00
04/05/2016 21:30,2,0.000,ALERT,211.93,300.57,59.954,1459906204,"274151322000088","219011344069620",0.00,6.00,0,298.17,301.77,0.0,0.0,0.000,610433.3,610433.3,18548,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459906255,351443.00
04/05/2016 21:30,2,0.000,ALERT,212.83,299.67,59.959,1459906204,"274151322000068","219011344069620",0.00,6.00,0,298.17,301.17,0.0,0.0,0.000,510233.5,510233.5,19813,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459906257,351444.00
04/05/2016 21:30,2,0.000,ALERT,212.38,301.17,59.970,1459906204,"201051344001135","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,353830.1,353830.1,29933,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459906258,351445.00
04/05/2016 21:30,2,0.000,ALERT,212.61,302.98,59.912,1459906204,"201051344000594","219011344069620",0.00,4.50,0,300.27,304.48,0.0,0.0,0.000,361105.2,361105.2,25354,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459906260,351446.00
04/05/2016 21:30,2,0.000,ALERT,212.61,300.87,59.954,1459906204,"201051344001203","219011344069620",0.00,4.50,0,299.07,304.48,0.0,0.0,0.000,360428.8,360428.8,29926,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459906262,351447.00
04/05/2016 21:30,2,0.000,ALERT,212.16,301.17,59.965,1459906204,"274151322000054","219011344069620",0.00,6.00,0,298.47,302.37,0.0,0.0,0.000,624081.3,624081.3,18574,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459906264,351448.00
04/05/2016 21:30,2,0.000,ALERT,213.29,302.07,59.959,1459906204,"201051344000867","219011344069620",0.00,5.50,0,299.97,304.18,0.0,0.0,0.000,349563.6,349563.6,25357,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459906266,351449.00
04/05/2016 21:30,2,0.000,ALERT,212.61,301.17,59.965,1459906204,"201051344001093","219011344069620",0.00,6.00,0,299.07,302.68,0.0,0.0,0.000,359390.1,359390.1,29803,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459906267,351450.00
04/05/2016 21:30,2,0.000,ALERT,212.83,302.37,59.975,1459906204,"201051344000900","219011344069620",0.00,4.50,0,299.97,303.88,0.0,0.0,0.000,364810.9,364810.9,24758,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459906269,351451.00
04/05/2016 21:30,2,0.000,ALERT,213.06,301.77,59.959,1459906204,"201051344000648","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,357335.1,357335.1,25057,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459906271,351452.00
04/05/2016 21:30,2,0.000,ALERT,212.83,302.98,59.981,1459906204,"201051344000569","219011344069620",0.00,5.00,0,300.87,304.78,0.0,0.0,0.000,366125.4,366125.4,24691,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459906273,351453.00
04/05/2016 21:30,2,0.000,ALERT,212.83,302.68,59.975,1459906204,"201051344000983","219011344069620",0.00,5.00,0,300.57,304.18,0.0,0.0,0.000,357703.4,357703.4,25161,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459906275,351454.00
04/05/2016 21:30,2,0.000,ALERT,213.06,302.37,59.965,1459906204,"201051344001158","219011344069620",0.00,4.00,0,299.97,303.88,0.0,0.0,0.000,352779.9,352779.9,25412,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459906276,351455.00
04/05/2016 21:30,2,0.000,ALERT,213.51,303.28,59.965,1459906204,"201051344000576","219011344069620",0.00,4.50,0,300.57,304.18,0.0,0.0,0.000,359294.7,359294.7,24830,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459906278,351456.00
04/05/2016 21:30,2,0.000,ALERT,212.38,299.97,59.944,1459906204,"274151322000087","219011344069620",0.00,6.30,0,297.57,301.47,0.0,0.0,0.000,598384.0,598384.0,18643,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459906280,351457.00
04/05/2016 21:45,2,0.000,ALERT,213.51,302.37,60.002,1459907103,"201051344000645","219011344069620",0.00,5.00,0,300.57,304.18,0.0,0.0,0.000,358820.3,358820.3,24974,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459907105,351458.00
04/05/2016 21:45,2,0.000,ALERT,212.16,299.97,59.981,1459907103,"274151322000085","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,626958.9,626958.9,18587,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459907107,351459.00
04/05/2016 21:45,2,0.000,ALERT,213.51,302.07,60.028,1459907103,"201051344000633","219011344069620",0.00,4.00,0,298.77,303.58,0.0,0.0,0.000,349777.1,349777.1,25427,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459907109,351460.00
04/05/2016 21:45,2,0.000,ALERT,213.06,302.37,60.018,1459907103,"201051344000469","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,350953.0,350953.0,25380,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459907111,351461.00
04/05/2016 21:45,2,0.000,ALERT,212.61,302.07,59.996,1459907103,"201051344000646","219011344069620",0.00,4.50,0,298.47,302.98,0.0,0.0,0.000,355467.2,355467.2,29935,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459907113,351462.00
04/05/2016 21:45,2,0.000,ALERT,211.70,301.17,60.018,1459907103,"274151322000052","219011344069620",0.00,5.50,0,297.87,302.37,0.0,0.0,0.000,635709.8,635709.8,18807,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459907114,351463.00
04/05/2016 21:45,2,0.000,ALERT,213.06,302.37,59.991,1459907103,"201051344000585","219011344069620",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,361109.0,361109.0,29945,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459907116,351464.00
04/05/2016 21:45,2,0.000,ALERT,212.83,302.37,59.981,1459907103,"201051344001230","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,359386.6,359386.6,29732,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459907118,351465.00
04/05/2016 21:45,2,0.000,ALERT,213.29,302.68,60.012,1459907103,"201051344000582","219011344069620",0.00,4.00,0,300.27,303.88,0.0,0.0,0.000,352998.5,352998.5,29911,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459907120,351466.00
04/05/2016 21:45,2,0.000,ALERT,212.38,302.07,59.991,1459907103,"201051344000955","219011344069620",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,364210.1,364210.1,29847,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459907122,351467.00
04/05/2016 21:45,2,0.000,ALERT,212.16,299.67,60.018,1459907103,"274151322000094","219011344069620",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,510304.9,510304.9,19614,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459907123,351468.00
04/05/2016 21:45,2,0.000,ALERT,213.06,303.28,59.986,1459907103,"201051344000579","219011344069620",0.00,5.00,0,301.17,305.08,0.0,0.0,0.000,364291.2,364291.2,5453,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459907125,351469.00
04/05/2016 21:45,2,0.000,ALERT,212.61,302.37,59.986,1459907103,"201051344000890","219011344069620",0.00,5.00,0,299.97,304.18,0.0,0.0,0.000,361504.7,361504.7,29874,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459907127,351470.00
04/05/2016 21:45,2,0.000,ALERT,212.83,301.77,59.981,1459907103,"201051344000438","219011344069620",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,363672.6,363672.6,29871,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459907129,351471.00
04/05/2016 21:45,2,0.000,ALERT,213.06,301.17,59.965,1459907103,"201051344000417","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,356994.0,356994.0,30024,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459907131,351472.00
04/05/2016 21:45,2,0.000,ALERT,212.16,300.27,59.986,1459907103,"274151322000083","219011344069620",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,630095.0,630095.0,18856,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459907132,351473.00
04/05/2016 21:45,2,0.000,ALERT,212.61,300.57,59.981,1459907103,"274151322000076","219011344069620",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,670415.1,670415.1,18865,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459907134,351474.00
04/05/2016 21:45,2,0.000,ALERT,212.83,303.28,60.023,1459907103,"201051344000868","219011344069620",0.00,4.50,0,301.17,305.08,0.0,0.0,0.000,350227.6,350227.6,25113,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459907136,351475.00
04/05/2016 21:45,2,0.000,ALERT,212.16,301.17,59.975,1459907103,"274151322000095","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,663528.5,663528.5,18760,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459907138,351476.00
04/05/2016 21:45,2,0.000,ALERT,212.83,302.37,59.986,1459907103,"201051344000988","219011344069620",0.00,5.00,0,298.17,303.88,0.0,0.0,0.000,347528.9,347528.9,25403,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459907140,351477.00
04/05/2016 21:45,2,0.000,ALERT,212.61,301.17,59.933,1459907103,"201051344001025","219011344069620",0.00,4.00,0,298.77,303.88,0.0,0.0,0.000,361181.7,361181.7,29924,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459907142,351478.00
04/05/2016 21:45,2,0.000,ALERT,212.83,302.68,59.981,1459907103,"201051344000458","219011344069620",0.00,6.00,0,300.57,305.08,0.0,0.0,0.000,357982.8,357982.8,25328,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459907144,351479.00
04/05/2016 21:45,2,0.000,ALERT,213.74,302.68,60.028,1459907103,"201051344000853","219011344069620",0.00,4.50,0,300.57,304.48,0.0,0.0,0.000,356444.6,356444.6,24922,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459907145,351480.00
04/05/2016 21:45,2,0.000,ALERT,213.29,302.07,59.986,1459907103,"201051344000685","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,363272.5,363272.5,29743,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459907147,351481.00
04/05/2016 21:45,2,0.000,ALERT,213.06,301.47,59.986,1459907103,"201051344000917","219011344069620",0.00,6.00,0,297.87,302.37,0.0,0.0,0.000,360473.2,360473.2,29749,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459907149,351482.00
04/05/2016 21:45,2,0.000,ALERT,213.06,302.07,59.981,1459907103,"201051344001145","219011344069620",0.00,4.50,0,299.97,303.88,0.0,0.0,0.000,365498.3,365498.3,29606,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459907151,351483.00
04/05/2016 21:45,2,0.000,ALERT,213.06,301.17,59.981,1459907103,"201051344000651","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,357501.8,357501.8,29974,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459907153,351484.00
04/05/2016 21:45,2,0.000,ALERT,211.70,300.27,59.986,1459907103,"274151322000088","219011344069620",0.00,6.00,0,297.87,301.77,0.0,0.0,0.000,610433.3,610433.3,18550,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459907154,351485.00
04/05/2016 21:45,2,0.000,ALERT,212.83,299.67,59.991,1459907103,"274151322000068","219011344069620",0.00,6.00,0,297.57,301.17,0.0,0.0,0.000,510233.5,510233.5,19815,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459907156,351486.00
04/05/2016 21:45,2,0.000,ALERT,212.38,301.47,59.954,1459907103,"201051344001135","219011344069620",0.00,4.50,0,299.37,303.88,0.0,0.0,0.000,353830.1,353830.1,29935,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459907158,351487.00
04/05/2016 21:45,2,0.000,ALERT,212.61,302.98,59.991,1459907103,"201051344000594","219011344069620",0.00,4.50,0,300.57,304.78,0.0,0.0,0.000,361105.2,361105.2,25356,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459907160,351488.00
04/05/2016 21:45,2,0.000,ALERT,212.83,301.47,59.991,1459907103,"201051344001203","219011344069620",0.00,4.50,0,299.07,304.78,0.0,0.0,0.000,360428.8,360428.8,29928,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459907162,351489.00
04/05/2016 21:45,2,0.000,ALERT,211.70,299.97,59.986,1459907103,"274151322000054","219011344069620",0.00,6.00,0,297.87,302.37,0.0,0.0,0.000,624081.3,624081.3,18576,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459907163,351490.00
04/05/2016 21:45,2,0.000,ALERT,213.29,301.77,59.991,1459907103,"201051344000867","219011344069620",0.00,5.50,0,299.97,304.78,0.0,0.0,0.000,349563.6,349563.6,25359,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459907165,351491.00
04/05/2016 21:45,2,0.000,ALERT,213.06,301.77,59.996,1459907103,"201051344001093","219011344069620",0.00,5.50,0,299.07,302.98,0.0,0.0,0.000,359390.1,359390.1,29805,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459907167,351492.00
04/05/2016 21:45,2,0.000,ALERT,212.83,302.37,59.991,1459907103,"201051344000900","219011344069620",0.00,4.50,0,300.27,303.88,0.0,0.0,0.000,364810.9,364810.9,24760,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459907169,351493.00
04/05/2016 21:45,2,0.000,ALERT,213.06,301.77,59.996,1459907103,"201051344000648","219011344069620",0.00,4.00,0,299.97,304.48,0.0,0.0,0.000,357335.1,357335.1,25059,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459907170,351494.00
04/05/2016 21:45,2,0.000,ALERT,213.06,302.98,59.949,1459907103,"201051344000569","219011344069620",0.00,4.50,0,301.17,305.08,0.0,0.0,0.000,366125.4,366125.4,24693,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459907172,351495.00
04/05/2016 21:45,2,0.000,ALERT,212.83,302.68,59.996,1459907103,"201051344000983","219011344069620",0.00,5.00,0,300.87,304.78,0.0,0.0,0.000,357703.4,357703.4,25163,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459907174,351496.00
04/05/2016 21:45,2,0.000,ALERT,213.06,302.37,59.975,1459907103,"201051344001158","219011344069620",0.00,4.00,0,300.27,303.88,0.0,0.0,0.000,352779.9,352779.9,25414,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459907176,351497.00
04/05/2016 21:45,2,0.000,ALERT,213.51,302.98,59.986,1459907103,"201051344000576","219011344069620",0.00,4.00,0,300.87,304.48,0.0,0.0,0.000,359294.7,359294.7,24832,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459907178,351498.00
04/05/2016 21:45,2,0.000,ALERT,212.16,299.97,59.996,1459907103,"274151322000087","219011344069620",0.00,6.30,0,297.26,301.47,0.0,0.0,0.000,598384.0,598384.0,18645,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459907180,351499.00
04/05/2016 22:00,2,0.000,ALERT,213.96,303.28,60.012,1459908004,"201051344000645","219011344069620",0.00,5.00,0,300.57,304.78,0.0,0.0,0.000,358820.3,358820.3,24976,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459908006,351500.00
04/05/2016 22:00,2,0.000,ALERT,212.61,301.47,60.007,1459908004,"274151322000085","219011344069620",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,626958.9,626958.9,18589,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459908007,351501.00
04/05/2016 22:00,2,0.000,ALERT,213.96,302.98,60.018,1459908004,"201051344000633","219011344069620",0.00,4.00,0,299.07,304.18,0.0,0.0,0.000,349777.1,349777.1,25429,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459908009,351502.00
04/05/2016 22:00,2,0.000,ALERT,213.29,302.98,60.023,1459908004,"201051344000469","219011344069620",0.00,3.70,0,299.67,304.48,0.0,0.0,0.000,350953.0,350953.0,25382,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459908011,351503.00
04/05/2016 22:00,2,0.000,ALERT,212.83,302.07,60.018,1459908004,"201051344000646","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,355467.2,355467.2,29937,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459908013,351504.00
04/05/2016 22:00,2,0.000,ALERT,212.38,302.07,60.018,1459908004,"274151322000052","219011344069620",0.00,5.50,0,298.47,302.98,0.0,0.0,0.000,635709.8,635709.8,18809,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459908015,351505.00
04/05/2016 22:00,2,0.000,ALERT,213.06,302.07,60.012,1459908004,"201051344000585","219011344069620",0.00,5.00,0,299.67,303.58,0.0,0.0,0.000,361109.0,361109.0,29947,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459908017,351506.00
04/05/2016 22:00,2,0.000,ALERT,213.06,302.07,60.012,1459908004,"201051344001230","219011344069620",0.00,4.50,0,300.27,303.58,0.0,0.0,0.000,359386.6,359386.6,29734,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459908018,351507.00
04/05/2016 22:00,2,0.000,ALERT,213.74,302.98,60.018,1459908004,"201051344000582","219011344069620",0.00,4.00,0,301.17,304.18,0.0,0.0,0.000,352998.5,352998.5,29913,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459908020,351508.00
04/05/2016 22:00,2,0.000,ALERT,212.83,302.07,60.028,1459908004,"201051344000955","219011344069620",0.00,4.50,0,299.97,303.58,0.0,0.0,0.000,364210.1,364210.1,29849,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459908022,351509.00
04/05/2016 22:00,2,0.000,ALERT,212.83,300.27,60.044,1459908004,"274151322000094","219011344069620",0.00,4.50,0,298.47,302.07,0.0,0.0,0.000,510304.9,510304.9,19616,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459908024,351510.00
04/05/2016 22:00,2,0.000,ALERT,213.29,303.88,60.018,1459908004,"201051344000579","219011344069620",0.00,4.50,0,300.87,305.68,0.0,0.0,0.000,364291.2,364291.2,5455,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459908025,351511.00
04/05/2016 22:00,2,0.000,ALERT,212.83,302.07,60.012,1459908004,"201051344000890","219011344069620",0.00,5.00,0,300.27,304.48,0.0,0.0,0.000,361504.7,361504.7,29876,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459908027,351512.00
04/05/2016 22:00,2,0.000,ALERT,213.06,301.77,60.023,1459908004,"201051344000438","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,363672.6,363672.6,29873,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459908029,351513.00
04/05/2016 22:00,2,0.000,ALERT,213.29,301.47,60.023,1459908004,"201051344000417","219011344069620",0.00,4.50,0,299.67,302.98,0.0,0.0,0.000,356994.0,356994.0,30026,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459908031,351514.00
04/05/2016 22:00,2,0.000,ALERT,212.83,301.47,60.007,1459908004,"274151322000083","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,630095.0,630095.0,18858,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459908033,351515.00
04/05/2016 22:00,2,0.000,ALERT,213.51,301.77,60.012,1459908004,"274151322000076","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,670415.1,670415.1,18867,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459908034,351516.00
04/05/2016 22:00,2,0.000,ALERT,213.29,303.88,60.018,1459908004,"201051344000868","219011344069620",0.00,4.50,0,301.17,305.68,0.0,0.0,0.000,350227.6,350227.6,25115,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459908036,351517.00
04/05/2016 22:00,2,0.000,ALERT,212.83,302.07,60.023,1459908004,"274151322000095","219011344069620",0.00,4.50,0,299.97,303.58,0.0,0.0,0.000,663528.5,663528.5,18762,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459908038,351518.00
04/05/2016 22:00,2,0.000,ALERT,213.29,303.28,60.012,1459908004,"201051344000988","219011344069620",0.00,5.00,0,298.17,304.48,0.0,0.0,0.000,347528.9,347528.9,25405,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459908040,351519.00
04/05/2016 22:00,2,0.000,ALERT,212.83,301.17,60.018,1459908004,"201051344001025","219011344069620",0.00,4.00,0,299.37,303.88,0.0,0.0,0.000,361181.7,361181.7,29926,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459908042,351520.00
04/05/2016 22:00,2,0.000,ALERT,213.06,303.28,60.012,1459908004,"201051344000458","219011344069620",0.00,6.00,0,300.87,305.68,0.0,0.0,0.000,357982.8,357982.8,25330,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459908043,351521.00
04/05/2016 22:00,2,0.000,ALERT,213.96,302.98,60.018,1459908004,"201051344000853","219011344069620",0.00,4.00,0,300.27,304.78,0.0,0.0,0.000,356444.6,356444.6,24924,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459908045,351522.00
04/05/2016 22:00,2,0.000,ALERT,213.51,302.07,60.012,1459908004,"201051344000685","219011344069620",0.00,4.50,0,299.97,303.58,0.0,0.0,0.000,363272.5,363272.5,29745,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459908047,351523.00
04/05/2016 22:00,2,0.000,ALERT,213.29,301.47,60.023,1459908004,"201051344000917","219011344069620",0.00,6.00,0,298.77,302.68,0.0,0.0,0.000,360473.2,360473.2,29751,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459908049,351524.00
04/05/2016 22:00,2,0.000,ALERT,213.29,302.07,60.012,1459908004,"201051344001145","219011344069620",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,365498.3,365498.3,29608,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459908051,351525.00
04/05/2016 22:00,2,0.000,ALERT,213.06,301.17,60.007,1459908004,"201051344000651","219011344069620",0.00,3.30,0,299.67,302.98,0.0,0.0,0.000,357501.8,357501.8,29976,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459908053,351526.00
04/05/2016 22:00,2,0.000,ALERT,212.38,300.87,59.996,1459908004,"274151322000088","219011344069620",0.00,6.00,0,298.47,302.37,0.0,0.0,0.000,610433.3,610433.3,18552,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459908054,351527.00
04/05/2016 22:00,2,0.000,ALERT,213.74,300.87,60.023,1459908004,"274151322000068","219011344069620",0.00,6.00,0,298.17,301.77,0.0,0.0,0.000,510233.5,510233.5,19817,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459908056,351528.00
04/05/2016 22:00,2,0.000,ALERT,212.83,301.77,60.002,1459908004,"201051344001135","219011344069620",0.00,4.50,0,300.27,303.88,0.0,0.0,0.000,353830.1,353830.1,29937,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459908058,351529.00
04/05/2016 22:00,2,0.000,ALERT,213.06,303.58,60.039,1459908004,"201051344000594","219011344069620",0.00,4.50,0,300.27,305.08,0.0,0.0,0.000,361105.2,361105.2,25358,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459908060,351530.00
04/05/2016 22:00,2,0.000,ALERT,213.06,301.77,59.996,1459908004,"201051344001203","219011344069620",0.00,4.00,0,299.97,305.08,0.0,0.0,0.000,360428.8,360428.8,29930,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459908061,351531.00
04/05/2016 22:00,2,0.000,ALERT,212.61,301.17,59.986,1459908004,"274151322000054","219011344069620",0.00,6.00,0,298.77,302.98,0.0,0.0,0.000,624081.3,624081.3,18578,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459908063,351532.00
04/05/2016 22:00,2,0.000,ALERT,213.51,302.68,60.002,1459908004,"201051344000867","219011344069620",0.00,5.50,0,299.97,305.08,0.0,0.0,0.000,349563.6,349563.6,25361,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459908065,351533.00
04/05/2016 22:00,2,0.000,ALERT,213.06,301.77,59.991,1459908004,"201051344001093","219011344069620",0.00,5.50,0,299.97,303.28,0.0,0.0,0.000,359390.1,359390.1,29807,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459908067,351534.00
04/05/2016 22:00,2,0.000,ALERT,213.51,303.28,60.007,1459908004,"201051344000900","219011344069620",0.00,4.50,0,299.97,304.48,0.0,0.0,0.000,364810.9,364810.9,24762,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459908069,351535.00
04/05/2016 22:00,2,0.000,ALERT,213.51,302.37,60.002,1459908004,"201051344000648","219011344069620",0.00,3.70,0,299.97,304.78,0.0,0.0,0.000,357335.1,357335.1,25061,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459908070,351536.00
04/05/2016 22:00,2,0.000,ALERT,213.51,303.88,60.002,1459908004,"201051344000569","219011344069620",0.00,4.50,0,301.17,305.68,0.0,0.0,0.000,366125.4,366125.4,24695,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459908072,351537.00
04/05/2016 22:00,2,0.000,ALERT,213.29,303.28,59.996,1459908004,"201051344000983","219011344069620",0.00,5.00,0,300.87,305.38,0.0,0.0,0.000,357703.4,357703.4,25165,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459908074,351538.00
04/05/2016 22:00,2,0.000,ALERT,213.51,303.28,60.007,1459908004,"201051344001158","219011344069620",0.00,3.70,0,299.97,304.48,0.0,0.0,0.000,352779.9,352779.9,25416,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459908076,351539.00
04/05/2016 22:00,2,0.000,ALERT,213.96,303.88,60.012,1459908004,"201051344000576","219011344069620",0.00,4.00,0,300.87,305.08,0.0,0.0,0.000,359294.7,359294.7,24834,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459908078,351540.00
