ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/05/2016 22:00,2,0.000,ALERT,212.83,300.57,59.991,1459908004,"274151322000087","219011344069620",0.00,6.30,0,297.87,302.07,0.0,0.0,0.000,598384.0,598384.0,18647,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459908079,351541.00
04/05/2016 22:15,2,0.000,ALERT,213.74,302.68,59.970,1459908903,"201051344000645","219011344069620",0.00,4.50,0,301.17,305.08,0.0,0.0,0.000,358820.3,358820.3,24978,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459908905,351542.00
04/05/2016 22:15,2,0.000,ALERT,212.61,301.17,59.959,1459908903,"274151322000085","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,626958.9,626958.9,18591,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459908907,351543.00
04/05/2016 22:15,2,0.000,ALERT,213.74,302.37,59.965,1459908903,"201051344000633","219011344069620",0.00,3.70,0,299.67,304.48,0.0,0.0,0.000,349777.1,349777.1,25431,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459908908,351544.00
04/05/2016 22:15,2,0.000,ALERT,213.29,302.37,59.965,1459908903,"201051344000469","219011344069620",0.00,3.30,0,300.27,304.78,0.0,0.0,0.000,350953.0,350953.0,25384,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459908910,351545.00
04/05/2016 22:15,2,0.000,ALERT,213.06,302.37,59.965,1459908903,"201051344000646","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,355467.2,355467.2,29939,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459908912,351546.00
04/05/2016 22:15,2,0.000,ALERT,212.38,301.77,59.975,1459908903,"274151322000052","219011344069620",0.00,4.50,0,298.47,303.28,0.0,0.0,0.000,635709.8,635709.8,18811,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459908914,351547.00
04/05/2016 22:15,2,0.000,ALERT,213.51,302.68,59.970,1459908903,"201051344000585","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,361109.0,361109.0,29949,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459908915,351548.00
04/05/2016 22:15,2,0.000,ALERT,213.29,302.68,59.975,1459908903,"201051344001230","219011344069620",0.00,4.00,0,300.27,303.88,0.0,0.0,0.000,359386.6,359386.6,29736,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459908917,351549.00
04/05/2016 22:15,2,0.000,ALERT,213.74,303.28,59.970,1459908903,"201051344000582","219011344069620",0.00,3.30,0,300.87,304.48,0.0,0.0,0.000,352998.5,352998.5,29915,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459908919,351550.00
04/05/2016 22:15,2,0.000,ALERT,212.83,302.37,59.970,1459908903,"201051344000955","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,364210.1,364210.1,29851,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459908921,351551.00
04/05/2016 22:15,2,0.000,ALERT,212.61,300.57,59.965,1459908903,"274151322000094","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,510304.9,510304.9,19618,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459908923,351552.00
04/05/2016 22:15,2,0.000,ALERT,213.29,303.58,59.944,1459908903,"201051344000579","219011344069620",0.00,4.00,0,302.07,305.68,0.0,0.0,0.000,364291.2,364291.2,5457,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459908924,351553.00
04/05/2016 22:15,2,0.000,ALERT,213.06,302.68,59.996,1459908903,"201051344000890","219011344069620",0.00,4.50,0,300.57,304.78,0.0,0.0,0.000,361504.7,361504.7,29878,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459908926,351554.00
04/05/2016 22:15,2,0.000,ALERT,213.51,302.37,59.970,1459908903,"201051344000438","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,363672.6,363672.6,29875,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459908928,351555.00
04/05/2016 22:15,2,0.000,ALERT,213.74,302.07,59.970,1459908903,"201051344000417","219011344069620",0.00,4.00,0,299.67,303.28,0.0,0.0,0.000,356994.0,356994.0,30028,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459908930,351556.00
04/05/2016 22:15,2,0.000,ALERT,212.83,302.07,59.965,1459908903,"274151322000083","219011344069620",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,630095.0,630095.0,18860,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459908932,351557.00
04/05/2016 22:15,2,0.000,ALERT,213.51,301.77,59.970,1459908903,"274151322000076","219011344069620",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,670415.1,670415.1,18869,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459908934,351558.00
04/05/2016 22:15,2,0.000,ALERT,213.29,303.88,59.965,1459908903,"201051344000868","219011344069620",0.00,4.00,0,302.07,305.68,0.0,0.0,0.000,350227.6,350227.6,25117,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459908935,351559.00
04/05/2016 22:15,2,0.000,ALERT,213.06,302.68,59.986,1459908903,"274151322000095","219011344069620",0.00,4.00,0,299.97,303.88,0.0,0.0,0.000,663528.5,663528.5,18764,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459908937,351560.00
04/05/2016 22:15,2,0.000,ALERT,213.29,303.28,59.933,1459908903,"201051344000988","219011344069620",0.00,4.00,0,298.77,304.48,0.0,0.0,0.000,347528.9,347528.9,25407,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459908939,351561.00
04/05/2016 22:15,2,0.000,ALERT,213.29,302.07,59.954,1459908903,"201051344001025","219011344069620",0.00,3.30,0,299.67,304.48,0.0,0.0,0.000,361181.7,361181.7,29928,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459908941,351562.00
04/05/2016 22:15,2,0.000,ALERT,213.29,303.28,59.933,1459908903,"201051344000458","219011344069620",0.00,5.00,0,301.17,305.68,0.0,0.0,0.000,357982.8,357982.8,25332,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459908943,351563.00
04/05/2016 22:15,2,0.000,ALERT,213.96,303.28,59.981,1459908903,"201051344000853","219011344069620",0.00,3.70,0,301.17,305.08,0.0,0.0,0.000,356444.6,356444.6,24926,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459908944,351564.00
04/05/2016 22:15,2,0.000,ALERT,213.74,302.68,59.959,1459908903,"201051344000685","219011344069620",0.00,4.00,0,299.97,303.58,0.0,0.0,0.000,363272.5,363272.5,29747,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459908946,351565.00
04/05/2016 22:15,2,0.000,ALERT,213.74,302.07,59.965,1459908903,"201051344000917","219011344069620",0.00,5.00,0,298.47,303.28,0.0,0.0,0.000,360473.2,360473.2,29753,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459908948,351566.00
04/05/2016 22:15,2,0.000,ALERT,213.74,302.68,59.965,1459908903,"201051344001145","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,365498.3,365498.3,29610,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459908950,351567.00
04/05/2016 22:15,2,0.000,ALERT,213.51,301.77,59.965,1459908903,"201051344000651","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,357501.8,357501.8,29978,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459908951,351568.00
04/05/2016 22:15,2,0.000,ALERT,212.38,300.87,59.954,1459908903,"274151322000088","219011344069620",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,610433.3,610433.3,18554,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459908953,351569.00
04/05/2016 22:15,2,0.000,ALERT,213.74,301.17,59.965,1459908903,"274151322000068","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,510233.5,510233.5,19819,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459908955,351570.00
04/05/2016 22:15,2,0.000,ALERT,213.06,302.68,59.917,1459908903,"201051344001135","219011344069620",0.00,3.70,0,299.97,304.48,0.0,0.0,0.000,353830.1,353830.1,29939,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459908957,351571.00
04/05/2016 22:15,2,0.000,ALERT,213.06,303.88,59.970,1459908903,"201051344000594","219011344069620",0.00,4.00,0,300.87,305.08,0.0,0.0,0.000,361105.2,361105.2,25360,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459908959,351572.00
04/05/2016 22:15,2,0.000,ALERT,213.51,302.37,59.970,1459908903,"201051344001203","219011344069620",0.00,3.70,0,299.97,305.38,0.0,0.0,0.000,360428.8,360428.8,29932,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459908961,351573.00
04/05/2016 22:15,2,0.000,ALERT,212.61,301.77,59.975,1459908903,"274151322000054","219011344069620",0.00,5.50,0,298.77,303.28,0.0,0.0,0.000,624081.3,624081.3,18580,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459908962,351574.00
04/05/2016 22:15,2,0.000,ALERT,213.74,302.68,59.996,1459908903,"201051344000867","219011344069620",0.00,4.50,0,300.57,305.38,0.0,0.0,0.000,349563.6,349563.6,25363,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459908964,351575.00
04/05/2016 22:15,2,0.000,ALERT,213.51,302.68,59.965,1459908903,"201051344001093","219011344069620",0.00,5.00,0,299.97,303.58,0.0,0.0,0.000,359390.1,359390.1,29809,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459908966,351576.00
04/05/2016 22:15,2,0.000,ALERT,213.29,302.98,59.965,1459908903,"201051344000900","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,364810.9,364810.9,24764,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459908968,351577.00
04/05/2016 22:15,2,0.000,ALERT,213.74,302.37,59.986,1459908903,"201051344000648","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,357335.1,357335.1,25063,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459908970,351578.00
04/05/2016 22:15,2,0.000,ALERT,213.51,303.88,59.965,1459908903,"201051344000569","219011344069620",0.00,4.00,0,301.77,305.98,0.0,0.0,0.000,366125.4,366125.4,24697,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459908971,351579.00
04/05/2016 22:15,2,0.000,ALERT,213.29,302.98,59.959,1459908903,"201051344000983","219011344069620",0.00,4.00,0,301.47,305.38,0.0,0.0,0.000,357703.4,357703.4,25167,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459908973,351580.00
04/05/2016 22:15,2,0.000,ALERT,213.51,302.98,59.970,1459908903,"201051344001158","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,352779.9,352779.9,25418,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459908975,351581.00
04/05/2016 22:15,2,0.000,ALERT,213.96,303.58,59.975,1459908903,"201051344000576","219011344069620",0.00,3.70,0,301.47,305.38,0.0,0.0,0.000,359294.7,359294.7,24836,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459908977,351582.00
04/05/2016 22:15,2,0.000,ALERT,212.83,300.27,59.959,1459908903,"274151322000087","219011344069620",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,598384.0,598384.0,18649,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459908979,351583.00
04/05/2016 22:30,2,0.000,ALERT,213.96,303.28,60.007,1459909803,"201051344000645","219011344069620",0.00,3.70,0,301.17,305.38,0.0,0.0,0.000,358820.3,358820.3,24980,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459909805,351584.00
04/05/2016 22:30,2,0.000,ALERT,212.83,301.47,60.012,1459909803,"274151322000085","219011344069620",0.00,4.00,0,299.67,303.28,0.0,0.0,0.000,626958.9,626958.9,18593,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459909807,351585.00
04/05/2016 22:30,2,0.000,ALERT,214.19,302.98,60.039,1459909803,"201051344000633","219011344069620",0.00,3.00,0,298.77,304.78,0.0,0.0,0.000,349777.1,349777.1,25433,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459909809,351586.00
04/05/2016 22:30,2,0.000,ALERT,213.51,302.98,60.002,1459909803,"201051344000469","219011344069620",0.00,2.50,0,299.67,305.08,0.0,0.0,0.000,350953.0,350953.0,25386,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459909810,351587.00
04/05/2016 22:30,2,0.000,ALERT,213.06,302.37,60.034,1459909803,"201051344000646","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,355467.2,355467.2,29941,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459909812,351588.00
04/05/2016 22:30,2,0.000,ALERT,212.38,302.07,60.002,1459909803,"274151322000052","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,635709.8,635709.8,18813,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459909814,351589.00
04/05/2016 22:30,2,0.000,ALERT,213.29,302.37,60.002,1459909803,"201051344000585","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,361109.0,361109.0,29951,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459909816,351590.00
04/05/2016 22:30,2,0.000,ALERT,213.29,302.68,60.007,1459909803,"201051344001230","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,359386.6,359386.6,29738,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459909818,351591.00
04/05/2016 22:30,2,0.000,ALERT,213.74,303.28,59.975,1459909803,"201051344000582","219011344069620",0.00,2.50,0,301.47,304.78,0.0,0.0,0.000,352998.5,352998.5,29917,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459909819,351592.00
04/05/2016 22:30,2,0.000,ALERT,213.06,302.37,59.996,1459909803,"201051344000955","219011344069620",0.00,3.30,0,300.57,303.88,0.0,0.0,0.000,364210.1,364210.1,29853,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459909821,351593.00
04/05/2016 22:30,2,0.000,ALERT,212.61,301.17,59.965,1459909803,"274151322000094","219011344069620",0.00,3.30,0,299.37,302.37,0.0,0.0,0.000,510304.9,510304.9,19620,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459909823,351594.00
04/05/2016 22:30,2,0.000,ALERT,213.51,303.88,59.991,1459909803,"201051344000579","219011344069620",0.00,3.70,0,300.87,305.98,0.0,0.0,0.000,364291.2,364291.2,5459,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459909825,351595.00
04/05/2016 22:30,2,0.000,ALERT,213.29,302.68,59.986,1459909803,"201051344000890","219011344069620",0.00,3.70,0,300.87,305.08,0.0,0.0,0.000,361504.7,361504.7,29880,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459909826,351596.00
04/05/2016 22:30,2,0.000,ALERT,213.51,302.37,60.034,1459909803,"201051344000438","219011344069620",0.00,3.30,0,300.87,304.48,0.0,0.0,0.000,363672.6,363672.6,29877,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459909828,351597.00
04/05/2016 22:30,2,0.000,ALERT,213.74,302.07,59.996,1459909803,"201051344000417","219011344069620",0.00,3.70,0,300.27,303.58,0.0,0.0,0.000,356994.0,356994.0,30030,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459909830,351598.00
04/05/2016 22:30,2,0.000,ALERT,212.83,301.77,60.028,1459909803,"274151322000083","219011344069620",0.00,4.00,0,300.27,303.58,0.0,0.0,0.000,630095.0,630095.0,18862,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459909832,351599.00
04/05/2016 22:30,2,0.000,ALERT,213.29,301.17,59.986,1459909803,"274151322000076","219011344069620",0.00,4.00,0,299.97,303.58,0.0,0.0,0.000,670415.1,670415.1,18871,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459909834,351600.00
04/05/2016 22:30,2,0.000,ALERT,213.51,303.58,59.949,1459909803,"201051344000868","219011344069620",0.00,3.30,0,302.07,306.28,0.0,0.0,0.000,350227.6,350227.6,25119,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459909836,351601.00
04/05/2016 22:30,2,0.000,ALERT,212.61,302.37,59.996,1459909803,"274151322000095","219011344069620",0.00,3.30,0,301.17,303.88,0.0,0.0,0.000,663528.5,663528.5,18766,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459909838,351602.00
04/05/2016 22:30,2,0.000,ALERT,213.51,303.28,59.965,1459909803,"201051344000988","219011344069620",0.00,3.70,0,299.07,305.08,0.0,0.0,0.000,347528.9,347528.9,25409,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459909839,351603.00
04/05/2016 22:30,2,0.000,ALERT,213.29,301.77,59.991,1459909803,"201051344001025","219011344069620",0.00,3.00,0,300.27,305.08,0.0,0.0,0.000,361181.7,361181.7,29930,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459909841,351604.00
04/05/2016 22:30,2,0.000,ALERT,213.51,303.28,60.002,1459909803,"201051344000458","219011344069620",0.00,4.50,0,301.47,306.28,0.0,0.0,0.000,357982.8,357982.8,25334,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459909843,351605.00
04/05/2016 22:30,2,0.000,ALERT,214.19,303.28,60.023,1459909803,"201051344000853","219011344069620",0.00,3.30,0,301.17,305.38,0.0,0.0,0.000,356444.6,356444.6,24928,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459909845,351606.00
04/05/2016 22:30,2,0.000,ALERT,213.74,302.37,59.991,1459909803,"201051344000685","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,363272.5,363272.5,29749,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459909847,351607.00
04/05/2016 22:30,2,0.000,ALERT,213.51,301.77,59.991,1459909803,"201051344000917","219011344069620",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,360473.2,360473.2,29755,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459909848,351608.00
04/05/2016 22:30,2,0.000,ALERT,213.74,302.68,59.996,1459909803,"201051344001145","219011344069620",0.00,3.30,0,301.17,304.78,0.0,0.0,0.000,365498.3,365498.3,29612,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459909850,351609.00
04/05/2016 22:30,2,0.000,ALERT,213.51,301.77,59.996,1459909803,"201051344000651","219011344069620",0.00,2.00,0,300.27,303.58,0.0,0.0,0.000,357501.8,357501.8,29980,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459909852,351610.00
04/05/2016 22:30,2,0.000,ALERT,212.38,301.47,59.981,1459909803,"274151322000088","219011344069620",0.00,4.50,0,299.67,302.98,0.0,0.0,0.000,610433.3,610433.3,18556,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459909854,351611.00
04/05/2016 22:30,2,0.000,ALERT,213.51,300.57,59.991,1459909803,"274151322000068","219011344069620",0.00,4.50,0,299.37,302.07,0.0,0.0,0.000,510233.5,510233.5,19821,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459909856,351612.00
04/05/2016 22:30,2,0.000,ALERT,213.06,302.37,59.996,1459909803,"201051344001135","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,353830.1,353830.1,29941,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459909857,351613.00
04/05/2016 22:30,2,0.000,ALERT,213.29,303.88,60.034,1459909803,"201051344000594","219011344069620",0.00,3.30,0,300.87,305.68,0.0,0.0,0.000,361105.2,361105.2,25362,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459909859,351614.00
04/05/2016 22:30,2,0.000,ALERT,213.51,302.07,59.986,1459909803,"201051344001203","219011344069620",0.00,3.00,0,300.57,305.68,0.0,0.0,0.000,360428.8,360428.8,29934,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459909861,351615.00
04/05/2016 22:30,2,0.000,ALERT,212.38,301.17,59.986,1459909803,"274151322000054","219011344069620",0.00,5.00,0,299.67,303.28,0.0,0.0,0.000,624081.3,624081.3,18582,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459909863,351616.00
04/05/2016 22:30,2,0.000,ALERT,213.74,302.68,59.986,1459909803,"201051344000867","219011344069620",0.00,3.70,0,300.57,305.68,0.0,0.0,0.000,349563.6,349563.6,25365,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459909864,351617.00
04/05/2016 22:30,2,0.000,ALERT,213.29,302.37,59.965,1459909803,"201051344001093","219011344069620",0.00,4.00,0,300.57,304.18,0.0,0.0,0.000,359390.1,359390.1,29811,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459909866,351618.00
04/05/2016 22:30,2,0.000,ALERT,213.51,303.28,60.023,1459909803,"201051344000900","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,364810.9,364810.9,24766,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459909868,351619.00
04/05/2016 22:30,2,0.000,ALERT,213.74,302.68,60.034,1459909803,"201051344000648","219011344069620",0.00,2.50,0,300.57,305.38,0.0,0.0,0.000,357335.1,357335.1,25065,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459909870,351620.00
04/05/2016 22:30,2,0.000,ALERT,213.74,303.88,59.981,1459909803,"201051344000569","219011344069620",0.00,3.70,0,302.07,306.28,0.0,0.0,0.000,366125.4,366125.4,24699,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459909872,351621.00
04/05/2016 22:30,2,0.000,ALERT,213.51,303.28,60.007,1459909803,"201051344000983","219011344069620",0.00,3.30,0,301.47,305.68,0.0,0.0,0.000,357703.4,357703.4,25169,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459909873,351622.00
04/05/2016 22:30,2,0.000,ALERT,213.74,303.28,59.959,1459909803,"201051344001158","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,352779.9,352779.9,25420,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459909875,351623.00
04/05/2016 22:30,2,0.000,ALERT,213.96,303.88,59.981,1459909803,"201051344000576","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,359294.7,359294.7,24838,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459909877,351624.00
04/05/2016 22:30,2,0.000,ALERT,212.83,300.27,59.986,1459909803,"274151322000087","219011344069620",0.00,5.00,0,298.77,302.37,0.0,0.0,0.000,598384.0,598384.0,18651,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459909879,351625.00
04/05/2016 22:45,2,0.000,ALERT,213.96,303.28,60.023,1459910703,"201051344000645","219011344069620",0.00,3.30,0,301.47,305.38,0.0,0.0,0.000,358820.3,358820.3,24982,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459910705,351626.00
04/05/2016 22:45,2,0.000,ALERT,212.83,301.17,60.023,1459910703,"274151322000085","219011344069620",0.00,3.70,0,299.37,307.78,0.0,0.0,0.000,626958.9,626958.9,18595,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459910707,351627.00
04/05/2016 22:45,2,0.000,ALERT,214.19,302.98,60.018,1459910703,"201051344000633","219011344069620",0.00,2.50,0,299.67,304.78,0.0,0.0,0.000,349777.1,349777.1,25435,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459910708,351628.00
04/05/2016 22:45,2,0.000,ALERT,213.51,303.28,60.028,1459910703,"201051344000469","219011344069620",0.00,2.00,0,300.27,305.08,0.0,0.0,0.000,350953.0,350953.0,25388,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459910710,351629.00
04/05/2016 22:45,2,0.000,ALERT,213.06,302.68,60.034,1459910703,"201051344000646","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,355467.2,355467.2,29943,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459910712,351630.00
04/05/2016 22:45,2,0.000,ALERT,212.38,300.87,60.018,1459910703,"274151322000052","219011344069620",0.00,3.70,0,299.37,307.78,0.0,0.0,0.000,635709.8,635709.8,18815,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459910714,351631.00
04/05/2016 22:45,2,0.000,ALERT,213.29,302.98,59.986,1459910703,"201051344000585","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,361109.0,361109.0,29953,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459910716,351632.00
04/05/2016 22:45,2,0.000,ALERT,213.06,302.98,60.034,1459910703,"201051344001230","219011344069620",0.00,3.30,0,300.87,304.18,0.0,0.0,0.000,359386.6,359386.6,29740,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459910717,351633.00
04/05/2016 22:45,2,0.000,ALERT,213.74,303.88,60.028,1459910703,"201051344000582","219011344069620",0.00,2.50,0,301.47,304.78,0.0,0.0,0.000,352998.5,352998.5,29919,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459910719,351634.00
04/05/2016 22:45,2,0.000,ALERT,212.83,302.68,60.028,1459910703,"201051344000955","219011344069620",0.00,3.30,0,300.57,304.18,0.0,0.0,0.000,364210.1,364210.1,29855,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459910721,351635.00
04/05/2016 22:45,2,0.000,ALERT,212.61,300.87,60.023,1459910703,"274151322000094","219011344069620",0.00,3.00,0,299.07,307.18,0.0,0.0,0.000,510304.9,510304.9,19622,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459910723,351636.00
04/05/2016 22:45,2,0.000,ALERT,213.51,303.88,60.039,1459910703,"201051344000579","219011344069620",0.00,3.30,0,302.07,305.98,0.0,0.0,0.000,364291.2,364291.2,5461,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459910725,351637.00
04/05/2016 22:45,2,0.000,ALERT,213.06,302.98,60.023,1459910703,"201051344000890","219011344069620",0.00,3.70,0,300.87,305.08,0.0,0.0,0.000,361504.7,361504.7,29882,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459910726,351638.00
04/05/2016 22:45,2,0.000,ALERT,213.51,302.98,60.023,1459910703,"201051344000438","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,363672.6,363672.6,29879,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459910728,351639.00
04/05/2016 22:45,2,0.000,ALERT,213.51,302.07,60.023,1459910703,"201051344000417","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,356994.0,356994.0,30032,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459910730,351640.00
04/05/2016 22:45,2,0.000,ALERT,212.83,301.47,60.023,1459910703,"274151322000083","219011344069620",0.00,3.70,0,299.67,308.09,0.0,0.0,0.000,630095.0,630095.0,18864,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459910732,351641.00
04/05/2016 22:45,2,0.000,ALERT,213.29,301.77,60.034,1459910703,"274151322000076","219011344069620",0.00,3.30,0,299.67,308.09,0.0,0.0,0.000,670415.1,670415.1,18873,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459910734,351642.00
04/05/2016 22:45,2,0.000,ALERT,213.51,303.88,60.023,1459910703,"201051344000868","219011344069620",0.00,3.00,0,301.77,306.28,0.0,0.0,0.000,350227.6,350227.6,25121,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459910735,351643.00
04/05/2016 22:45,2,0.000,ALERT,212.61,302.37,60.018,1459910703,"274151322000095","219011344069620",0.00,3.00,0,300.57,308.69,0.0,0.0,0.000,663528.5,663528.5,18768,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459910737,351644.00
04/05/2016 22:45,2,0.000,ALERT,213.51,303.28,60.039,1459910703,"201051344000988","219011344069620",0.00,3.30,0,299.07,304.78,0.0,0.0,0.000,347528.9,347528.9,25411,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459910739,351645.00
04/05/2016 22:45,2,0.000,ALERT,213.06,302.07,60.023,1459910703,"201051344001025","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,361181.7,361181.7,29932,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459910741,351646.00
04/05/2016 22:45,2,0.000,ALERT,213.29,303.58,60.039,1459910703,"201051344000458","219011344069620",0.00,4.00,0,301.47,306.28,0.0,0.0,0.000,357982.8,357982.8,25336,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459910743,351647.00
04/05/2016 22:45,2,0.000,ALERT,214.19,303.28,60.044,1459910703,"201051344000853","219011344069620",0.00,3.00,0,301.47,305.38,0.0,0.0,0.000,356444.6,356444.6,24930,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459910745,351648.00
04/05/2016 22:45,2,0.000,ALERT,213.51,302.68,59.981,1459910703,"201051344000685","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,363272.5,363272.5,29751,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459910746,351649.00
04/05/2016 22:45,2,0.000,ALERT,213.51,302.68,60.018,1459910703,"201051344000917","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,360473.2,360473.2,29757,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459910748,351650.00
04/05/2016 22:45,2,0.000,ALERT,213.74,303.28,60.018,1459910703,"201051344001145","219011344069620",0.00,3.00,0,301.17,304.78,0.0,0.0,0.000,365498.3,365498.3,29614,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459910750,351651.00
04/05/2016 22:45,2,0.000,ALERT,213.29,302.07,60.023,1459910703,"201051344000651","219011344069620",0.00,2.00,0,300.27,303.58,0.0,0.0,0.000,357501.8,357501.8,29982,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459910752,351652.00
04/05/2016 22:45,2,0.000,ALERT,212.38,300.87,60.018,1459910703,"274151322000088","219011344069620",0.00,4.00,0,299.07,307.18,0.0,0.0,0.000,610433.3,610433.3,18558,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459910754,351653.00
04/05/2016 22:45,2,0.000,ALERT,213.29,300.57,60.007,1459910703,"274151322000068","219011344069620",0.00,4.00,0,299.07,306.58,0.0,0.0,0.000,510233.5,510233.5,19823,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459910755,351654.00
04/05/2016 22:45,2,0.000,ALERT,213.06,302.98,60.023,1459910703,"201051344001135","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,353830.1,353830.1,29943,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459910757,351655.00
04/05/2016 22:45,2,0.000,ALERT,213.06,303.58,60.012,1459910703,"201051344000594","219011344069620",0.00,3.00,0,301.17,305.68,0.0,0.0,0.000,361105.2,361105.2,25364,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459910759,351656.00
04/05/2016 22:45,2,0.000,ALERT,213.29,302.68,60.018,1459910703,"201051344001203","219011344069620",0.00,2.50,0,300.57,305.68,0.0,0.0,0.000,360428.8,360428.8,29936,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459910761,351657.00
04/05/2016 22:45,2,0.000,ALERT,212.61,302.37,60.018,1459910703,"274151322000054","219011344069620",0.00,4.50,0,299.67,307.78,0.0,0.0,0.000,624081.3,624081.3,18584,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459910763,351658.00
04/05/2016 22:45,2,0.000,ALERT,213.96,303.28,60.012,1459910703,"201051344000867","219011344069620",0.00,3.30,0,300.57,305.68,0.0,0.0,0.000,349563.6,349563.6,25367,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459910765,351659.00
04/05/2016 22:45,2,0.000,ALERT,213.29,302.68,60.012,1459910703,"201051344001093","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,359390.1,359390.1,29813,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459910767,351660.00
04/05/2016 22:45,2,0.000,ALERT,213.51,303.58,60.018,1459910703,"201051344000900","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,364810.9,364810.9,24768,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459910768,351661.00
04/05/2016 22:45,2,0.000,ALERT,213.74,302.68,60.034,1459910703,"201051344000648","219011344069620",0.00,2.00,0,300.57,305.38,0.0,0.0,0.000,357335.1,357335.1,25067,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459910770,351662.00
04/05/2016 22:45,2,0.000,ALERT,213.51,303.88,60.034,1459910703,"201051344000569","219011344069620",0.00,3.30,0,302.07,306.28,0.0,0.0,0.000,366125.4,366125.4,24701,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459910772,351663.00
04/05/2016 22:45,2,0.000,ALERT,213.51,303.88,60.023,1459910703,"201051344000983","219011344069620",0.00,3.30,0,301.77,305.68,0.0,0.0,0.000,357703.4,357703.4,25171,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459910774,351664.00
04/05/2016 22:45,2,0.000,ALERT,213.51,302.98,60.018,1459910703,"201051344001158","219011344069620",0.00,2.00,0,300.87,304.78,0.0,0.0,0.000,352779.9,352779.9,25422,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459910776,351665.00
04/05/2016 22:45,2,0.000,ALERT,213.96,303.88,60.018,1459910703,"201051344000576","219011344069620",0.00,3.00,0,301.47,305.38,0.0,0.0,0.000,359294.7,359294.7,24840,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459910777,351666.00
04/05/2016 22:45,2,0.000,ALERT,212.83,300.87,60.028,1459910703,"274151322000087","219011344069620",0.00,4.00,0,298.47,306.88,0.0,0.0,0.000,598384.0,598384.0,18653,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459910779,351667.00
04/05/2016 23:00,2,0.000,ALERT,213.74,302.98,59.991,1459911603,"201051344000645","219011344069620",0.00,3.00,0,301.47,305.38,0.0,0.0,0.000,358820.3,358820.3,24984,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459911605,351668.00
04/05/2016 23:00,2,0.000,ALERT,213.51,302.37,59.996,1459911603,"274151322000085","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,626958.9,626958.9,18597,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459911607,351669.00
04/05/2016 23:00,2,0.000,ALERT,214.19,303.28,60.018,1459911603,"201051344000633","219011344069620",0.00,2.50,0,299.67,304.48,0.0,0.0,0.000,349777.1,349777.1,25437,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459911608,351670.00
04/05/2016 23:00,2,0.000,ALERT,213.51,303.58,59.996,1459911603,"201051344000469","219011344069620",0.00,2.00,0,300.27,304.78,0.0,0.0,0.000,350953.0,350953.0,25390,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459911610,351671.00
04/05/2016 23:00,2,0.000,ALERT,212.83,302.37,60.028,1459911603,"201051344000646","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,355467.2,355467.2,29945,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459911612,351672.00
04/05/2016 23:00,2,0.000,ALERT,212.83,302.07,59.991,1459911603,"274151322000052","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,635709.8,635709.8,18817,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459911614,351673.00
04/05/2016 23:00,2,0.000,ALERT,213.29,302.37,60.018,1459911603,"201051344000585","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,361109.0,361109.0,29955,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459911616,351674.00
04/05/2016 23:00,2,0.000,ALERT,213.29,302.68,60.002,1459911603,"201051344001230","219011344069620",0.00,3.00,0,301.17,304.48,0.0,0.0,0.000,359386.6,359386.6,29742,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459911617,351675.00
04/05/2016 23:00,2,0.000,ALERT,213.74,303.28,59.991,1459911603,"201051344000582","219011344069620",0.00,2.00,0,301.77,305.08,0.0,0.0,0.000,352998.5,352998.5,29921,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459911619,351676.00
04/05/2016 23:00,2,0.000,ALERT,212.61,302.07,59.986,1459911603,"201051344000955","219011344069620",0.00,3.00,0,300.87,304.18,0.0,0.0,0.000,364210.1,364210.1,29857,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459911621,351677.00
04/05/2016 23:00,2,0.000,ALERT,213.29,301.77,59.975,1459911603,"274151322000094","219011344069620",0.00,3.00,0,299.67,302.98,0.0,0.0,0.000,510304.9,510304.9,19624,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459911623,351678.00
04/05/2016 23:00,2,0.000,ALERT,213.29,303.88,59.975,1459911603,"201051344000579","219011344069620",0.00,3.00,0,302.37,305.68,0.0,0.0,0.000,364291.2,364291.2,5463,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459911625,351679.00
04/05/2016 23:00,2,0.000,ALERT,213.06,302.68,59.991,1459911603,"201051344000890","219011344069620",0.00,3.30,0,301.47,305.68,0.0,0.0,0.000,361504.7,361504.7,29884,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459911626,351680.00
04/05/2016 23:00,2,0.000,ALERT,213.51,302.68,59.991,1459911603,"201051344000438","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,363672.6,363672.6,29881,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459911628,351681.00
04/05/2016 23:00,2,0.000,ALERT,213.51,301.77,59.996,1459911603,"201051344000417","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,356994.0,356994.0,30034,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459911630,351682.00
04/05/2016 23:00,2,0.000,ALERT,213.29,302.37,60.023,1459911603,"274151322000083","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,630095.0,630095.0,18866,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459911632,351683.00
04/05/2016 23:00,2,0.000,ALERT,213.96,302.07,59.996,1459911603,"274151322000076","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,670415.1,670415.1,18875,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459911634,351684.00
04/05/2016 23:00,2,0.000,ALERT,213.29,303.58,59.996,1459911603,"201051344000868","219011344069620",0.00,2.50,0,301.77,305.68,0.0,0.0,0.000,350227.6,350227.6,25123,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459911636,351685.00
