ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/05/2016 23:00,2,0.000,ALERT,213.29,303.58,59.991,1459911603,"274151322000095","219011344069620",0.00,3.00,0,301.17,304.48,0.0,0.0,0.000,663528.5,663528.5,18770,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459911637,351686.00
04/05/2016 23:00,2,0.000,ALERT,213.29,303.28,59.991,1459911603,"201051344000988","219011344069620",0.00,3.00,0,299.07,304.78,0.0,0.0,0.000,347528.9,347528.9,25413,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459911639,351687.00
04/05/2016 23:00,2,0.000,ALERT,213.06,301.47,59.996,1459911603,"201051344001025","219011344069620",0.00,2.00,0,300.27,305.08,0.0,0.0,0.000,361181.7,361181.7,29934,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459911641,351688.00
04/05/2016 23:00,2,0.000,ALERT,213.51,303.58,59.986,1459911603,"201051344000458","219011344069620",0.00,3.70,0,301.47,305.68,0.0,0.0,0.000,357982.8,357982.8,25338,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459911643,351689.00
04/05/2016 23:00,2,0.000,ALERT,213.96,303.28,60.034,1459911603,"201051344000853","219011344069620",0.00,2.50,0,301.17,305.08,0.0,0.0,0.000,356444.6,356444.6,24932,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459911645,351690.00
04/05/2016 23:00,2,0.000,ALERT,213.51,302.07,60.007,1459911603,"201051344000685","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,363272.5,363272.5,29753,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459911647,351691.00
04/05/2016 23:00,2,0.000,ALERT,213.51,301.77,59.996,1459911603,"201051344000917","219011344069620",0.00,3.70,0,299.37,304.18,0.0,0.0,0.000,360473.2,360473.2,29759,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459911648,351692.00
04/05/2016 23:00,2,0.000,ALERT,213.29,302.37,59.986,1459911603,"201051344001145","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,365498.3,365498.3,29616,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459911650,351693.00
04/05/2016 23:00,2,0.000,ALERT,213.29,301.47,59.991,1459911603,"201051344000651","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,357501.8,357501.8,29984,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459911652,351694.00
04/05/2016 23:00,2,0.000,ALERT,212.83,301.47,59.975,1459911603,"274151322000088","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,610433.3,610433.3,18560,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459911654,351695.00
04/05/2016 23:00,2,0.000,ALERT,213.96,301.17,60.002,1459911603,"274151322000068","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,510233.5,510233.5,19825,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459911656,351696.00
04/05/2016 23:00,2,0.000,ALERT,212.83,302.07,59.996,1459911603,"201051344001135","219011344069620",0.00,2.50,0,301.17,305.08,0.0,0.0,0.000,353830.1,353830.1,29945,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459911657,351697.00
04/05/2016 23:00,2,0.000,ALERT,213.29,304.18,59.996,1459911603,"201051344000594","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,361105.2,361105.2,25366,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459911659,351698.00
04/05/2016 23:00,2,0.000,ALERT,213.29,301.77,60.023,1459911603,"201051344001203","219011344069620",0.00,2.50,0,300.87,305.98,0.0,0.0,0.000,360428.8,360428.8,29938,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459911661,351699.00
04/05/2016 23:00,2,0.000,ALERT,213.06,301.77,60.028,1459911603,"274151322000054","219011344069620",0.00,4.00,0,299.97,303.88,0.0,0.0,0.000,624081.3,624081.3,18586,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459911663,351700.00
04/05/2016 23:00,2,0.000,ALERT,213.74,302.98,59.986,1459911603,"201051344000867","219011344069620",0.00,3.30,0,300.87,305.38,0.0,0.0,0.000,349563.6,349563.6,25369,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459911664,351701.00
04/05/2016 23:00,2,0.000,ALERT,213.06,302.07,59.954,1459911603,"201051344001093","219011344069620",0.00,3.70,0,300.57,304.18,0.0,0.0,0.000,359390.1,359390.1,29815,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459911666,351702.00
04/05/2016 23:00,2,0.000,ALERT,213.29,303.28,59.991,1459911603,"201051344000900","219011344069620",0.00,2.50,0,301.17,305.08,0.0,0.0,0.000,364810.9,364810.9,24770,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459911668,351703.00
04/05/2016 23:00,2,0.000,ALERT,213.74,302.68,59.991,1459911603,"201051344000648","219011344069620",0.00,1.50,0,300.57,305.08,0.0,0.0,0.000,357335.1,357335.1,25069,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459911670,351704.00
04/05/2016 23:00,2,0.000,ALERT,213.51,303.88,59.991,1459911603,"201051344000569","219011344069620",0.00,3.00,0,302.07,305.98,0.0,0.0,0.000,366125.4,366125.4,24703,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459911672,351705.00
04/05/2016 23:00,2,0.000,ALERT,213.51,303.58,59.996,1459911603,"201051344000983","219011344069620",0.00,3.00,0,301.77,305.38,0.0,0.0,0.000,357703.4,357703.4,25173,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459911673,351706.00
04/05/2016 23:00,2,0.000,ALERT,213.74,303.28,59.996,1459911603,"201051344001158","219011344069620",0.00,2.00,0,301.17,305.08,0.0,0.0,0.000,352779.9,352779.9,25424,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459911675,351707.00
04/05/2016 23:00,2,0.000,ALERT,213.96,303.58,59.996,1459911603,"201051344000576","219011344069620",0.00,2.50,0,301.47,305.38,0.0,0.0,0.000,359294.7,359294.7,24842,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459911677,351708.00
04/05/2016 23:00,2,0.000,ALERT,213.29,301.17,59.991,1459911603,"274151322000087","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,598384.0,598384.0,18655,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459911679,351709.00
04/05/2016 23:15,2,0.000,ALERT,213.96,303.28,59.991,1459912503,"201051344000645","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,358820.3,358820.3,24986,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459912505,351710.00
04/05/2016 23:15,2,0.000,ALERT,212.83,301.77,59.944,1459912503,"274151322000085","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,626958.9,626958.9,18599,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459912507,351711.00
04/05/2016 23:15,2,0.000,ALERT,214.19,303.28,59.991,1459912503,"201051344000633","219011344069620",0.00,2.00,0,299.37,304.78,0.0,0.0,0.000,349777.1,349777.1,25439,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459912509,351712.00
04/05/2016 23:15,2,0.000,ALERT,213.74,303.58,59.981,1459912503,"201051344000469","219011344069620",0.00,1.50,0,300.57,304.78,0.0,0.0,0.000,350953.0,350953.0,25392,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459912510,351713.00
04/05/2016 23:15,2,0.000,ALERT,213.29,302.68,59.986,1459912503,"201051344000646","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,355467.2,355467.2,29947,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459912512,351714.00
04/05/2016 23:15,2,0.000,ALERT,212.61,301.77,59.975,1459912503,"274151322000052","219011344069620",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,635709.8,635709.8,18819,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459912514,351715.00
04/05/2016 23:15,2,0.000,ALERT,213.74,302.98,59.981,1459912503,"201051344000585","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,361109.0,361109.0,29957,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459912516,351716.00
04/05/2016 23:15,2,0.000,ALERT,213.51,302.98,59.986,1459912503,"201051344001230","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,359386.6,359386.6,29744,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459912518,351717.00
04/05/2016 23:15,2,0.000,ALERT,213.96,303.58,59.970,1459912503,"201051344000582","219011344069620",0.00,2.00,0,301.17,304.78,0.0,0.0,0.000,352998.5,352998.5,29923,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459912520,351718.00
04/05/2016 23:15,2,0.000,ALERT,213.06,302.68,59.975,1459912503,"201051344000955","219011344069620",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,364210.1,364210.1,29859,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459912521,351719.00
04/05/2016 23:15,2,0.000,ALERT,213.06,301.77,59.970,1459912503,"274151322000094","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,510304.9,510304.9,19626,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459912523,351720.00
04/05/2016 23:15,2,0.000,ALERT,213.74,304.18,59.975,1459912503,"201051344000579","219011344069620",0.00,3.00,0,302.07,305.98,0.0,0.0,0.000,364291.2,364291.2,5465,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459912525,351721.00
04/05/2016 23:15,2,0.000,ALERT,213.51,303.28,59.970,1459912503,"201051344000890","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,361504.7,361504.7,29886,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459912527,351722.00
04/05/2016 23:15,2,0.000,ALERT,213.74,302.68,59.981,1459912503,"201051344000438","219011344069620",0.00,2.00,0,300.87,304.48,0.0,0.0,0.000,363672.6,363672.6,29883,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459912529,351723.00
04/05/2016 23:15,2,0.000,ALERT,213.74,302.07,59.975,1459912503,"201051344000417","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,356994.0,356994.0,30036,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459912530,351724.00
04/05/2016 23:15,2,0.000,ALERT,213.06,302.68,59.970,1459912503,"274151322000083","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,630095.0,630095.0,18868,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459912532,351725.00
04/05/2016 23:15,2,0.000,ALERT,213.51,302.68,59.965,1459912503,"274151322000076","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,670415.1,670415.1,18877,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459912534,351726.00
04/05/2016 23:15,2,0.000,ALERT,213.51,304.18,59.959,1459912503,"201051344000868","219011344069620",0.00,2.50,0,302.07,305.98,0.0,0.0,0.000,350227.6,350227.6,25125,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459912536,351727.00
04/05/2016 23:15,2,0.000,ALERT,212.83,303.28,59.991,1459912503,"274151322000095","219011344069620",0.00,2.50,0,300.87,304.48,0.0,0.0,0.000,663528.5,663528.5,18772,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459912538,351728.00
04/05/2016 23:15,2,0.000,ALERT,213.51,303.58,59.970,1459912503,"201051344000988","219011344069620",0.00,3.00,0,298.77,304.78,0.0,0.0,0.000,347528.9,347528.9,25415,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459912539,351729.00
04/05/2016 23:15,2,0.000,ALERT,213.29,302.07,59.965,1459912503,"201051344001025","219011344069620",0.00,2.00,0,299.97,304.78,0.0,0.0,0.000,361181.7,361181.7,29936,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459912541,351730.00
04/05/2016 23:15,2,0.000,ALERT,213.51,303.58,59.954,1459912503,"201051344000458","219011344069620",0.00,3.70,0,301.47,305.98,0.0,0.0,0.000,357982.8,357982.8,25340,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459912543,351731.00
04/05/2016 23:15,2,0.000,ALERT,214.19,303.58,59.981,1459912503,"201051344000853","219011344069620",0.00,2.50,0,301.47,305.38,0.0,0.0,0.000,356444.6,356444.6,24934,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459912545,351732.00
04/05/2016 23:15,2,0.000,ALERT,213.96,302.98,59.981,1459912503,"201051344000685","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,363272.5,363272.5,29755,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459912547,351733.00
04/05/2016 23:15,2,0.000,ALERT,213.96,302.68,59.970,1459912503,"201051344000917","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,360473.2,360473.2,29761,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459912548,351734.00
04/05/2016 23:15,2,0.000,ALERT,213.96,303.28,59.959,1459912503,"201051344001145","219011344069620",0.00,2.50,0,300.27,304.78,0.0,0.0,0.000,365498.3,365498.3,29618,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459912550,351735.00
04/05/2016 23:15,2,0.000,ALERT,213.74,302.37,59.991,1459912503,"201051344000651","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,357501.8,357501.8,29986,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459912552,351736.00
04/05/2016 23:15,2,0.000,ALERT,212.61,302.07,59.959,1459912503,"274151322000088","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,610433.3,610433.3,18562,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459912554,351737.00
04/05/2016 23:15,2,0.000,ALERT,213.51,301.17,59.981,1459912503,"274151322000068","219011344069620",0.00,3.70,0,299.07,302.37,0.0,0.0,0.000,510233.5,510233.5,19827,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459912556,351738.00
04/05/2016 23:15,2,0.000,ALERT,213.06,302.68,59.965,1459912503,"201051344001135","219011344069620",0.00,2.50,0,300.27,304.78,0.0,0.0,0.000,353830.1,353830.1,29947,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459912558,351739.00
04/05/2016 23:15,2,0.000,ALERT,213.29,303.88,59.954,1459912503,"201051344000594","219011344069620",0.00,2.50,0,301.17,305.38,0.0,0.0,0.000,361105.2,361105.2,25368,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459912559,351740.00
04/05/2016 23:15,2,0.000,ALERT,213.74,302.37,59.959,1459912503,"201051344001203","219011344069620",0.00,2.50,0,300.27,305.68,0.0,0.0,0.000,360428.8,360428.8,29940,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459912561,351741.00
04/05/2016 23:15,2,0.000,ALERT,212.61,302.07,59.959,1459912503,"274151322000054","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,624081.3,624081.3,18588,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459912563,351742.00
04/05/2016 23:15,2,0.000,ALERT,213.74,302.98,59.959,1459912503,"201051344000867","219011344069620",0.00,3.30,0,300.87,305.38,0.0,0.0,0.000,349563.6,349563.6,25371,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459912565,351743.00
04/05/2016 23:15,2,0.000,ALERT,213.51,302.37,59.959,1459912503,"201051344001093","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,359390.1,359390.1,29817,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459912566,351744.00
04/05/2016 23:15,2,0.000,ALERT,213.29,303.28,59.965,1459912503,"201051344000900","219011344069620",0.00,2.50,0,301.17,304.78,0.0,0.0,0.000,364810.9,364810.9,24772,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459912568,351745.00
04/05/2016 23:15,2,0.000,ALERT,213.74,302.98,59.986,1459912503,"201051344000648","219011344069620",0.00,1.50,0,300.87,305.08,0.0,0.0,0.000,357335.1,357335.1,25071,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459912570,351746.00
04/05/2016 23:15,2,0.000,ALERT,213.51,303.88,59.965,1459912503,"201051344000569","219011344069620",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,366125.4,366125.4,24705,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459912572,351747.00
04/05/2016 23:15,2,0.000,ALERT,213.51,303.58,59.938,1459912503,"201051344000983","219011344069620",0.00,3.00,0,301.77,305.68,0.0,0.0,0.000,357703.4,357703.4,25175,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459912574,351748.00
04/05/2016 23:15,2,0.000,ALERT,213.51,303.28,59.970,1459912503,"201051344001158","219011344069620",0.00,2.00,0,301.17,304.78,0.0,0.0,0.000,352779.9,352779.9,25426,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459912575,351749.00
04/05/2016 23:15,2,0.000,ALERT,213.96,303.88,59.949,1459912503,"201051344000576","219011344069620",0.00,2.50,0,301.77,305.38,0.0,0.0,0.000,359294.7,359294.7,24844,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459912577,351750.00
04/05/2016 23:15,2,0.000,ALERT,212.83,300.87,59.959,1459912503,"274151322000087","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,598384.0,598384.0,18657,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459912579,351751.00
04/05/2016 23:30,2,0.000,ALERT,213.51,303.58,59.981,1459913404,"201051344000645","219011344069620",0.00,3.00,0,301.47,305.98,0.0,0.0,0.000,358820.3,358820.3,24988,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459913406,351752.00
04/05/2016 23:30,2,0.000,ALERT,213.06,302.37,59.959,1459913404,"274151322000085","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,626958.9,626958.9,18601,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459913407,351753.00
04/05/2016 23:30,2,0.000,ALERT,213.74,303.28,59.991,1459913404,"201051344000633","219011344069620",0.00,2.00,0,299.97,305.38,0.0,0.0,0.000,349777.1,349777.1,25441,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459913409,351754.00
04/05/2016 23:30,2,0.000,ALERT,213.29,303.58,60.007,1459913404,"201051344000469","219011344069620",0.00,1.50,0,300.57,305.68,0.0,0.0,0.000,350953.0,350953.0,25394,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459913411,351755.00
04/05/2016 23:30,2,0.000,ALERT,212.38,301.17,59.981,1459913404,"201051344000646","219011344069620",0.00,2.50,0,299.37,304.78,0.0,0.0,0.000,355467.2,355467.2,29949,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459913413,351756.00
04/05/2016 23:30,2,0.000,ALERT,212.61,302.98,59.970,1459913404,"274151322000052","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,635709.8,635709.8,18821,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459913414,351757.00
04/05/2016 23:30,2,0.000,ALERT,212.61,301.17,59.991,1459913404,"201051344000585","219011344069620",0.00,3.00,0,299.37,304.78,0.0,0.0,0.000,361109.0,361109.0,29959,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459913416,351758.00
04/05/2016 23:30,2,0.000,ALERT,212.38,301.47,59.975,1459913404,"201051344001230","219011344069620",0.00,2.50,0,300.27,305.08,0.0,0.0,0.000,359386.6,359386.6,29746,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459913418,351759.00
04/05/2016 23:30,2,0.000,ALERT,212.83,301.77,59.986,1459913404,"201051344000582","219011344069620",0.00,2.00,0,300.87,305.68,0.0,0.0,0.000,352998.5,352998.5,29925,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459913420,351760.00
04/05/2016 23:30,2,0.000,ALERT,212.16,301.17,59.944,1459913404,"201051344000955","219011344069620",0.00,2.50,0,299.97,304.48,0.0,0.0,0.000,364210.1,364210.1,29861,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459913422,351761.00
04/05/2016 23:30,2,0.000,ALERT,212.83,301.77,59.949,1459913404,"274151322000094","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,510304.9,510304.9,19628,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459913424,351762.00
04/05/2016 23:30,2,0.000,ALERT,213.29,304.18,59.981,1459913404,"201051344000579","219011344069620",0.00,2.50,0,302.37,306.58,0.0,0.0,0.000,364291.2,364291.2,5467,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459913425,351763.00
04/05/2016 23:30,2,0.000,ALERT,212.38,301.47,59.981,1459913404,"201051344000890","219011344069620",0.00,3.00,0,300.27,305.98,0.0,0.0,0.000,361504.7,361504.7,29888,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459913427,351764.00
04/05/2016 23:30,2,0.000,ALERT,212.61,301.17,59.986,1459913404,"201051344000438","219011344069620",0.00,2.00,0,299.97,305.08,0.0,0.0,0.000,363672.6,363672.6,29885,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459913429,351765.00
04/05/2016 23:30,2,0.000,ALERT,212.83,300.57,59.954,1459913404,"201051344000417","219011344069620",0.00,3.00,0,299.37,304.18,0.0,0.0,0.000,356994.0,356994.0,30038,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459913431,351766.00
04/05/2016 23:30,2,0.000,ALERT,213.06,302.98,59.949,1459913404,"274151322000083","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,630095.0,630095.0,18870,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459913433,351767.00
04/05/2016 23:30,2,0.000,ALERT,213.51,302.37,59.991,1459913404,"274151322000076","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,670415.1,670415.1,18879,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459913435,351768.00
04/05/2016 23:30,2,0.000,ALERT,213.29,304.48,59.991,1459913404,"201051344000868","219011344069620",0.00,2.50,0,302.37,306.88,0.0,0.0,0.000,350227.6,350227.6,25127,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459913436,351769.00
04/05/2016 23:30,2,0.000,ALERT,213.06,303.58,59.975,1459913404,"274151322000095","219011344069620",0.00,2.50,0,301.77,305.38,0.0,0.0,0.000,663528.5,663528.5,18774,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459913438,351770.00
04/05/2016 23:30,2,0.000,ALERT,213.06,303.28,59.996,1459913404,"201051344000988","219011344069620",0.00,2.50,0,299.07,305.38,0.0,0.0,0.000,347528.9,347528.9,25417,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459913440,351771.00
04/05/2016 23:30,2,0.000,ALERT,212.38,300.27,60.002,1459913404,"201051344001025","219011344069620",0.00,2.00,0,299.07,305.38,0.0,0.0,0.000,361181.7,361181.7,29938,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459913442,351772.00
04/05/2016 23:30,2,0.000,ALERT,213.06,303.88,60.018,1459913404,"201051344000458","219011344069620",0.00,3.70,0,301.77,306.58,0.0,0.0,0.000,357982.8,357982.8,25342,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459913444,351773.00
04/05/2016 23:30,2,0.000,ALERT,213.74,303.58,60.018,1459913404,"201051344000853","219011344069620",0.00,2.00,0,301.47,305.98,0.0,0.0,0.000,356444.6,356444.6,24936,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459913445,351774.00
04/05/2016 23:30,2,0.000,ALERT,212.83,301.17,59.996,1459913404,"201051344000685","219011344069620",0.00,3.00,0,299.97,304.78,0.0,0.0,0.000,363272.5,363272.5,29757,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459913447,351775.00
04/05/2016 23:30,2,0.000,ALERT,212.83,300.57,60.002,1459913404,"201051344000917","219011344069620",0.00,3.70,0,298.47,304.18,0.0,0.0,0.000,360473.2,360473.2,29763,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459913449,351776.00
04/05/2016 23:30,2,0.000,ALERT,212.83,301.17,59.986,1459913404,"201051344001145","219011344069620",0.00,2.50,0,300.27,305.38,0.0,0.0,0.000,365498.3,365498.3,29620,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459913451,351777.00
04/05/2016 23:30,2,0.000,ALERT,212.61,300.57,59.991,1459913404,"201051344000651","219011344069620",0.00,1.50,0,299.37,304.48,0.0,0.0,0.000,357501.8,357501.8,29988,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459913452,351778.00
04/05/2016 23:30,2,0.000,ALERT,212.61,302.37,59.981,1459913404,"274151322000088","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,610433.3,610433.3,18564,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459913454,351779.00
04/05/2016 23:30,2,0.000,ALERT,213.51,301.77,59.996,1459913404,"274151322000068","219011344069620",0.00,3.70,0,300.27,303.58,0.0,0.0,0.000,510233.5,510233.5,19829,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459913456,351780.00
04/05/2016 23:30,2,0.000,ALERT,212.16,301.17,60.007,1459913404,"201051344001135","219011344069620",0.00,2.50,0,299.97,305.38,0.0,0.0,0.000,353830.1,353830.1,29949,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459913458,351781.00
04/05/2016 23:30,2,0.000,ALERT,212.83,304.18,59.991,1459913404,"201051344000594","219011344069620",0.00,2.50,0,301.17,306.28,0.0,0.0,0.000,361105.2,361105.2,25370,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459913460,351782.00
04/05/2016 23:30,2,0.000,ALERT,212.61,300.57,60.028,1459913404,"201051344001203","219011344069620",0.00,2.00,0,299.67,306.58,0.0,0.0,0.000,360428.8,360428.8,29942,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459913462,351783.00
04/05/2016 23:30,2,0.000,ALERT,212.61,302.68,59.986,1459913404,"274151322000054","219011344069620",0.00,3.70,0,300.57,304.78,0.0,0.0,0.000,624081.3,624081.3,18590,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459913464,351784.00
04/05/2016 23:30,2,0.000,ALERT,213.29,302.98,59.986,1459913404,"201051344000867","219011344069620",0.00,3.00,0,300.87,306.28,0.0,0.0,0.000,349563.6,349563.6,25373,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459913466,351785.00
04/05/2016 23:30,2,0.000,ALERT,212.61,301.17,59.991,1459913404,"201051344001093","219011344069620",0.00,3.30,0,299.67,304.78,0.0,0.0,0.000,359390.1,359390.1,29819,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459913467,351786.00
04/05/2016 23:30,2,0.000,ALERT,213.29,303.88,59.991,1459913404,"201051344000900","219011344069620",0.00,2.00,0,301.17,305.68,0.0,0.0,0.000,364810.9,364810.9,24774,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459913469,351787.00
04/05/2016 23:30,2,0.000,ALERT,213.51,302.98,59.991,1459913404,"201051344000648","219011344069620",0.00,1.50,0,300.87,305.98,0.0,0.0,0.000,357335.1,357335.1,25073,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459913471,351788.00
04/05/2016 23:30,2,0.000,ALERT,213.29,304.48,59.986,1459913404,"201051344000569","219011344069620",0.00,2.50,0,302.07,306.88,0.0,0.0,0.000,366125.4,366125.4,24707,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459913473,351789.00
04/05/2016 23:30,2,0.000,ALERT,213.29,303.88,59.986,1459913404,"201051344000983","219011344069620",0.00,3.00,0,301.47,306.28,0.0,0.0,0.000,357703.4,357703.4,25177,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459913474,351790.00
04/05/2016 23:30,2,0.000,ALERT,213.29,303.58,59.986,1459913404,"201051344001158","219011344069620",0.00,1.50,0,300.87,305.38,0.0,0.0,0.000,352779.9,352779.9,25428,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459913476,351791.00
04/05/2016 23:30,2,0.000,ALERT,213.74,304.18,60.034,1459913404,"201051344000576","219011344069620",0.00,3.00,0,301.47,306.28,0.0,0.0,0.000,359294.7,359294.7,24846,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459913478,351792.00
04/05/2016 23:30,2,0.000,ALERT,213.06,301.77,59.986,1459913404,"274151322000087","219011344069620",0.00,4.00,0,299.37,303.88,0.0,0.0,0.000,598384.0,598384.0,18659,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459913480,351793.00
04/05/2016 23:45,2,0.000,ALERT,213.74,303.88,60.002,1459914303,"201051344000645","219011344069620",0.00,3.00,0,301.77,305.38,0.0,0.0,0.000,358820.3,358820.3,24990,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459914305,351794.00
04/05/2016 23:45,2,0.000,ALERT,212.83,301.77,59.991,1459914303,"274151322000085","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,626958.9,626958.9,18603,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459914307,351795.00
04/05/2016 23:45,2,0.000,ALERT,213.96,303.58,59.996,1459914303,"201051344000633","219011344069620",0.00,2.00,0,299.97,305.08,0.0,0.0,0.000,349777.1,349777.1,25443,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459914309,351796.00
04/05/2016 23:45,2,0.000,ALERT,213.51,303.88,60.023,1459914303,"201051344000469","219011344069620",0.00,1.50,0,300.57,305.08,0.0,0.0,0.000,350953.0,350953.0,25396,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459914311,351797.00
04/05/2016 23:45,2,0.000,ALERT,212.38,301.47,59.975,1459914303,"201051344000646","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,355467.2,355467.2,29951,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459914312,351798.00
04/05/2016 23:45,2,0.000,ALERT,212.38,302.68,60.007,1459914303,"274151322000052","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,635709.8,635709.8,18823,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459914314,351799.00
04/05/2016 23:45,2,0.000,ALERT,212.83,301.77,60.002,1459914303,"201051344000585","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,361109.0,361109.0,29961,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459914316,351800.00
04/05/2016 23:45,2,0.000,ALERT,212.61,302.07,60.012,1459914303,"201051344001230","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,359386.6,359386.6,29748,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459914318,351801.00
04/05/2016 23:45,2,0.000,ALERT,213.29,302.68,59.996,1459914303,"201051344000582","219011344069620",0.00,2.00,0,299.97,303.58,0.0,0.0,0.000,352998.5,352998.5,29927,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459914320,351802.00
04/05/2016 23:45,2,0.000,ALERT,212.38,301.77,59.991,1459914303,"201051344000955","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,364210.1,364210.1,29863,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459914322,351803.00
04/05/2016 23:45,2,0.000,ALERT,212.83,301.17,59.991,1459914303,"274151322000094","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,510304.9,510304.9,19630,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459914324,351804.00
04/05/2016 23:45,2,0.000,ALERT,213.29,304.48,60.018,1459914303,"201051344000579","219011344069620",0.00,2.50,0,302.37,305.98,0.0,0.0,0.000,364291.2,364291.2,5469,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459914326,351805.00
04/05/2016 23:45,2,0.000,ALERT,212.61,302.37,59.991,1459914303,"201051344000890","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,361504.7,361504.7,29890,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459914328,351806.00
04/05/2016 23:45,2,0.000,ALERT,212.83,301.77,59.991,1459914303,"201051344000438","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,363672.6,363672.6,29887,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459914329,351807.00
04/05/2016 23:45,2,0.000,ALERT,213.06,301.17,59.991,1459914303,"201051344000417","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,356994.0,356994.0,30040,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459914331,351808.00
04/05/2016 23:45,2,0.000,ALERT,212.61,301.77,60.002,1459914303,"274151322000083","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,630095.0,630095.0,18872,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459914333,351809.00
04/05/2016 23:45,2,0.000,ALERT,213.29,302.07,59.975,1459914303,"274151322000076","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,670415.1,670415.1,18881,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459914335,351810.00
04/05/2016 23:45,2,0.000,ALERT,213.29,304.48,59.996,1459914303,"201051344000868","219011344069620",0.00,2.00,0,302.07,306.28,0.0,0.0,0.000,350227.6,350227.6,25129,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459914337,351811.00
04/05/2016 23:45,2,0.000,ALERT,212.61,302.98,60.002,1459914303,"274151322000095","219011344069620",0.00,2.50,0,301.17,304.78,0.0,0.0,0.000,663528.5,663528.5,18776,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459914338,351812.00
04/05/2016 23:45,2,0.000,ALERT,213.06,303.58,59.965,1459914303,"201051344000988","219011344069620",0.00,2.50,0,299.37,305.08,0.0,0.0,0.000,347528.9,347528.9,25419,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459914340,351813.00
04/05/2016 23:45,2,0.000,ALERT,212.61,301.17,60.002,1459914303,"201051344001025","219011344069620",0.00,2.00,0,298.77,303.58,0.0,0.0,0.000,361181.7,361181.7,29940,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459914342,351814.00
04/05/2016 23:45,2,0.000,ALERT,213.29,303.88,60.007,1459914303,"201051344000458","219011344069620",0.00,3.30,0,301.77,305.98,0.0,0.0,0.000,357982.8,357982.8,25344,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459914344,351815.00
04/05/2016 23:45,2,0.000,ALERT,213.96,303.58,60.034,1459914303,"201051344000853","219011344069620",0.00,2.00,0,301.77,305.38,0.0,0.0,0.000,356444.6,356444.6,24938,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459914346,351816.00
04/05/2016 23:45,2,0.000,ALERT,213.29,302.07,59.996,1459914303,"201051344000685","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,363272.5,363272.5,29759,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459914347,351817.00
04/05/2016 23:45,2,0.000,ALERT,213.06,301.47,59.991,1459914303,"201051344000917","219011344069620",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,360473.2,360473.2,29765,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459914349,351818.00
04/05/2016 23:45,2,0.000,ALERT,213.06,302.07,59.996,1459914303,"201051344001145","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,365498.3,365498.3,29622,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459914351,351819.00
04/05/2016 23:45,2,0.000,ALERT,213.06,301.17,60.002,1459914303,"201051344000651","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,357501.8,357501.8,29990,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459914353,351820.00
04/05/2016 23:45,2,0.000,ALERT,212.38,302.07,60.002,1459914303,"274151322000088","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,610433.3,610433.3,18566,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459914355,351821.00
04/05/2016 23:45,2,0.000,ALERT,213.29,301.17,60.028,1459914303,"274151322000068","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,510233.5,510233.5,19831,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459914357,351822.00
04/05/2016 23:45,2,0.000,ALERT,212.38,301.77,60.007,1459914303,"201051344001135","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,353830.1,353830.1,29951,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459914358,351823.00
04/05/2016 23:45,2,0.000,ALERT,213.06,304.18,60.007,1459914303,"201051344000594","219011344069620",0.00,2.00,0,301.77,305.68,0.0,0.0,0.000,361105.2,361105.2,25372,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459914360,351824.00
04/05/2016 23:45,2,0.000,ALERT,212.83,301.77,60.002,1459914303,"201051344001203","219011344069620",0.00,2.50,0,299.07,304.78,0.0,0.0,0.000,360428.8,360428.8,29944,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459914362,351825.00
04/05/2016 23:45,2,0.000,ALERT,212.38,302.37,60.002,1459914303,"274151322000054","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,624081.3,624081.3,18592,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459914364,351826.00
04/05/2016 23:45,2,0.000,ALERT,213.51,303.28,59.996,1459914303,"201051344000867","219011344069620",0.00,3.00,0,300.87,305.68,0.0,0.0,0.000,349563.6,349563.6,25375,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459914366,351827.00
04/05/2016 23:45,2,0.000,ALERT,212.83,301.77,60.007,1459914303,"201051344001093","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,359390.1,359390.1,29821,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459914368,351828.00
04/05/2016 23:45,2,0.000,ALERT,213.29,303.88,60.002,1459914303,"201051344000900","219011344069620",0.00,2.00,0,301.77,305.08,0.0,0.0,0.000,364810.9,364810.9,24776,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459914369,351829.00
04/05/2016 23:45,2,0.000,ALERT,213.29,302.98,60.023,1459914303,"201051344000648","219011344069620",0.00,1.50,0,301.17,305.38,0.0,0.0,0.000,357335.1,357335.1,25075,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459914371,351830.00
04/05/2016 23:45,2,0.000,ALERT,213.29,304.48,60.028,1459914303,"201051344000569","219011344069620",0.00,2.50,0,302.07,306.28,0.0,0.0,0.000,366125.4,366125.4,24709,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459914373,351831.00
04/05/2016 23:45,2,0.000,ALERT,213.29,303.88,59.996,1459914303,"201051344000983","219011344069620",0.00,2.50,0,301.77,305.68,0.0,0.0,0.000,357703.4,357703.4,25179,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459914375,351832.00
04/05/2016 23:45,2,0.000,ALERT,213.29,303.58,60.007,1459914303,"201051344001158","219011344069620",0.00,1.50,0,301.17,305.08,0.0,0.0,0.000,352779.9,352779.9,25430,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459914377,351833.00
04/05/2016 23:45,2,0.000,ALERT,213.74,304.18,59.970,1459914303,"201051344000576","219011344069620",0.00,2.00,0,302.07,305.68,0.0,0.0,0.000,359294.7,359294.7,24848,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459914378,351834.00
04/05/2016 23:45,2,0.000,ALERT,212.83,301.17,59.996,1459914303,"274151322000087","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,598384.0,598384.0,18661,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459914380,351835.00
